Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,14.0,4.8,5.0,14.0,13.51,0.0
2016,1,1,8,0,0.0,28.0,4.8,5.0,28.0,27.95,16.83
2016,1,1,8,15,2.0,47.0,4.85,5.0,47.5,48.79,36.21
2016,1,1,8,30,4.0,66.0,4.9,5.0,67.0,69.14,54.59
2016,1,1,8,45,12.0,85.0,5.0,5.0,88.5,91.87,74.89
2016,1,1,9,0,20.0,104.0,5.1,5.0,110.0,114.94,95.31
2016,1,1,9,15,26.5,121.5,5.1,5.0,130.5,140.48,117.63
2016,1,1,9,30,33.0,139.0,5.1,5.0,151.0,161.99,136.2
2016,1,1,9,45,48.0,159.0,5.1,5.5,178.0,191.02,160.84
2016,1,1,10,0,63.0,179.0,5.1,6.0,205.0,220.41,185.46
2016,1,1,10,15,31.5,165.5,5.05,6.0,178.5,186.74,156.04
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,149.46,123.43
2016,1,1,10,45,167.5,187.5,4.95,6.0,277.0,295.21,249.47
2016,1,1,11,0,335.0,223.0,4.9,6.0,402.0,439.44,370.09
2016,1,1,11,15,288.5,241.0,4.85,6.0,399.5,428.76,359.47
2016,1,1,11,30,242.0,259.0,4.8,6.0,397.0,412.37,344.75
2016,1,1,11,45,233.0,266.5,4.8,6.5,402.0,411.79,343.08
2016,1,1,12,0,224.0,274.0,4.8,7.0,407.0,410.39,340.72
2016,1,1,12,15,138.5,267.5,4.75,7.0,350.0,348.62,288.77
2016,1,1,12,30,53.0,261.0,4.7,7.0,293.0,286.25,236.14
2016,1,1,12,45,26.5,208.0,4.7,7.0,224.0,217.47,179.03
2016,1,1,13,0,0.0,155.0,4.7,7.0,155.0,149.78,122.15
2016,1,1,13,15,0.0,152.5,4.7,7.0,152.5,147.18,120.11
2016,1,1,13,30,0.0,150.0,4.7,7.0,150.0,144.59,118.02
2016,1,1,13,45,16.5,185.0,4.7,7.0,194.0,185.26,152.45
2016,1,1,14,0,33.0,220.0,4.7,7.0,238.0,222.91,183.96
2016,1,1,14,15,17.5,192.5,4.6,7.0,202.5,190.38,156.86
2016,1,1,14,30,2.0,165.0,4.5,7.0,167.0,157.92,129.89
2016,1,1,14,45,1.0,148.0,4.4,7.0,149.0,141.24,116.04
2016,1,1,15,0,0.0,131.0,4.3,7.0,131.0,124.74,102.24
2016,1,1,15,15,0.0,119.0,4.1,7.0,119.0,113.19,92.57
2016,1,1,15,30,0.0,107.0,3.9,7.0,107.0,101.66,82.85
2016,1,1,15,45,0.0,94.0,3.75,7.0,94.0,89.27,72.29
2016,1,1,16,0,0.0,81.0,3.6,7.0,81.0,76.92,61.63
2016,1,1,16,15,0.0,67.0,3.35,6.5,67.0,63.75,50.21
2016,1,1,16,30,0.0,53.0,3.1,6.0,53.0,50.65,40.79
2016,1,1,16,45,0.0,39.0,2.9,6.0,39.0,37.67,28.56
2016,1,1,17,0,0.0,25.0,2.7,6.0,25.0,24.13,15.74
2016,1,1,17,15,0.0,14.5,2.65,5.5,14.5,13.99,4.38
2016,1,1,17,30,0.0,4.0,2.6,5.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,2.55,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,1.85,4.5,2.5,2.41,0.0
2016,1,2,8,0,0.0,5.0,1.9,5.0,5.0,4.82,0.0
2016,1,2,8,15,0.0,8.5,1.9,5.0,8.5,8.19,1.41
2016,1,2,8,30,0.0,12.0,1.9,5.0,12.0,11.57,4.5
2016,1,2,8,45,0.0,16.0,1.95,5.0,16.0,15.43,8.0
2016,1,2,9,0,0.0,20.0,2.0,5.0,20.0,19.29,11.46
2016,1,2,9,15,0.0,24.0,2.0,5.0,24.0,23.16,14.89
2016,1,2,9,30,0.0,28.0,2.0,5.0,28.0,27.02,18.29
2016,1,2,9,45,13.5,97.0,2.0,5.5,102.5,102.11,83.91
2016,1,2,10,0,27.0,166.0,2.0,6.0,177.0,181.03,150.86
2016,1,2,10,15,13.5,150.5,1.95,6.0,156.0,156.42,129.35
2016,1,2,10,30,0.0,135.0,1.9,6.0,135.0,132.2,108.37
2016,1,2,10,45,0.0,126.5,1.9,6.0,126.5,123.35,100.7
2016,1,2,11,0,0.0,118.0,1.9,6.0,118.0,114.71,93.21
2016,1,2,11,15,13.5,171.5,1.85,6.0,179.5,176.02,145.02
2016,1,2,11,30,27.0,225.0,1.8,6.0,241.0,237.39,195.66
2016,1,2,11,45,13.5,164.0,1.8,6.0,172.0,167.91,137.57
2016,1,2,12,0,0.0,103.0,1.8,6.0,103.0,99.74,80.03
2016,1,2,12,15,0.0,135.0,1.8,6.0,135.0,130.85,106.4
2016,1,2,12,30,0.0,167.0,1.8,6.0,167.0,161.82,132.26
2016,1,2,12,45,0.0,137.0,1.8,6.5,137.0,132.57,107.49
2016,1,2,13,0,0.0,107.0,1.8,7.0,107.0,103.51,82.95
2016,1,2,13,15,0.0,122.5,1.75,7.0,122.5,118.39,95.59
2016,1,2,13,30,0.0,138.0,1.7,7.0,138.0,133.13,108.03
2016,1,2,13,45,4.5,164.0,1.7,7.5,166.5,159.78,130.19
2016,1,2,14,0,9.0,190.0,1.7,8.0,195.0,185.64,151.46
2016,1,2,14,15,4.5,100.0,1.6,8.0,102.5,98.4,78.63
2016,1,2,14,30,0.0,10.0,1.5,8.0,10.0,9.65,2.73
2016,1,2,14,45,0.0,73.5,1.45,8.0,73.5,71.07,55.91
2016,1,2,15,0,0.0,137.0,1.4,8.0,137.0,130.24,106.33
2016,1,2,15,15,0.0,124.5,1.3,7.5,124.5,118.2,96.38
2016,1,2,15,30,0.0,112.0,1.2,7.0,112.0,106.19,86.52
2016,1,2,15,45,0.0,98.5,1.2,7.0,98.5,93.31,75.65
2016,1,2,16,0,0.0,85.0,1.2,7.0,85.0,80.48,64.66
2016,1,2,16,15,0.0,70.5,1.05,6.5,70.5,66.83,52.9
2016,1,2,16,30,0.0,56.0,0.9,6.0,56.0,53.27,43.23
2016,1,2,16,45,0.0,42.0,0.8,6.0,42.0,40.32,31.04
2016,1,2,17,0,0.0,28.0,0.7,6.0,28.0,27.04,18.42
2016,1,2,17,15,0.0,16.5,0.7,6.0,16.5,15.92,6.17
2016,1,2,17,30,0.0,5.0,0.7,6.0,5.0,4.91,0.0
2016,1,2,17,45,0.0,2.5,0.75,6.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,179.0,15.0,1.65,5.5,31.5,74.04,0.0
2016,1,3,8,0,358.0,30.0,1.9,6.0,63.0,162.26,115.03
2016,1,3,8,15,457.0,39.5,1.95,6.5,108.0,221.13,172.79
2016,1,3,8,30,556.0,49.0,2.0,7.0,153.0,286.92,231.51
2016,1,3,8,45,615.5,55.5,2.05,8.0,200.5,338.34,277.1
2016,1,3,9,0,675.0,62.0,2.1,9.0,248.0,392.17,323.08
2016,1,3,9,15,497.0,98.0,2.15,9.5,247.5,361.64,299.74
2016,1,3,9,30,319.0,134.0,2.2,10.0,247.0,315.38,261.89
2016,1,3,9,45,563.0,106.0,2.25,10.5,334.5,431.6,357.75
2016,1,3,10,0,807.0,78.0,2.3,11.0,422.0,547.47,449.94
2016,1,3,10,15,826.0,81.0,2.3,11.5,458.0,575.1,469.97
2016,1,3,10,30,845.0,84.0,2.3,12.0,494.0,600.55,488.43
2016,1,3,10,45,597.0,153.0,2.3,12.5,451.0,532.46,431.74
2016,1,3,11,0,349.0,222.0,2.3,13.0,408.0,447.81,361.9
2016,1,3,11,15,372.0,226.5,2.3,13.0,432.0,466.11,376.41
2016,1,3,11,30,395.0,231.0,2.3,13.0,456.0,483.22,389.28
2016,1,3,11,45,367.0,244.0,2.3,13.5,457.0,476.07,381.95
2016,1,3,12,0,339.0,257.0,2.3,14.0,458.0,467.63,373.82
2016,1,3,12,15,343.0,258.5,2.35,14.0,463.5,466.0,372.33
2016,1,3,12,30,347.0,260.0,2.4,14.0,469.0,463.08,369.77
2016,1,3,12,45,346.0,259.0,2.45,14.5,466.5,453.56,361.42
2016,1,3,13,0,345.0,258.0,2.5,15.0,464.0,442.95,352.2
2016,1,3,13,15,290.5,262.5,2.55,15.0,434.0,408.12,324.47
2016,1,3,13,30,236.0,267.0,2.6,15.0,404.0,374.46,297.69
2016,1,3,13,45,563.0,177.0,2.7,15.0,489.5,437.25,347.28
2016,1,3,14,0,890.0,87.0,2.8,15.0,575.0,479.74,377.55
2016,1,3,14,15,879.5,85.5,2.8,15.0,548.5,442.39,344.99
2016,1,3,14,30,869.0,84.0,2.8,15.0,522.0,403.54,310.9
2016,1,3,14,45,855.5,81.0,2.85,15.0,488.5,361.01,273.23
2016,1,3,15,0,842.0,78.0,2.9,15.0,455.0,317.69,234.2
2016,1,3,15,15,819.5,75.0,2.65,14.5,415.5,271.55,192.91
2016,1,3,15,30,797.0,72.0,2.4,14.0,376.0,225.91,152.2
2016,1,3,15,45,770.0,67.0,2.15,14.0,332.0,178.49,111.21
2016,1,3,16,0,743.0,62.0,1.9,14.0,288.0,132.56,74.58
2016,1,3,16,15,694.0,57.0,1.7,13.0,240.5,87.09,45.25
2016,1,3,16,30,645.0,52.0,1.5,12.0,193.0,42.53,26.27
2016,1,3,16,45,572.5,44.0,1.35,11.0,146.0,31.62,22.66
2016,1,3,17,0,500.0,36.0,1.2,10.0,99.0,27.09,18.15
2016,1,3,17,15,352.0,24.5,1.2,9.5,59.0,18.92,8.6
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,12.78,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.5,13.0,3.35,1.5,35.5,86.91,0.0
2016,1,4,8,0,479.0,26.0,3.6,2.0,71.0,192.55,138.07
2016,1,4,8,15,575.5,33.5,3.5,2.5,119.0,253.67,201.09
2016,1,4,8,30,672.0,41.0,3.4,3.0,167.0,321.03,263.18
2016,1,4,8,45,728.5,46.0,3.35,4.0,217.0,373.93,311.52
2016,1,4,9,0,785.0,51.0,3.3,5.0,267.0,428.71,359.51
2016,1,4,9,15,820.5,54.0,3.35,6.0,314.5,472.25,396.76
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,512.76,430.18
2016,1,4,9,45,880.0,59.5,3.45,8.0,405.0,548.34,458.43
2016,1,4,10,0,904.0,62.0,3.5,9.0,448.0,582.32,484.44
2016,1,4,10,15,920.5,64.0,3.45,9.5,485.0,609.43,504.89
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,634.06,522.89
2016,1,4,10,45,948.0,67.5,3.35,10.5,552.0,652.11,535.37
2016,1,4,11,0,959.0,69.0,3.3,11.0,582.0,667.14,545.27
2016,1,4,11,15,966.5,70.0,3.25,11.0,604.5,676.31,551.49
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,682.19,555.1
2016,1,4,11,45,974.5,73.5,3.15,11.5,641.0,681.95,552.86
2016,1,4,12,0,975.0,76.0,3.1,12.0,655.0,678.3,548.0
2016,1,4,12,15,976.5,76.0,3.05,12.0,660.5,669.3,540.1
2016,1,4,12,30,978.0,76.0,3.0,12.0,666.0,656.99,529.56
2016,1,4,12,45,976.0,76.5,2.95,12.5,663.0,639.87,514.26
2016,1,4,13,0,974.0,77.0,2.9,13.0,660.0,619.65,496.42
2016,1,4,13,15,970.0,76.5,2.9,13.0,648.5,594.36,475.55
2016,1,4,13,30,966.0,76.0,2.9,13.0,637.0,566.27,452.12
2016,1,4,13,45,958.0,75.0,2.9,13.0,617.0,533.14,424.28
2016,1,4,14,0,950.0,74.0,2.9,13.0,597.0,497.76,394.04
2016,1,4,14,15,939.5,73.0,2.85,13.0,569.5,459.28,360.54
2016,1,4,14,30,929.0,72.0,2.8,13.0,542.0,419.11,324.9
2016,1,4,14,45,912.0,70.5,2.8,13.0,507.0,374.81,285.36
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,329.79,244.5
2016,1,4,15,15,873.0,66.5,2.6,12.5,431.0,279.3,199.17
2016,1,4,15,30,851.0,64.0,2.4,12.0,390.0,231.8,156.33
2016,1,4,15,45,818.5,60.5,2.2,11.5,344.5,182.31,113.46
2016,1,4,16,0,786.0,57.0,2.0,11.0,299.0,134.72,75.27
2016,1,4,16,15,738.0,52.5,1.8,10.0,250.0,87.47,44.04
2016,1,4,16,30,690.0,48.0,1.6,9.0,201.0,44.34,26.54
2016,1,4,16,45,610.5,41.5,1.45,8.0,152.0,32.05,23.37
2016,1,4,17,0,531.0,35.0,1.3,7.0,103.0,28.46,19.67
2016,1,4,17,15,382.5,24.5,1.3,6.5,62.0,20.5,10.34
2016,1,4,17,30,234.0,14.0,1.3,6.0,21.0,13.76,0.0
2016,1,4,17,45,117.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,128.0,16.0,2.75,1.5,28.0,59.95,0.0
2016,1,5,8,0,256.0,32.0,2.9,2.0,56.0,132.08,94.81
2016,1,5,8,15,328.5,46.5,2.95,2.5,96.0,182.54,145.41
2016,1,5,8,30,401.0,61.0,3.0,3.0,136.0,238.35,196.46
2016,1,5,8,45,449.0,72.0,3.05,3.5,178.0,283.96,238.21
2016,1,5,9,0,497.0,83.0,3.1,4.0,220.0,333.57,282.18
2016,1,5,9,15,545.0,86.5,3.0,4.0,260.5,375.44,319.02
2016,1,5,9,30,593.0,90.0,2.9,4.0,301.0,418.14,355.66
2016,1,5,9,45,578.5,106.5,2.85,4.5,332.5,441.43,374.41
2016,1,5,10,0,564.0,123.0,2.8,5.0,364.0,461.85,390.19
2016,1,5,10,15,698.0,105.5,2.75,5.5,428.5,530.22,445.65
2016,1,5,10,30,832.0,88.0,2.7,6.0,493.0,598.93,499.8
2016,1,5,10,45,844.5,90.5,2.65,6.5,522.5,617.54,512.57
2016,1,5,11,0,857.0,93.0,2.6,7.0,552.0,633.46,523.28
2016,1,5,11,15,865.5,94.0,2.6,7.5,573.5,642.47,528.72
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,648.49,531.77
2016,1,5,11,45,890.5,91.5,2.65,8.5,611.0,651.72,533.0
2016,1,5,12,0,907.0,88.0,2.7,9.0,627.0,650.65,530.89
2016,1,5,12,15,908.0,88.0,2.65,9.5,632.5,641.96,522.21
2016,1,5,12,30,909.0,88.0,2.6,10.0,638.0,630.18,511.13
2016,1,5,12,45,907.5,88.0,2.6,10.5,635.0,613.92,496.71
2016,1,5,13,0,906.0,88.0,2.6,11.0,632.0,594.75,479.9
2016,1,5,13,15,901.5,87.5,2.55,11.0,620.5,570.67,459.74
2016,1,5,13,30,897.0,87.0,2.5,11.0,609.0,544.02,437.24
2016,1,5,13,45,795.5,109.5,2.45,11.5,562.0,489.42,391.8
2016,1,5,14,0,694.0,132.0,2.4,12.0,515.0,437.32,348.36
2016,1,5,14,15,403.5,181.0,2.35,12.0,401.0,336.19,267.94
2016,1,5,14,30,113.0,230.0,2.3,12.0,287.0,257.08,206.18
2016,1,5,14,45,160.5,214.0,2.3,12.0,289.5,250.9,200.34
2016,1,5,15,0,208.0,198.0,2.3,12.0,292.0,242.13,191.41
2016,1,5,15,15,195.0,183.5,2.15,11.5,266.0,214.83,168.72
2016,1,5,15,30,182.0,169.0,2.0,11.0,240.0,188.33,146.73
2016,1,5,15,45,169.0,150.5,1.9,11.0,210.0,159.52,122.76
2016,1,5,16,0,156.0,132.0,1.8,11.0,180.0,131.81,100.19
2016,1,5,16,15,140.5,111.5,1.7,10.5,149.5,103.63,78.37
2016,1,5,16,30,125.0,91.0,1.6,10.0,119.0,77.08,59.31
2016,1,5,16,45,97.5,70.5,1.5,9.5,89.0,58.69,47.03
2016,1,5,17,0,70.0,50.0,1.4,9.0,59.0,42.56,31.92
2016,1,5,17,15,35.0,31.0,1.5,8.5,35.5,27.06,15.71
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,11.8,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.0,18.5,2.0,5.5,27.0,53.69,0.0
2016,1,6,8,0,186.0,37.0,2.2,6.0,54.0,116.65,82.63
2016,1,6,8,15,281.0,52.0,2.2,6.0,95.5,172.6,135.87
2016,1,6,8,30,376.0,67.0,2.2,6.0,137.0,235.82,192.08
2016,1,6,8,45,432.0,79.0,2.25,6.5,181.0,285.06,235.99
2016,1,6,9,0,488.0,91.0,2.3,7.0,225.0,337.08,281.11
2016,1,6,9,15,533.0,98.5,2.3,7.5,268.5,380.8,318.22
2016,1,6,9,30,578.0,106.0,2.3,8.0,312.0,427.79,356.9
2016,1,6,9,45,608.5,112.5,2.35,8.5,352.0,464.57,386.49
2016,1,6,10,0,639.0,119.0,2.4,9.0,392.0,500.64,414.83
2016,1,6,10,15,319.5,102.5,2.4,9.0,239.0,303.46,254.08
2016,1,6,10,30,0.0,86.0,2.4,9.0,86.0,83.22,65.65
2016,1,6,10,45,0.0,100.5,2.45,9.5,100.5,97.49,77.73
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,111.74,89.41
2016,1,6,11,15,0.0,93.0,2.55,10.5,93.0,90.02,70.87
2016,1,6,11,30,0.0,71.0,2.6,11.0,71.0,68.67,52.71
2016,1,6,11,45,0.0,75.0,2.7,11.5,75.0,72.55,55.83
2016,1,6,12,0,0.0,79.0,2.8,12.0,79.0,76.43,58.92
2016,1,6,12,15,0.0,95.5,2.85,12.0,95.5,92.43,72.26
2016,1,6,12,30,0.0,112.0,2.9,12.0,112.0,108.43,85.54
2016,1,6,12,45,0.0,100.0,2.95,12.0,100.0,96.78,75.83
2016,1,6,13,0,0.0,88.0,3.0,12.0,88.0,85.15,66.17
2016,1,6,13,15,0.0,93.0,3.0,12.0,93.0,89.99,70.26
2016,1,6,13,30,0.0,98.0,3.0,12.0,98.0,94.79,74.33
2016,1,6,13,45,0.0,102.0,3.0,12.0,102.0,98.6,77.58
2016,1,6,14,0,0.0,106.0,3.0,12.0,106.0,102.37,80.83
2016,1,6,14,15,0.0,85.0,2.9,12.0,85.0,82.23,64.06
2016,1,6,14,30,0.0,64.0,2.8,12.0,64.0,61.87,47.03
2016,1,6,14,45,0.0,85.5,2.75,12.0,85.5,82.67,64.73
2016,1,6,15,0,0.0,107.0,2.7,12.0,107.0,102.72,81.75
2016,1,6,15,15,0.0,97.0,2.55,12.0,97.0,93.15,73.84
2016,1,6,15,30,0.0,87.0,2.4,12.0,87.0,83.6,65.92
2016,1,6,15,45,0.0,76.5,2.25,12.0,76.5,73.61,57.56
2016,1,6,16,0,0.0,66.0,2.1,12.0,66.0,63.65,49.13
2016,1,6,16,15,0.0,54.5,1.85,11.5,54.5,52.66,39.79
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,41.53,30.18
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,31.38,22.51
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,21.23,13.06
2016,1,6,17,15,0.0,13.0,1.0,10.5,13.0,12.54,4.37
2016,1,6,17,30,0.0,4.0,0.9,10.0,4.0,3.93,0.0
2016,1,6,17,45,0.0,2.0,0.8,10.0,2.0,1.97,0.0
2016,1,6,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,15.0,1.85,7.0,31.5,73.95,0.0
2016,1,7,8,0,359.0,30.0,1.9,7.0,63.0,162.73,114.32
2016,1,7,8,15,460.5,39.5,1.85,7.5,108.5,222.74,173.31
2016,1,7,8,30,562.0,49.0,1.8,8.0,154.0,289.94,232.89
2016,1,7,8,45,624.0,55.0,1.8,8.5,202.0,342.4,279.54
2016,1,7,9,0,686.0,61.0,1.8,9.0,250.0,397.47,326.8
2016,1,7,9,15,425.5,105.0,1.8,9.5,229.0,335.61,277.88
2016,1,7,9,30,165.0,149.0,1.8,10.0,208.0,247.73,204.94
2016,1,7,9,45,263.5,156.5,1.85,10.5,263.5,317.1,262.61
2016,1,7,10,0,362.0,164.0,1.9,11.0,319.0,384.64,317.05
2016,1,7,10,15,611.0,121.5,1.85,12.0,409.0,498.14,407.17
2016,1,7,10,30,860.0,79.0,1.8,13.0,499.0,608.05,490.89
2016,1,7,10,45,877.0,79.5,1.8,14.0,529.5,627.84,502.81
2016,1,7,11,0,894.0,80.0,1.8,15.0,560.0,642.85,511.69
2016,1,7,11,15,902.5,81.0,1.75,15.5,582.5,652.55,516.98
2016,1,7,11,30,911.0,82.0,1.7,16.0,605.0,659.2,519.9
2016,1,7,11,45,918.5,82.0,1.7,17.0,620.0,661.01,518.6
2016,1,7,12,0,926.0,82.0,1.7,18.0,635.0,659.6,514.91
2016,1,7,12,15,928.5,82.0,1.65,18.5,641.5,651.88,507.21
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,640.97,497.14
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,625.37,483.97
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,606.67,468.38
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,582.94,448.81
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,556.46,426.92
2016,1,7,13,45,926.0,76.5,1.2,20.5,606.0,525.91,401.21
2016,1,7,14,0,922.0,75.0,1.1,21.0,588.0,492.96,373.29
2016,1,7,14,15,912.0,73.5,1.15,20.5,561.5,455.23,343.41
2016,1,7,14,30,902.0,72.0,1.2,20.0,535.0,415.84,311.27
2016,1,7,14,45,888.5,70.0,1.25,20.0,501.5,373.31,275.19
2016,1,7,15,0,875.0,68.0,1.3,20.0,468.0,329.83,237.49
2016,1,7,15,15,854.5,65.5,1.25,19.5,428.5,283.35,197.2
2016,1,7,15,30,834.0,63.0,1.2,19.0,389.0,234.02,154.51
2016,1,7,15,45,804.0,59.5,1.15,18.5,344.5,185.51,113.57
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,138.67,76.43
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,92.2,45.44
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,49.62,26.45
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,31.59,22.31
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,27.94,18.73
2016,1,7,17,15,394.0,25.0,1.3,13.5,66.5,20.54,10.82
2016,1,7,17,30,255.0,15.0,1.4,13.0,25.0,12.69,0.0
2016,1,7,17,45,127.5,7.5,1.5,12.5,12.5,7.37,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,16.0,2.2,8.5,18.5,25.37,0.0
2016,1,8,8,0,48.0,32.0,2.5,9.0,37.0,55.31,36.79
2016,1,8,8,15,71.0,52.5,2.4,9.5,64.0,88.22,67.58
2016,1,8,8,30,94.0,73.0,2.3,10.0,91.0,121.84,97.34
2016,1,8,8,45,106.0,93.5,2.2,10.5,119.0,151.75,123.61
2016,1,8,9,0,118.0,114.0,2.1,11.0,147.0,181.93,149.49
2016,1,8,9,15,130.0,132.5,2.35,11.5,174.0,209.97,173.13
2016,1,8,9,30,142.0,151.0,2.6,12.0,201.0,238.22,196.47
2016,1,8,9,45,285.5,151.5,2.9,13.0,268.5,323.81,267.15
2016,1,8,10,0,429.0,152.0,3.2,14.0,336.0,416.08,341.37
2016,1,8,10,15,435.0,165.5,3.35,14.5,365.5,440.19,359.43
2016,1,8,10,30,441.0,179.0,3.5,15.0,395.0,462.83,376.32
2016,1,8,10,45,363.5,208.0,3.7,16.0,393.0,443.82,358.69
2016,1,8,11,0,286.0,237.0,3.9,17.0,391.0,427.21,342.89
2016,1,8,11,15,336.5,237.0,3.95,17.5,425.5,457.92,366.52
2016,1,8,11,30,387.0,237.0,4.0,18.0,460.0,487.86,389.06
2016,1,8,11,45,217.0,247.5,4.05,18.5,373.0,385.51,306.45
2016,1,8,12,0,47.0,258.0,4.1,19.0,286.0,284.45,223.94
2016,1,8,12,15,46.5,261.0,4.05,19.0,289.0,285.32,224.67
2016,1,8,12,30,46.0,264.0,4.0,19.0,292.0,286.01,225.05
2016,1,8,12,45,77.5,275.0,4.0,19.5,322.0,312.93,246.02
2016,1,8,13,0,109.0,286.0,4.0,20.0,352.0,338.24,265.37
2016,1,8,13,15,54.5,175.0,3.85,20.0,208.0,198.75,155.65
2016,1,8,13,30,0.0,64.0,3.7,20.0,64.0,61.89,45.17
2016,1,8,13,45,0.0,44.5,3.6,20.0,44.5,43.01,29.83
2016,1,8,14,0,0.0,25.0,3.5,20.0,25.0,24.15,14.33
2016,1,8,14,15,17.5,117.0,3.35,19.5,126.5,119.65,92.68
2016,1,8,14,30,35.0,209.0,3.2,19.0,228.0,209.42,164.9
2016,1,8,14,45,379.0,151.5,3.1,19.0,327.5,269.26,207.14
2016,1,8,15,0,723.0,94.0,3.0,19.0,427.0,304.86,225.22
2016,1,8,15,15,477.0,129.0,2.7,18.5,341.0,238.86,175.57
2016,1,8,15,30,231.0,164.0,2.4,18.0,255.0,194.21,146.09
2016,1,8,15,45,214.0,148.5,2.1,18.0,225.5,164.67,121.95
2016,1,8,16,0,197.0,133.0,1.8,18.0,196.0,139.46,101.96
2016,1,8,16,15,181.5,113.5,1.6,17.0,164.0,109.9,79.8
2016,1,8,16,30,166.0,94.0,1.4,16.0,132.0,78.51,57.82
2016,1,8,16,45,146.0,73.5,1.25,15.5,101.0,58.13,45.52
2016,1,8,17,0,126.0,53.0,1.1,15.0,70.0,42.82,31.54
2016,1,8,17,15,63.0,34.5,1.1,14.5,43.0,29.92,18.53
2016,1,8,17,30,0.0,16.0,1.1,14.0,16.0,15.29,0.0
2016,1,8,17,45,0.0,8.0,1.15,13.5,8.0,7.86,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,14.5,4.9,5.5,32.5,78.13,0.0
2016,1,9,8,0,393.0,29.0,5.2,6.0,65.0,172.76,122.28
2016,1,9,8,15,495.0,38.0,5.55,6.5,112.0,233.83,184.0
2016,1,9,8,30,597.0,47.0,5.9,7.0,159.0,302.15,246.49
2016,1,9,8,45,655.5,53.5,6.25,7.5,208.0,352.65,293.53
2016,1,9,9,0,714.0,60.0,6.6,8.0,257.0,408.28,343.59
2016,1,9,9,15,752.5,64.0,6.6,8.0,304.0,452.96,383.66
2016,1,9,9,30,791.0,68.0,6.6,8.0,351.0,497.57,422.61
2016,1,9,9,45,819.5,71.0,6.65,8.5,394.5,535.17,454.1
2016,1,9,10,0,848.0,74.0,6.7,9.0,438.0,571.45,483.72
2016,1,9,10,15,866.0,76.5,6.65,9.0,475.0,599.39,506.61
2016,1,9,10,30,884.0,79.0,6.6,9.0,512.0,625.02,527.22
2016,1,9,10,45,898.0,80.5,6.6,9.5,543.0,642.25,539.94
2016,1,9,11,0,912.0,82.0,6.6,10.0,574.0,659.17,552.09
2016,1,9,11,15,920.5,83.0,6.55,10.0,597.0,669.17,559.39
2016,1,9,11,30,929.0,84.0,6.5,10.0,620.0,676.03,564.1
2016,1,9,11,45,934.0,85.0,6.45,10.5,635.0,677.46,563.33
2016,1,9,12,0,939.0,86.0,6.4,11.0,650.0,675.63,559.9
2016,1,9,12,15,941.0,86.5,6.35,11.0,656.5,668.13,552.95
2016,1,9,12,30,943.0,87.0,6.3,11.0,663.0,657.4,543.33
2016,1,9,12,45,782.5,132.5,6.3,11.0,610.0,593.36,489.69
2016,1,9,13,0,622.0,178.0,6.3,11.0,557.0,530.36,436.78
2016,1,9,13,15,777.0,132.0,6.25,11.0,597.0,554.01,456.03
2016,1,9,13,30,932.0,86.0,6.2,11.0,637.0,569.98,467.8
2016,1,9,13,45,511.0,171.0,6.2,11.0,471.5,414.62,339.64
2016,1,9,14,0,90.0,256.0,6.2,11.0,306.0,283.25,230.85
2016,1,9,14,15,55.0,226.0,6.15,10.5,256.5,236.31,192.88
2016,1,9,14,30,20.0,196.0,6.1,10.0,207.0,193.81,158.3
2016,1,9,14,45,86.5,201.0,6.1,10.0,242.0,217.49,177.27
2016,1,9,15,0,153.0,206.0,6.1,10.0,277.0,234.7,189.82
2016,1,9,15,15,202.5,184.5,5.95,9.5,270.0,220.33,175.91
2016,1,9,15,30,252.0,163.0,5.8,9.0,263.0,198.79,155.21
2016,1,9,15,45,238.5,147.0,5.7,9.0,233.0,168.45,129.03
2016,1,9,16,0,225.0,131.0,5.6,9.0,203.0,139.12,104.43
2016,1,9,16,15,211.5,111.5,5.3,8.5,171.0,108.16,79.94
2016,1,9,16,30,198.0,92.0,5.0,8.0,139.0,78.52,58.92
2016,1,9,16,45,172.0,72.5,4.7,7.5,106.5,57.42,46.4
2016,1,9,17,0,146.0,53.0,4.4,7.0,74.0,42.85,32.66
2016,1,9,17,15,73.0,36.0,4.3,6.5,46.5,31.12,20.47
2016,1,9,17,30,0.0,19.0,4.2,6.0,19.0,17.86,0.0
2016,1,9,17,45,0.0,9.5,4.1,5.5,9.5,9.34,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,203.5,15.0,2.75,0.0,33.5,80.75,0.0
2016,1,10,8,0,407.0,30.0,3.1,0.0,67.0,178.44,128.98
2016,1,10,8,15,508.5,39.0,3.3,0.5,114.5,240.1,192.28
2016,1,10,8,30,610.0,48.0,3.5,1.0,162.0,308.88,255.81
2016,1,10,8,45,671.0,54.0,3.75,2.0,212.5,360.42,303.5
2016,1,10,9,0,732.0,60.0,4.0,3.0,263.0,417.34,354.19
2016,1,10,9,15,770.5,64.5,3.95,3.0,310.5,463.23,394.99
2016,1,10,9,30,809.0,69.0,3.9,3.0,358.0,509.03,434.45
2016,1,10,9,45,836.0,72.0,3.85,3.5,402.0,546.37,465.13
2016,1,10,10,0,863.0,75.0,3.8,4.0,446.0,582.29,493.81
2016,1,10,10,15,881.0,77.5,3.65,4.5,483.5,610.62,515.35
2016,1,10,10,30,899.0,80.0,3.5,5.0,521.0,636.6,534.43
2016,1,10,10,45,912.0,81.5,3.4,5.5,552.5,653.48,546.12
2016,1,10,11,0,925.0,83.0,3.3,6.0,584.0,670.01,557.2
2016,1,10,11,15,933.5,84.5,3.15,6.5,607.0,680.7,563.26
2016,1,10,11,30,942.0,86.0,3.0,7.0,630.0,688.2,566.67
2016,1,10,11,45,943.0,88.0,2.85,7.5,644.5,688.21,564.16
2016,1,10,12,0,944.0,90.0,2.7,8.0,659.0,684.92,559.08
2016,1,10,12,15,945.5,90.5,2.6,8.0,665.5,677.12,551.78
2016,1,10,12,30,947.0,91.0,2.5,8.0,672.0,666.07,541.92
2016,1,10,12,45,946.5,90.5,2.45,8.5,670.0,649.62,527.14
2016,1,10,13,0,946.0,90.0,2.4,9.0,668.0,630.1,509.87
2016,1,10,13,15,942.0,89.5,2.35,9.0,657.0,605.66,489.52
2016,1,10,13,30,938.0,89.0,2.3,9.0,646.0,578.48,466.7
2016,1,10,13,45,930.0,88.5,2.25,9.0,626.5,546.71,439.88
2016,1,10,14,0,922.0,88.0,2.2,9.0,607.0,512.73,410.75
2016,1,10,14,15,911.0,86.5,2.2,9.0,580.0,472.72,376.44
2016,1,10,14,30,900.0,85.0,2.2,9.0,553.0,432.59,341.16
2016,1,10,14,45,884.0,82.5,2.2,9.0,518.5,388.39,301.83
2016,1,10,15,0,868.0,80.0,2.2,9.0,484.0,343.48,261.1
2016,1,10,15,15,846.0,77.0,2.05,8.5,443.5,296.04,218.09
2016,1,10,15,30,824.0,74.0,1.9,8.0,403.0,248.96,175.2
2016,1,10,15,45,791.0,70.5,1.8,8.0,357.5,200.1,131.78
2016,1,10,16,0,758.0,67.0,1.7,8.0,312.0,153.24,92.46
2016,1,10,16,15,711.0,62.0,1.5,7.0,263.0,106.22,58.63
2016,1,10,16,30,664.0,57.0,1.3,6.0,214.0,59.74,33.34
2016,1,10,16,45,587.5,49.5,1.15,5.5,165.0,35.38,26.8
2016,1,10,17,0,511.0,42.0,1.0,5.0,116.0,31.52,22.88
2016,1,10,17,15,255.5,36.5,1.0,4.5,73.5,28.38,18.63
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,26.94,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,184.0,15.0,1.85,0.5,32.0,75.52,0.0
2016,1,11,8,0,368.0,30.0,2.1,1.0,64.0,166.35,119.8
2016,1,11,8,15,469.5,39.5,1.95,1.5,110.5,227.1,180.85
2016,1,11,8,30,571.0,49.0,1.8,2.0,157.0,295.1,242.42
2016,1,11,8,45,453.0,75.0,1.7,3.0,175.5,291.16,243.38
2016,1,11,9,0,335.0,101.0,1.6,4.0,194.0,279.37,235.3
2016,1,11,9,15,363.5,113.0,1.55,4.5,230.0,315.6,266.46
2016,1,11,9,30,392.0,125.0,1.5,5.0,266.0,352.38,296.9
2016,1,11,9,45,394.5,142.0,1.5,6.0,298.0,380.5,318.76
2016,1,11,10,0,397.0,159.0,1.5,7.0,330.0,407.23,338.83
2016,1,11,10,15,397.0,174.5,1.4,7.5,357.5,429.42,355.0
2016,1,11,10,30,397.0,190.0,1.3,8.0,385.0,444.47,365.26
2016,1,11,10,45,408.0,200.5,1.2,8.5,411.5,470.61,383.88
2016,1,11,11,0,419.0,211.0,1.1,9.0,438.0,489.83,396.75
2016,1,11,11,15,431.5,218.0,1.0,9.0,460.0,504.92,407.06
2016,1,11,11,30,444.0,225.0,0.9,9.0,482.0,518.43,415.99
2016,1,11,11,45,436.0,233.5,0.8,9.5,491.5,518.78,413.88
2016,1,11,12,0,428.0,242.0,0.7,10.0,501.0,517.47,410.6
2016,1,11,12,15,359.0,261.0,0.75,10.0,480.0,484.54,384.81
2016,1,11,12,30,290.0,280.0,0.8,10.0,459.0,454.78,361.47
2016,1,11,12,45,275.5,281.5,0.85,10.5,451.0,440.62,350.09
2016,1,11,13,0,261.0,283.0,0.9,11.0,443.0,425.99,338.16
2016,1,11,13,15,255.5,281.5,0.9,11.0,436.0,413.13,328.03
2016,1,11,13,30,250.0,280.0,0.9,11.0,429.0,399.19,316.99
2016,1,11,13,45,323.5,254.5,0.95,11.5,441.5,402.66,319.37
2016,1,11,14,0,397.0,229.0,1.0,12.0,454.0,400.76,316.82
2016,1,11,14,15,279.5,234.5,0.95,12.0,389.5,339.34,268.36
2016,1,11,14,30,162.0,240.0,0.9,12.0,325.0,286.34,227.08
