Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,218.5,15.5,4.15,2.5,38.0,89.62,0.0
2016,1,22,8,0,437.0,31.0,4.5,3.0,76.0,195.3,145.71
2016,1,22,8,15,534.5,40.0,4.85,3.5,125.5,258.78,208.44
2016,1,22,8,30,632.0,49.0,5.2,4.0,175.0,326.28,271.1
2016,1,22,8,45,690.5,54.5,5.55,4.5,226.5,381.91,322.86
2016,1,22,9,0,749.0,60.0,5.9,5.0,278.0,439.71,374.99
2016,1,22,9,15,786.0,64.5,5.95,5.5,327.5,487.04,416.58
2016,1,22,9,30,823.0,69.0,6.0,6.0,377.0,534.25,456.76
2016,1,22,9,45,850.0,71.5,6.1,6.5,422.0,573.0,489.03
2016,1,22,10,0,877.0,74.0,6.2,7.0,467.0,610.34,519.36
2016,1,22,10,15,894.5,76.5,6.2,7.5,506.5,640.12,542.62
2016,1,22,10,30,912.0,79.0,6.2,8.0,546.0,664.82,561.38
2016,1,22,10,45,927.0,79.5,6.25,8.5,579.0,685.94,577.05
2016,1,22,11,0,942.0,80.0,6.3,9.0,612.0,704.23,590.21
2016,1,22,11,15,950.5,81.5,6.3,9.0,637.0,716.27,599.13
2016,1,22,11,30,959.0,83.0,6.3,9.0,662.0,725.04,605.36
2016,1,22,11,45,964.5,83.5,6.3,9.5,679.0,727.4,605.39
2016,1,22,12,0,970.0,84.0,6.3,10.0,696.0,726.34,602.67
2016,1,22,12,15,840.5,123.0,6.25,10.0,657.5,674.81,559.19
2016,1,22,12,30,711.0,162.0,6.2,10.0,619.0,620.48,513.51
2016,1,22,12,45,723.5,157.0,6.2,10.5,622.0,610.59,504.32
2016,1,22,13,0,736.0,152.0,6.2,11.0,625.0,597.91,492.65
2016,1,22,13,15,853.0,117.5,6.15,11.0,658.0,614.98,506.26
2016,1,22,13,30,970.0,83.0,6.1,11.0,691.0,624.55,513.11
2016,1,22,13,45,965.0,82.0,6.1,11.0,673.0,593.16,486.12
2016,1,22,14,0,960.0,81.0,6.1,11.0,655.0,559.22,456.65
2016,1,22,14,15,951.0,79.5,6.0,11.0,628.5,520.54,422.58
2016,1,22,14,30,942.0,78.0,5.9,11.0,602.0,479.93,386.23
2016,1,22,14,45,928.5,76.5,5.85,11.0,568.0,435.84,346.37
2016,1,22,15,0,915.0,75.0,5.8,11.0,534.0,390.6,304.74
2016,1,22,15,15,896.0,72.5,5.6,10.5,493.5,341.85,260.01
2016,1,22,15,30,877.0,70.0,5.4,10.0,453.0,289.95,212.14
2016,1,22,15,45,851.0,66.5,5.25,10.0,407.0,238.67,164.79
2016,1,22,16,0,825.0,63.0,5.1,10.0,361.0,188.54,119.82
2016,1,22,16,15,785.5,59.0,4.55,9.0,311.0,137.86,78.64
2016,1,22,16,30,746.0,55.0,4.0,8.0,261.0,90.29,46.45
2016,1,22,16,45,685.0,49.0,3.5,7.5,209.0,44.11,27.01
2016,1,22,17,0,624.0,43.0,3.0,7.0,157.0,33.13,24.48
2016,1,22,17,15,516.5,34.5,2.75,6.5,108.5,27.63,19.03
2016,1,22,17,30,409.0,26.0,2.5,6.0,60.0,21.94,11.86
2016,1,22,17,45,204.5,13.0,2.3,5.5,30.0,12.78,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,227.5,15.0,2.4,0.5,38.0,92.19,3.68
2016,1,23,8,0,455.0,30.0,2.6,1.0,76.0,196.92,147.99
2016,1,23,8,15,550.5,37.5,2.5,1.5,125.5,259.92,209.83
2016,1,23,8,30,646.0,45.0,2.4,2.0,175.0,329.21,273.19
2016,1,23,8,45,703.0,50.5,2.35,3.0,226.5,384.66,323.04
2016,1,23,9,0,760.0,56.0,2.3,4.0,278.0,442.28,372.61
2016,1,23,9,15,796.0,59.5,2.15,4.5,327.0,488.42,411.32
2016,1,23,9,30,832.0,63.0,2.0,5.0,376.0,534.4,448.29
2016,1,23,9,45,856.0,66.0,1.95,6.0,421.0,572.36,477.1
2016,1,23,10,0,880.0,69.0,1.9,7.0,466.0,605.91,501.52
2016,1,23,10,15,897.5,71.5,1.75,7.5,505.0,635.98,522.65
2016,1,23,10,30,915.0,74.0,1.6,8.0,544.0,663.71,541.22
2016,1,23,10,45,926.5,75.5,1.45,8.5,576.5,683.86,553.49
2016,1,23,11,0,938.0,77.0,1.3,9.0,609.0,701.09,563.15
2016,1,23,11,15,946.0,78.0,1.15,9.5,633.5,712.37,568.02
2016,1,23,11,30,954.0,79.0,1.0,10.0,658.0,720.39,570.15
2016,1,23,11,45,956.5,81.0,0.85,10.5,674.5,722.45,567.96
2016,1,23,12,0,959.0,83.0,0.7,11.0,691.0,721.1,563.18
2016,1,23,12,15,961.0,83.5,0.55,11.0,698.5,714.46,555.51
2016,1,23,12,30,963.0,84.0,0.4,11.0,706.0,704.44,545.4
2016,1,23,12,45,962.0,84.0,0.3,11.5,705.0,688.69,531.05
2016,1,23,13,0,961.0,84.0,0.2,12.0,704.0,669.75,514.53
2016,1,23,13,15,958.0,83.5,0.3,12.0,694.5,646.03,498.1
2016,1,23,13,30,955.0,83.0,0.4,12.0,685.0,619.39,479.19
2016,1,23,13,45,948.5,82.5,0.5,12.5,667.0,588.11,455.46
2016,1,23,14,0,942.0,82.0,0.6,13.0,649.0,554.38,429.23
2016,1,23,14,15,933.0,80.5,0.65,13.0,623.0,516.27,399.22
2016,1,23,14,30,924.0,79.0,0.7,13.0,597.0,476.27,366.82
2016,1,23,14,45,911.0,77.5,0.8,13.0,563.5,433.0,331.19
2016,1,23,15,0,898.0,76.0,0.9,13.0,530.0,388.59,293.39
2016,1,23,15,15,879.0,73.5,0.95,13.0,489.5,340.49,251.52
2016,1,23,15,30,860.0,71.0,1.0,13.0,449.0,289.26,206.36
2016,1,23,15,45,834.5,67.5,1.05,13.0,403.5,238.78,161.72
2016,1,23,16,0,809.0,64.0,1.1,13.0,358.0,189.41,118.85
2016,1,23,16,15,770.0,60.0,1.05,12.0,309.0,139.42,79.1
2016,1,23,16,30,731.0,56.0,1.0,11.0,260.0,92.52,47.53
2016,1,23,16,45,671.5,50.0,0.95,10.0,209.0,46.91,27.74
2016,1,23,17,0,612.0,44.0,0.9,9.0,158.0,33.9,25.03
2016,1,23,17,15,507.5,35.5,0.95,8.5,110.0,28.45,19.67
2016,1,23,17,30,403.0,27.0,1.0,8.0,62.0,20.86,11.25
2016,1,23,17,45,201.5,13.5,1.1,7.5,31.0,13.27,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,207.5,16.0,2.25,3.0,37.5,88.26,8.96
2016,1,24,8,0,415.0,32.0,2.6,4.0,75.0,190.66,142.73
2016,1,24,8,15,512.5,41.0,2.55,4.5,124.0,253.76,203.31
2016,1,24,8,30,610.0,50.0,2.5,5.0,173.0,323.9,266.55
2016,1,24,8,45,666.5,56.0,2.45,6.0,224.0,375.69,312.78
2016,1,24,9,0,723.0,62.0,2.4,7.0,275.0,432.64,361.28
2016,1,24,9,15,490.5,107.5,2.85,8.0,262.5,384.42,322.43
2016,1,24,9,30,258.0,153.0,3.3,9.0,250.0,313.93,262.82
2016,1,24,9,45,554.0,115.0,3.75,10.0,356.5,456.48,382.2
2016,1,24,10,0,850.0,77.0,4.2,11.0,463.0,602.13,500.02
2016,1,24,10,15,627.0,139.0,4.4,11.5,436.5,548.58,453.74
2016,1,24,10,30,404.0,201.0,4.6,12.0,410.0,473.01,389.92
2016,1,24,10,45,421.0,210.5,4.85,13.0,440.0,503.15,412.66
2016,1,24,11,0,438.0,220.0,5.1,14.0,470.0,526.2,429.24
2016,1,24,11,15,683.0,154.0,5.1,14.5,562.0,623.94,508.33
2016,1,24,11,30,928.0,88.0,5.1,15.0,654.0,715.49,580.52
2016,1,24,11,45,678.0,173.5,5.2,15.5,593.0,637.91,514.95
2016,1,24,12,0,428.0,259.0,5.3,16.0,532.0,551.07,442.42
2016,1,24,12,15,551.5,218.5,5.3,16.0,574.5,585.71,471.36
2016,1,24,12,30,675.0,178.0,5.3,16.0,617.0,617.96,497.54
2016,1,24,12,45,692.5,171.5,5.3,16.5,621.5,610.3,490.16
2016,1,24,13,0,710.0,165.0,5.3,17.0,626.0,599.8,480.63
2016,1,24,13,15,526.5,222.5,5.25,17.0,562.0,528.68,422.44
2016,1,24,13,30,343.0,280.0,5.2,17.0,498.0,463.3,368.78
2016,1,24,13,45,376.0,263.5,5.2,17.5,496.5,453.38,360.35
2016,1,24,14,0,409.0,247.0,5.2,18.0,495.0,440.68,349.25
2016,1,24,14,15,642.0,170.5,5.1,18.0,541.0,463.94,366.66
2016,1,24,14,30,875.0,94.0,5.0,18.0,587.0,470.15,368.3
2016,1,24,14,45,869.0,89.0,4.95,18.0,555.0,427.81,331.27
2016,1,24,15,0,863.0,84.0,4.9,18.0,523.0,383.96,292.32
2016,1,24,15,15,843.0,81.0,4.6,17.5,483.0,336.25,250.03
2016,1,24,15,30,823.0,78.0,4.3,17.0,443.0,288.64,207.33
2016,1,24,15,45,788.0,76.0,4.0,17.0,397.0,239.04,163.26
2016,1,24,16,0,753.0,74.0,3.7,17.0,351.0,191.57,122.2
2016,1,24,16,15,711.0,69.0,3.35,16.0,302.0,139.9,81.08
2016,1,24,16,30,669.0,64.0,3.0,15.0,253.0,94.49,50.16
2016,1,24,16,45,594.5,58.5,2.7,14.5,202.0,51.82,30.82
2016,1,24,17,0,520.0,53.0,2.4,14.0,151.0,38.74,28.75
2016,1,24,17,15,413.5,42.0,2.55,13.5,105.0,31.85,22.19
2016,1,24,17,30,307.0,31.0,2.7,13.0,59.0,24.58,14.19
2016,1,24,17,45,153.5,15.5,2.9,13.0,29.5,15.24,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,118.5,21.0,2.5,12.5,33.5,67.95,9.37
2016,1,25,8,0,237.0,42.0,2.8,13.0,67.0,143.5,104.8
2016,1,25,8,15,336.5,55.5,2.95,13.5,112.5,204.09,159.27
2016,1,25,8,30,436.0,69.0,3.1,14.0,158.0,272.64,218.59
2016,1,25,8,45,218.0,81.0,3.3,15.0,125.5,195.02,158.05
2016,1,25,9,0,0.0,93.0,3.5,16.0,93.0,92.88,72.78
2016,1,25,9,15,0.0,110.0,3.65,16.5,110.0,109.78,86.79
2016,1,25,9,30,0.0,127.0,3.8,17.0,127.0,126.61,100.39
2016,1,25,9,45,71.5,168.0,4.0,17.5,200.5,215.94,174.22
2016,1,25,10,0,143.0,209.0,4.2,18.0,274.0,309.84,249.87
2016,1,25,10,15,152.0,223.5,4.1,18.0,298.0,331.63,266.51
2016,1,25,10,30,161.0,238.0,4.0,18.0,322.0,353.2,283.02
2016,1,25,10,45,246.5,242.5,3.9,18.5,379.5,419.21,334.85
2016,1,25,11,0,332.0,247.0,3.8,19.0,437.0,480.54,381.91
2016,1,25,11,15,376.5,247.5,3.55,19.0,471.5,510.55,404.28
2016,1,25,11,30,421.0,248.0,3.3,19.0,506.0,539.69,425.77
2016,1,25,11,45,421.5,257.5,3.1,19.5,521.5,547.19,429.26
2016,1,25,12,0,422.0,267.0,2.9,20.0,537.0,553.02,431.53
2016,1,25,12,15,654.5,188.5,2.7,20.0,613.0,627.11,489.17
2016,1,25,12,30,887.0,110.0,2.5,20.0,689.0,688.97,535.81
2016,1,25,12,45,477.0,203.5,2.3,20.5,515.0,506.54,394.17
2016,1,25,13,0,67.0,297.0,2.1,21.0,341.0,329.38,253.79
2016,1,25,13,15,116.5,302.0,1.95,21.0,377.0,360.34,278.47
2016,1,25,13,30,166.0,307.0,1.8,21.0,413.0,388.9,299.94
2016,1,25,13,45,526.0,203.5,1.65,21.0,526.0,479.63,370.31
2016,1,25,14,0,886.0,100.0,1.5,21.0,639.0,548.25,419.86
2016,1,25,14,15,877.0,98.5,1.3,21.0,613.5,511.45,388.85
2016,1,25,14,30,868.0,97.0,1.1,21.0,588.0,472.93,356.81
2016,1,25,14,45,858.5,93.0,0.95,21.0,556.0,430.34,321.35
2016,1,25,15,0,849.0,89.0,0.8,21.0,524.0,386.53,284.2
2016,1,25,15,15,773.0,92.5,0.65,21.0,465.5,327.65,236.34
2016,1,25,15,30,697.0,96.0,0.5,21.0,407.0,271.13,190.4
2016,1,25,15,45,728.5,85.0,0.35,21.0,381.5,233.8,156.13
2016,1,25,16,0,760.0,74.0,0.2,21.0,356.0,195.23,121.08
2016,1,25,16,15,719.5,69.5,0.25,20.0,307.0,143.68,81.51
2016,1,25,16,30,679.0,65.0,0.3,19.0,258.0,98.19,51.22
2016,1,25,16,45,616.5,58.0,0.4,18.5,208.0,53.67,30.31
2016,1,25,17,0,554.0,51.0,0.5,18.0,158.0,36.71,26.55
2016,1,25,17,15,450.0,41.0,0.5,17.5,110.5,30.69,20.9
2016,1,25,17,30,346.0,31.0,0.5,17.0,63.0,24.37,14.05
2016,1,25,17,45,173.0,15.5,0.55,17.0,31.5,12.03,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,17.0,5.95,7.0,17.0,16.41,0.0
2016,1,26,8,0,0.0,34.0,6.1,7.0,34.0,34.68,22.95
2016,1,26,8,15,7.0,54.5,6.2,7.0,56.0,58.94,44.84
2016,1,26,8,30,14.0,75.0,6.3,7.0,78.0,83.13,66.47
2016,1,26,8,45,23.5,95.0,6.45,7.5,101.5,112.42,92.2
2016,1,26,9,0,33.0,115.0,6.6,8.0,125.0,138.33,114.69
2016,1,26,9,15,35.5,133.5,6.65,8.0,146.0,159.21,132.66
2016,1,26,9,30,38.0,152.0,6.7,8.0,167.0,180.06,150.35
2016,1,26,9,45,89.5,177.5,6.75,8.5,217.5,237.2,199.07
2016,1,26,10,0,141.0,203.0,6.8,9.0,268.0,302.27,253.67
2016,1,26,10,15,270.0,203.5,6.85,9.0,340.5,389.86,328.24
2016,1,26,10,30,399.0,204.0,6.9,9.0,413.0,475.43,400.14
2016,1,26,10,45,332.5,232.0,6.95,9.5,413.0,465.06,388.84
2016,1,26,11,0,266.0,260.0,7.0,10.0,413.0,451.46,375.04
2016,1,26,11,15,149.0,255.0,7.0,10.0,341.5,361.86,299.42
2016,1,26,11,30,32.0,250.0,7.0,10.0,270.0,271.77,222.47
2016,1,26,11,45,107.0,280.0,7.05,10.5,348.5,351.42,288.8
2016,1,26,12,0,182.0,310.0,7.1,11.0,427.0,433.54,355.59
2016,1,26,12,15,91.0,216.0,7.05,11.0,274.5,275.82,226.02
2016,1,26,12,30,0.0,122.0,7.0,11.0,122.0,118.18,93.74
2016,1,26,12,45,0.0,121.5,6.95,11.0,121.5,117.64,93.37
2016,1,26,13,0,0.0,121.0,6.9,11.0,121.0,117.1,92.93
2016,1,26,13,15,0.0,101.5,6.65,11.0,101.5,98.23,77.2
2016,1,26,13,30,0.0,82.0,6.4,11.0,82.0,79.35,61.42
2016,1,26,13,45,0.0,47.5,6.15,11.0,47.5,45.93,33.31
2016,1,26,14,0,0.0,13.0,5.9,11.0,13.0,12.56,5.04
2016,1,26,14,15,0.0,72.5,5.55,10.5,72.5,70.13,54.01
2016,1,26,14,30,0.0,132.0,5.2,10.0,132.0,126.99,102.15
2016,1,26,14,45,0.0,123.5,4.9,10.0,123.5,118.77,95.37
2016,1,26,15,0,0.0,115.0,4.6,10.0,115.0,110.57,88.66
2016,1,26,15,15,173.5,146.0,4.6,9.5,224.0,187.61,150.3
2016,1,26,15,30,347.0,177.0,4.6,9.0,333.0,252.11,198.23
2016,1,26,15,45,327.5,164.5,4.7,9.0,300.5,218.04,168.33
2016,1,26,16,0,308.0,152.0,4.8,9.0,268.0,185.3,140.13
2016,1,26,16,15,291.5,133.0,4.8,8.5,230.5,149.17,110.1
2016,1,26,16,30,275.0,114.0,4.8,8.0,193.0,114.55,83.13
2016,1,26,16,45,255.0,94.0,4.85,8.0,156.5,80.7,60.1
2016,1,26,17,0,235.0,74.0,4.9,8.0,120.0,58.56,47.41
2016,1,26,17,15,184.5,54.5,4.85,7.5,84.0,44.01,33.7
2016,1,26,17,30,134.0,35.0,4.8,7.0,48.0,28.9,18.74
2016,1,26,17,45,67.0,17.5,4.75,7.0,24.0,14.83,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,135.0,18.5,3.95,2.5,33.0,70.27,19.14
2016,1,27,8,0,270.0,37.0,4.1,3.0,66.0,148.96,113.75
2016,1,27,8,15,330.5,52.0,4.25,4.0,107.0,198.86,161.48
2016,1,27,8,30,391.0,67.0,4.4,5.0,148.0,253.24,211.06
2016,1,27,8,45,443.0,76.0,4.55,6.0,191.0,300.44,253.55
2016,1,27,9,0,495.0,85.0,4.7,7.0,234.0,353.0,299.28
2016,1,27,9,15,486.5,103.5,4.75,7.5,270.0,381.57,323.92
2016,1,27,9,30,478.0,122.0,4.8,8.0,306.0,410.39,347.77
2016,1,27,9,45,547.5,121.5,4.85,8.5,355.5,461.49,390.14
2016,1,27,10,0,617.0,121.0,4.9,9.0,405.0,517.75,435.75
2016,1,27,10,15,617.0,132.5,4.8,9.5,437.0,541.16,452.97
2016,1,27,10,30,617.0,144.0,4.7,10.0,469.0,562.26,468.03
2016,1,27,10,45,777.5,112.5,4.65,10.5,546.5,641.01,530.85
2016,1,27,11,0,938.0,81.0,4.6,11.0,624.0,716.92,589.56
2016,1,27,11,15,946.5,82.0,4.6,11.0,649.0,728.83,597.35
2016,1,27,11,30,955.0,83.0,4.6,11.0,674.0,737.47,603.1
2016,1,27,11,45,958.0,85.0,4.6,11.5,691.0,740.06,603.24
2016,1,27,12,0,961.0,87.0,4.6,12.0,708.0,739.22,600.96
2016,1,27,12,15,963.5,87.0,4.6,12.0,716.5,732.53,595.51
2016,1,27,12,30,966.0,87.0,4.6,12.0,725.0,722.44,587.03
2016,1,27,12,45,967.5,86.5,4.65,12.5,724.5,707.81,574.15
2016,1,27,13,0,969.0,86.0,4.7,13.0,724.0,689.88,558.61
2016,1,27,13,15,966.5,85.5,4.65,13.0,715.0,666.3,539.16
2016,1,27,13,30,964.0,85.0,4.6,13.0,706.0,639.74,517.13
2016,1,27,13,45,960.5,83.5,4.6,13.0,688.5,608.79,491.52
2016,1,27,14,0,957.0,82.0,4.6,13.0,671.0,575.2,463.3
2016,1,27,14,15,949.0,80.5,4.5,13.0,645.5,536.92,430.5
2016,1,27,14,30,941.0,79.0,4.4,13.0,620.0,496.62,395.4
2016,1,27,14,45,928.0,77.5,4.3,13.0,586.0,452.47,356.48
2016,1,27,15,0,915.0,76.0,4.2,13.0,552.0,407.1,315.73
2016,1,27,15,15,898.0,74.0,3.9,12.5,512.0,359.02,272.39
2016,1,27,15,30,881.0,72.0,3.6,12.0,472.0,307.52,225.67
2016,1,27,15,45,859.0,68.0,3.35,12.0,426.0,255.91,178.42
2016,1,27,16,0,837.0,64.0,3.1,12.0,380.0,205.04,132.65
2016,1,27,16,15,800.5,60.0,2.65,11.0,330.0,153.28,89.69
2016,1,27,16,30,764.0,56.0,2.2,10.0,280.0,104.32,54.3
2016,1,27,16,45,711.5,50.0,1.8,9.0,228.0,56.22,29.66
2016,1,27,17,0,659.0,44.0,1.4,8.0,176.0,33.14,24.52
2016,1,27,17,15,562.5,36.0,1.4,7.5,125.5,28.18,19.68
2016,1,27,17,30,466.0,28.0,1.4,7.0,75.0,23.04,14.03
2016,1,27,17,45,233.0,14.0,1.4,6.5,37.5,11.23,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,242.5,15.0,2.35,4.5,42.0,98.64,33.36
2016,1,28,8,0,485.0,30.0,2.7,6.0,84.0,212.36,160.43
2016,1,28,8,15,575.5,37.5,2.6,6.5,134.5,275.72,220.55
2016,1,28,8,30,666.0,45.0,2.5,7.0,185.0,345.17,282.95
2016,1,28,8,45,720.5,49.5,2.45,8.0,237.0,400.02,331.24
2016,1,28,9,0,775.0,54.0,2.4,9.0,289.0,456.88,379.06
2016,1,28,9,15,809.5,57.5,2.45,10.0,339.0,503.48,417.06
2016,1,28,9,30,844.0,61.0,2.5,11.0,389.0,549.85,453.41
2016,1,28,9,45,869.0,63.5,2.65,12.0,434.5,585.83,480.93
2016,1,28,10,0,894.0,66.0,2.8,13.0,480.0,623.37,508.75
2016,1,28,10,15,910.5,68.0,2.85,13.5,519.5,653.18,530.5
2016,1,28,10,30,927.0,70.0,2.9,14.0,559.0,680.57,550.0
2016,1,28,10,45,939.0,71.0,3.0,15.0,592.0,701.23,563.07
2016,1,28,11,0,951.0,72.0,3.1,16.0,625.0,718.91,573.36
2016,1,28,11,15,959.0,73.0,3.1,16.5,650.5,730.75,579.96
2016,1,28,11,30,967.0,74.0,3.1,17.0,676.0,739.26,584.25
2016,1,28,11,45,970.5,75.5,3.15,17.5,692.5,741.82,584.57
2016,1,28,12,0,974.0,77.0,3.2,18.0,709.0,740.9,582.53
2016,1,28,12,15,976.0,77.5,3.25,18.0,717.5,734.43,577.72
2016,1,28,12,30,978.0,78.0,3.3,18.0,726.0,724.51,570.47
2016,1,28,12,45,978.0,78.0,3.35,18.5,725.5,709.37,557.67
2016,1,28,13,0,978.0,78.0,3.4,19.0,725.0,690.92,542.32
2016,1,28,13,15,976.0,77.5,3.35,19.0,716.5,667.53,523.8
2016,1,28,13,30,974.0,77.0,3.3,19.0,708.0,641.09,502.74
2016,1,28,13,45,970.0,76.0,3.3,19.5,690.5,610.14,477.18
2016,1,28,14,0,966.0,75.0,3.3,20.0,673.0,576.52,449.18
2016,1,28,14,15,958.0,73.5,3.15,20.0,647.0,537.97,417.38
2016,1,28,14,30,950.0,72.0,3.0,20.0,621.0,497.37,383.33
2016,1,28,14,45,935.0,72.0,2.9,20.0,587.5,453.45,346.07
2016,1,28,15,0,920.0,72.0,2.8,20.0,554.0,408.43,307.11
2016,1,28,15,15,903.5,70.0,2.4,19.5,514.0,360.26,265.02
2016,1,28,15,30,887.0,68.0,2.0,19.0,474.0,311.66,221.92
2016,1,28,15,45,864.0,65.0,1.65,18.5,428.0,260.48,176.8
2016,1,28,16,0,841.0,62.0,1.3,18.0,382.0,206.72,130.28
2016,1,28,16,15,805.5,58.0,1.25,17.0,332.0,154.74,88.25
2016,1,28,16,30,770.0,54.0,1.2,16.0,282.0,105.42,53.12
2016,1,28,16,45,716.0,49.0,1.15,15.5,230.0,57.64,28.73
2016,1,28,17,0,662.0,44.0,1.1,15.0,178.0,32.96,23.64
2016,1,28,17,15,567.0,36.0,1.05,14.5,127.5,27.99,18.93
2016,1,28,17,30,472.0,28.0,1.0,14.0,77.0,22.84,13.53
2016,1,28,17,45,236.0,14.0,1.0,14.0,38.5,11.11,0.0
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,252.5,15.0,2.1,8.5,43.5,102.48,39.05
2016,1,29,8,0,505.0,30.0,2.3,10.0,87.0,220.44,164.66
2016,1,29,8,15,594.0,37.5,2.4,10.5,138.5,284.3,224.3
2016,1,29,8,30,683.0,45.0,2.5,11.0,190.0,354.13,286.29
2016,1,29,8,45,734.0,50.0,2.65,12.0,242.5,408.76,333.98
2016,1,29,9,0,785.0,55.0,2.8,13.0,295.0,465.13,381.15
2016,1,29,9,15,819.0,58.5,2.85,14.0,345.0,511.96,418.83
2016,1,29,9,30,853.0,62.0,2.9,15.0,395.0,558.49,454.81
2016,1,29,9,45,875.5,65.0,2.95,16.0,440.5,593.94,481.13
2016,1,29,10,0,898.0,68.0,3.0,17.0,486.0,630.78,507.57
2016,1,29,10,15,914.0,70.0,3.3,17.5,526.0,660.45,529.81
2016,1,29,10,30,930.0,72.0,3.6,18.0,566.0,687.67,549.83
2016,1,29,10,45,941.0,73.5,3.95,19.0,598.5,708.33,563.44
2016,1,29,11,0,952.0,75.0,4.3,20.0,631.0,725.97,574.33
2016,1,29,11,15,959.0,76.5,4.45,20.0,656.5,737.72,582.68
2016,1,29,11,30,966.0,78.0,4.6,20.0,682.0,746.11,588.77
2016,1,29,11,45,967.5,80.0,4.8,20.5,698.0,747.84,589.2
2016,1,29,12,0,969.0,82.0,5.0,21.0,714.0,746.09,587.19
2016,1,29,12,15,970.5,82.5,5.05,21.0,722.5,739.31,582.09
2016,1,29,12,30,972.0,83.0,5.1,21.0,731.0,729.11,574.54
2016,1,29,12,45,971.0,83.0,5.15,21.0,730.0,713.38,562.23
2016,1,29,13,0,970.0,83.0,5.2,21.0,729.0,694.39,547.34
2016,1,29,13,15,967.0,83.0,5.2,21.0,719.5,671.01,528.74
2016,1,29,13,30,964.0,83.0,5.2,21.0,710.0,644.64,507.61
2016,1,29,13,45,958.5,82.0,5.2,21.0,692.0,613.07,482.18
2016,1,29,14,0,953.0,81.0,5.2,21.0,674.0,578.94,454.3
2016,1,29,14,15,944.5,80.0,5.1,21.0,648.5,540.96,422.64
2016,1,29,14,30,936.0,79.0,5.0,21.0,623.0,500.98,388.76
2016,1,29,14,45,924.5,76.5,4.9,21.0,589.5,456.58,350.74
2016,1,29,15,0,913.0,74.0,4.8,21.0,556.0,410.86,310.86
2016,1,29,15,15,896.0,72.0,4.45,20.5,516.0,362.72,268.58
2016,1,29,15,30,879.0,70.0,4.1,20.0,476.0,314.2,225.39
2016,1,29,15,45,855.5,67.0,3.75,19.5,430.0,259.91,177.62
2016,1,29,16,0,832.0,64.0,3.4,19.0,384.0,209.59,133.57
2016,1,29,16,15,797.0,60.0,3.15,18.0,334.0,157.97,91.3
2016,1,29,16,30,762.0,56.0,2.9,17.0,284.0,108.97,55.84
2016,1,29,16,45,707.5,50.5,2.65,16.0,232.0,60.93,30.46
2016,1,29,17,0,653.0,45.0,2.4,15.0,180.0,33.7,24.29
2016,1,29,17,15,559.0,37.5,2.4,14.5,129.5,29.27,20.06
2016,1,29,17,30,465.0,30.0,2.4,14.0,79.0,24.73,15.22
2016,1,29,17,45,232.5,15.0,2.45,13.5,39.5,11.09,0.0
2016,1,29,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,201.5,18.5,3.8,8.5,42.0,94.06,39.96
2016,1,30,8,0,403.0,37.0,4.0,9.0,84.0,197.34,149.5
2016,1,30,8,15,499.5,46.5,4.1,9.5,134.0,262.01,209.31
2016,1,30,8,30,596.0,56.0,4.2,10.0,184.0,333.58,273.04
2016,1,30,8,45,664.5,61.0,4.35,11.0,237.5,393.03,325.11
2016,1,30,9,0,733.0,66.0,4.5,12.0,291.0,453.43,376.29
2016,1,30,9,15,770.0,70.5,4.55,12.5,341.5,501.58,416.49
2016,1,30,9,30,807.0,75.0,4.6,13.0,392.0,549.66,455.37
2016,1,30,9,45,836.5,77.0,4.7,14.0,438.5,590.07,486.43
2016,1,30,10,0,866.0,79.0,4.8,15.0,485.0,629.22,515.64
2016,1,30,10,15,883.5,81.5,4.9,15.5,525.0,659.71,538.38
2016,1,30,10,30,901.0,84.0,5.0,16.0,565.0,687.83,558.91
2016,1,30,10,45,914.5,85.5,5.1,17.0,598.5,706.83,571.19
2016,1,30,11,0,928.0,87.0,5.2,18.0,632.0,725.85,582.7
2016,1,30,11,15,936.0,88.5,5.25,18.5,657.5,738.06,589.92
2016,1,30,11,30,944.0,90.0,5.3,19.0,683.0,747.01,594.83
2016,1,30,11,45,952.5,89.0,5.35,19.5,701.0,750.34,595.68
2016,1,30,12,0,961.0,88.0,5.4,20.0,719.0,750.26,594.16
2016,1,30,12,15,963.0,88.5,5.4,20.5,727.0,743.86,587.91
2016,1,30,12,30,965.0,89.0,5.4,21.0,735.0,734.03,579.21
2016,1,30,12,45,964.0,89.0,5.45,21.5,734.5,718.36,565.81
2016,1,30,13,0,963.0,89.0,5.5,22.0,734.0,699.44,549.89
2016,1,30,13,15,959.5,88.5,5.45,22.0,724.5,675.35,530.67
2016,1,30,13,30,956.0,88.0,5.4,22.0,715.0,648.33,508.98
2016,1,30,13,45,949.0,88.0,5.35,22.0,696.5,617.03,483.7
2016,1,30,14,0,942.0,88.0,5.3,22.0,678.0,583.27,456.1
2016,1,30,14,15,933.0,86.5,5.15,22.0,651.5,544.82,424.18
2016,1,30,14,30,924.0,85.0,5.0,22.0,625.0,504.45,390.15
2016,1,30,14,45,911.5,83.0,4.9,22.0,591.5,460.44,352.7
2016,1,30,15,0,899.0,81.0,4.8,22.0,558.0,415.21,313.49
2016,1,30,15,15,881.0,78.5,4.5,21.5,517.5,363.86,269.16
2016,1,30,15,30,863.0,76.0,4.2,21.0,477.0,314.96,225.99
2016,1,30,15,45,835.5,73.0,3.95,20.5,430.5,263.42,180.81
2016,1,30,16,0,808.0,70.0,3.7,20.0,384.0,213.18,137.2
2016,1,30,16,15,770.5,66.0,3.45,19.0,334.0,162.24,95.62
2016,1,30,16,30,733.0,62.0,3.2,18.0,284.0,114.26,60.75
2016,1,30,16,45,674.5,56.0,3.0,17.5,231.5,66.98,35.01
2016,1,30,17,0,616.0,50.0,2.8,17.0,179.0,34.84,25.08
2016,1,30,17,15,519.5,41.5,2.85,16.5,129.0,30.16,20.67
2016,1,30,17,30,423.0,33.0,2.9,16.0,79.0,25.28,15.64
2016,1,30,17,45,211.5,16.5,3.0,15.5,39.5,12.33,0.0
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,7,45,177.0,20.0,3.65,12.5,40.5,89.29,40.7
2016,1,31,8,0,354.0,40.0,3.9,13.0,81.0,184.19,138.11
2016,1,31,8,15,450.5,50.0,4.0,13.5,130.0,247.9,195.6
2016,1,31,8,30,547.0,60.0,4.1,14.0,179.0,318.45,257.26
2016,1,31,8,45,622.5,64.0,4.25,15.0,231.5,378.58,308.9
2016,1,31,9,0,698.0,68.0,4.4,16.0,284.0,442.4,361.92
2016,1,31,9,15,736.0,72.5,4.35,16.5,333.5,487.76,399.02
2016,1,31,9,30,774.0,77.0,4.3,17.0,383.0,535.57,436.77
2016,1,31,9,45,809.5,77.5,4.25,18.0,429.5,577.16,467.77
2016,1,31,10,0,845.0,78.0,4.2,19.0,476.0,617.87,497.2
2016,1,31,10,15,863.0,80.0,4.05,19.5,515.5,647.8,518.28
2016,1,31,10,30,881.0,82.0,3.9,20.0,555.0,672.58,535.09
2016,1,31,10,45,897.5,82.5,3.8,20.5,589.0,695.24,549.9
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,715.18,561.99
2016,1,31,11,15,922.5,84.0,3.55,21.5,648.5,727.22,568.08
2016,1,31,11,30,931.0,85.0,3.4,22.0,674.0,736.07,571.92
2016,1,31,11,45,932.0,88.0,3.25,22.5,690.0,738.51,571.24
2016,1,31,12,0,933.0,91.0,3.1,23.0,706.0,737.57,568.3
2016,1,31,12,15,935.5,91.5,2.95,23.0,714.5,731.72,563.09
2016,1,31,12,30,938.0,92.0,2.8,23.0,723.0,722.53,555.54
2016,1,31,12,45,938.5,92.0,2.65,23.5,723.0,708.21,542.77
2016,1,31,13,0,939.0,92.0,2.5,24.0,723.0,690.68,527.66
2016,1,31,13,15,936.0,91.5,2.35,24.0,714.0,667.37,509.34
2016,1,31,13,30,933.0,91.0,2.2,24.0,705.0,641.18,488.74
2016,1,31,13,45,928.5,89.5,2.05,24.5,687.5,610.41,463.68
2016,1,31,14,0,924.0,88.0,1.9,25.0,670.0,577.12,436.48
2016,1,31,14,15,915.5,86.5,1.8,25.0,644.5,539.48,406.75
2016,1,31,14,30,907.0,85.0,1.7,25.0,619.0,499.92,374.97
2016,1,31,14,45,897.0,82.5,1.65,25.0,586.5,457.09,340.21
2016,1,31,15,0,887.0,80.0,1.6,25.0,554.0,412.88,303.52
2016,1,31,15,15,869.5,77.5,1.5,24.5,514.0,362.11,261.55
2016,1,31,15,30,852.0,75.0,1.4,24.0,474.0,313.79,220.48
2016,1,31,15,45,827.0,72.0,1.3,24.0,428.5,263.24,177.05
2016,1,31,16,0,802.0,69.0,1.2,24.0,383.0,213.77,134.89
2016,1,31,16,15,765.5,64.5,1.15,23.0,333.5,162.65,94.13
2016,1,31,16,30,729.0,60.0,1.1,22.0,284.0,114.38,59.45
2016,1,31,16,45,672.5,54.5,1.05,21.5,232.0,67.58,33.94
2016,1,31,17,0,616.0,49.0,1.0,21.0,180.0,33.8,23.76
2016,1,31,17,15,521.5,41.0,1.1,20.0,130.5,29.52,19.85
2016,1,31,17,30,427.0,33.0,1.2,19.0,81.0,25.08,15.37
2016,1,31,17,45,213.5,16.5,1.3,18.5,40.5,12.22,0.09
2016,1,31,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
