Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,19.0,1.7,12.0,43.0,96.51,47.81
2016,2,1,8,0,403.0,38.0,1.9,13.0,86.0,200.53,150.4
2016,2,1,8,15,497.0,47.0,2.15,13.5,136.0,264.28,207.78
2016,2,1,8,30,591.0,56.0,2.4,14.0,186.0,334.71,269.02
2016,2,1,8,45,295.5,63.0,2.65,15.0,128.0,220.91,179.99
2016,2,1,9,0,0.0,70.0,2.9,16.0,70.0,68.09,51.96
2016,2,1,9,15,0.0,97.5,3.1,16.5,97.5,96.09,75.34
2016,2,1,9,30,0.0,125.0,3.3,17.0,125.0,124.08,98.18
2016,2,1,9,45,0.0,139.5,3.55,18.0,139.5,138.28,109.15
2016,2,1,10,0,0.0,154.0,3.8,19.0,154.0,152.46,119.94
2016,2,1,10,15,8.0,176.5,3.95,19.0,181.0,180.03,142.07
2016,2,1,10,30,16.0,199.0,4.1,19.0,208.0,207.76,164.13
2016,2,1,10,45,30.0,225.5,4.3,19.5,243.0,249.18,196.68
2016,2,1,11,0,44.0,252.0,4.5,20.0,278.0,285.38,224.71
2016,2,1,11,15,163.5,272.5,4.6,20.5,375.5,393.13,310.4
2016,2,1,11,30,283.0,293.0,4.7,21.0,473.0,500.55,393.26
2016,2,1,11,45,315.5,294.5,4.85,21.5,500.0,521.82,408.62
2016,2,1,12,0,348.0,296.0,5.0,22.0,527.0,541.81,423.21
2016,2,1,12,15,631.5,199.0,5.15,22.0,624.5,638.3,501.05
2016,2,1,12,30,915.0,102.0,5.3,22.0,722.0,720.6,566.6
2016,2,1,12,45,912.5,103.0,5.45,22.0,721.0,705.56,554.77
2016,2,1,13,0,910.0,104.0,5.6,22.0,720.0,687.47,540.91
2016,2,1,13,15,906.5,103.5,5.75,22.0,710.5,664.34,523.07
2016,2,1,13,30,903.0,103.0,5.9,22.0,701.0,638.45,502.8
2016,2,1,13,45,894.5,103.0,6.1,22.5,682.5,606.75,476.89
2016,2,1,14,0,886.0,103.0,6.3,23.0,664.0,573.29,449.15
2016,2,1,14,15,876.0,101.0,6.4,23.0,638.5,535.15,418.0
2016,2,1,14,30,866.0,99.0,6.5,23.0,613.0,495.35,384.85
2016,2,1,14,45,850.0,98.0,6.6,23.0,579.0,452.49,348.57
2016,2,1,15,0,834.0,97.0,6.7,23.0,545.0,408.87,310.89
2016,2,1,15,15,814.5,94.0,6.6,22.5,505.5,361.71,270.16
2016,2,1,15,30,795.0,91.0,6.5,22.0,466.0,314.67,228.81
2016,2,1,15,45,765.5,87.5,6.4,22.0,420.5,265.09,185.05
2016,2,1,16,0,736.0,84.0,6.3,22.0,375.0,214.06,140.75
2016,2,1,16,15,696.0,79.0,5.95,21.5,326.0,164.88,100.37
2016,2,1,16,30,656.0,74.0,5.6,21.0,277.0,119.0,66.43
2016,2,1,16,45,590.0,67.5,5.25,20.5,225.5,74.33,40.94
2016,2,1,17,0,524.0,61.0,4.9,20.0,174.0,44.09,32.8
2016,2,1,17,15,428.0,50.5,4.7,19.5,126.0,38.04,27.22
2016,2,1,17,30,332.0,40.0,4.5,19.0,78.0,31.72,20.97
2016,2,1,17,45,166.0,20.0,4.35,18.5,39.0,15.3,2.65
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.5,2.4,10.0,47.0,108.21,57.91
2016,2,2,8,0,485.0,35.0,2.7,11.0,94.0,227.55,172.69
2016,2,2,8,15,577.5,42.5,3.0,11.5,146.5,289.43,229.86
2016,2,2,8,30,670.0,50.0,3.3,12.0,199.0,361.48,293.56
2016,2,2,8,45,726.0,55.0,3.6,13.0,253.0,418.93,343.43
2016,2,2,9,0,782.0,60.0,3.9,14.0,307.0,478.45,393.14
2016,2,2,9,15,817.0,64.0,4.15,14.5,358.0,526.99,433.21
2016,2,2,9,30,852.0,68.0,4.4,15.0,409.0,575.26,472.16
2016,2,2,9,45,875.5,71.0,4.7,15.5,456.0,614.82,503.55
2016,2,2,10,0,899.0,74.0,5.0,16.0,503.0,649.65,530.75
2016,2,2,10,15,916.0,76.0,4.95,16.5,544.0,680.37,552.93
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,708.66,572.67
2016,2,2,10,45,944.0,80.0,4.85,17.5,619.0,730.2,586.23
2016,2,2,11,0,955.0,82.0,4.8,18.0,653.0,748.68,597.48
2016,2,2,11,15,963.0,83.5,4.7,18.0,679.0,761.34,605.32
2016,2,2,11,30,971.0,85.0,4.6,18.0,705.0,770.63,610.77
2016,2,2,11,45,973.0,87.0,4.55,18.5,722.0,772.78,610.18
2016,2,2,12,0,975.0,89.0,4.5,19.0,739.0,771.41,607.2
2016,2,2,12,15,977.5,89.5,4.4,19.0,748.0,765.32,601.84
2016,2,2,12,30,980.0,90.0,4.3,19.0,757.0,755.73,594.11
2016,2,2,12,45,980.0,90.0,4.2,19.0,757.0,740.51,582.36
2016,2,2,13,0,980.0,90.0,4.1,19.0,757.0,721.95,567.49
2016,2,2,13,15,977.0,89.5,4.05,19.0,747.5,697.75,548.47
2016,2,2,13,30,974.0,89.0,4.0,19.0,738.0,670.53,526.94
2016,2,2,13,45,968.5,88.0,3.95,19.5,720.0,638.5,500.52
2016,2,2,14,0,963.0,87.0,3.9,20.0,702.0,603.87,471.77
2016,2,2,14,15,954.5,86.0,3.8,19.5,675.5,565.3,441.12
2016,2,2,14,30,946.0,85.0,3.7,19.0,649.0,524.68,408.1
2016,2,2,14,45,933.5,83.0,3.6,19.0,614.5,479.59,370.03
2016,2,2,15,0,921.0,81.0,3.5,19.0,580.0,433.22,330.08
2016,2,2,15,15,903.5,78.5,3.15,18.5,539.0,383.64,287.05
2016,2,2,15,30,886.0,76.0,2.8,18.0,498.0,330.66,240.55
2016,2,2,15,45,861.5,73.0,2.45,18.0,451.0,278.35,193.89
2016,2,2,16,0,837.0,70.0,2.1,18.0,404.0,227.0,148.47
2016,2,2,16,15,800.5,66.0,1.9,17.0,353.0,174.22,104.7
2016,2,2,16,30,764.0,62.0,1.7,16.0,302.0,124.25,67.11
2016,2,2,16,45,708.0,56.5,1.5,15.0,248.0,75.18,38.47
2016,2,2,17,0,652.0,51.0,1.3,14.0,194.0,38.57,28.81
2016,2,2,17,15,556.5,43.0,1.3,13.0,142.0,30.94,21.83
2016,2,2,17,30,461.0,35.0,1.3,12.0,90.0,26.59,17.39
2016,2,2,17,45,230.5,17.5,1.35,11.5,45.0,12.89,2.33
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,63.5,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,127.0,11.0,4.3,3.0,13.0,44.84,0.0
2016,2,3,7,45,302.0,23.5,4.65,3.5,54.0,135.29,79.53
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,227.17,178.31
2016,2,3,8,15,567.5,44.5,5.2,4.5,147.5,292.5,240.26
2016,2,3,8,30,658.0,53.0,5.4,5.0,200.0,361.4,303.65
2016,2,3,8,45,718.5,57.5,5.65,5.5,255.0,420.33,357.36
2016,2,3,9,0,779.0,62.0,5.9,6.0,310.0,481.61,411.44
2016,2,3,9,15,813.5,66.0,5.75,6.5,361.5,529.95,452.57
2016,2,3,9,30,848.0,70.0,5.6,7.0,413.0,578.0,492.04
2016,2,3,9,45,877.5,71.5,5.5,7.5,461.0,619.51,525.17
2016,2,3,10,0,907.0,73.0,5.4,8.0,509.0,656.59,553.93
2016,2,3,10,15,923.5,75.0,5.35,8.5,550.0,687.27,576.88
2016,2,3,10,30,940.0,77.0,5.3,9.0,591.0,715.47,597.03
2016,2,3,10,45,954.5,77.5,5.25,9.5,625.5,737.95,611.87
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,757.45,624.36
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,769.43,631.07
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,777.99,635.27
2016,2,3,11,45,987.5,81.5,5.05,11.5,729.5,780.75,635.2
2016,2,3,12,0,991.0,83.0,5.0,12.0,747.0,779.94,632.6
2016,2,3,12,15,993.0,83.0,4.95,12.0,755.5,772.96,626.7
2016,2,3,12,30,995.0,83.0,4.9,12.0,764.0,762.44,618.3
2016,2,3,12,45,993.5,84.0,4.9,12.5,763.5,747.09,605.51
2016,2,3,13,0,992.0,85.0,4.9,13.0,763.0,728.37,589.38
2016,2,3,13,15,989.0,84.5,4.85,13.0,753.5,703.95,569.5
2016,2,3,13,30,986.0,84.0,4.8,13.0,744.0,676.46,546.99
2016,2,3,13,45,979.0,84.0,4.8,13.0,725.5,644.22,520.63
2016,2,3,14,0,972.0,84.0,4.8,13.0,707.0,609.41,491.77
2016,2,3,14,15,963.5,83.0,4.75,13.0,681.0,570.5,458.96
2016,2,3,14,30,955.0,82.0,4.7,13.0,655.0,529.52,423.79
2016,2,3,14,45,941.5,80.5,4.7,13.0,620.5,484.06,384.39
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,437.38,343.04
2016,2,3,15,15,911.5,77.0,4.55,12.5,545.0,388.21,299.16
2016,2,3,15,30,895.0,75.0,4.4,12.0,504.0,338.59,254.0
2016,2,3,15,45,872.0,71.5,4.3,12.0,457.0,282.56,202.91
2016,2,3,16,0,849.0,68.0,4.2,12.0,410.0,230.42,155.34
2016,2,3,16,15,815.0,64.0,3.7,11.0,359.0,177.24,109.5
2016,2,3,16,30,781.0,60.0,3.2,10.0,308.0,126.59,69.81
2016,2,3,16,45,729.0,55.0,2.75,9.5,254.0,77.0,39.41
2016,2,3,17,0,677.0,50.0,2.3,9.0,200.0,37.42,28.4
2016,2,3,17,15,588.5,42.0,2.25,8.0,147.5,32.71,23.92
2016,2,3,17,30,500.0,34.0,2.2,7.0,95.0,27.86,18.97
2016,2,3,17,45,327.5,22.0,2.15,6.5,54.0,16.93,5.84
2016,2,3,18,0,155.0,10.0,2.1,6.0,13.0,9.83,0.0
2016,2,3,18,15,77.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,110.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,220.0,11.0,2.0,1.0,16.0,70.3,0.0
2016,2,4,7,45,386.0,22.0,2.3,2.0,59.5,158.28,97.59
2016,2,4,8,0,552.0,33.0,2.6,3.0,103.0,248.72,195.31
2016,2,4,8,15,636.0,40.0,2.55,4.0,157.0,313.86,256.39
2016,2,4,8,30,720.0,47.0,2.5,5.0,211.0,384.46,319.51
2016,2,4,8,45,768.5,52.0,2.45,6.0,265.5,440.53,368.5
2016,2,4,9,0,817.0,57.0,2.4,7.0,320.0,498.11,416.45
2016,2,4,9,15,849.5,61.0,2.55,7.5,372.0,546.74,456.74
2016,2,4,9,30,882.0,65.0,2.7,8.0,424.0,591.75,493.01
2016,2,4,9,45,903.5,68.0,2.85,9.0,471.0,631.16,522.88
2016,2,4,10,0,925.0,71.0,3.0,10.0,518.0,668.81,550.53
2016,2,4,10,15,940.5,73.0,3.0,10.0,559.5,699.35,573.48
2016,2,4,10,30,956.0,75.0,3.0,10.0,601.0,727.31,593.42
2016,2,4,10,45,967.0,76.5,3.0,10.5,635.0,748.82,607.03
2016,2,4,11,0,978.0,78.0,3.0,11.0,669.0,767.21,618.31
2016,2,4,11,15,985.5,79.5,3.0,11.0,695.5,779.84,626.54
2016,2,4,11,30,993.0,81.0,3.0,11.0,722.0,789.02,632.36
2016,2,4,11,45,988.0,86.0,3.05,11.5,737.5,789.48,631.07
2016,2,4,12,0,983.0,91.0,3.1,12.0,753.0,786.31,627.35
2016,2,4,12,15,985.5,91.5,3.1,12.0,762.0,780.19,622.51
2016,2,4,12,30,988.0,92.0,3.1,12.0,771.0,770.53,615.23
2016,2,4,12,45,989.5,91.0,3.1,12.5,771.5,755.18,602.81
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,736.41,587.16
2016,2,4,13,15,988.0,90.0,3.0,13.0,762.5,712.44,567.9
2016,2,4,13,30,985.0,90.0,2.9,13.0,753.0,685.38,546.11
2016,2,4,13,45,981.5,88.0,2.85,13.0,735.5,653.15,520.37
2016,2,4,14,0,978.0,86.0,2.8,13.0,718.0,618.17,492.06
2016,2,4,14,15,970.0,85.0,2.7,13.0,691.0,579.23,459.91
2016,2,4,14,30,962.0,84.0,2.6,13.0,664.0,538.18,425.41
2016,2,4,14,45,943.0,84.5,2.55,13.0,628.5,491.8,386.15
2016,2,4,15,0,924.0,85.0,2.5,13.0,593.0,444.58,345.3
2016,2,4,15,15,907.0,82.5,2.3,12.5,551.5,391.96,299.57
2016,2,4,15,30,890.0,80.0,2.1,12.0,510.0,341.61,254.6
2016,2,4,15,45,865.5,77.0,1.95,12.0,462.5,288.82,206.92
2016,2,4,16,0,841.0,74.0,1.8,12.0,415.0,237.0,160.27
2016,2,4,16,15,805.5,69.5,1.55,11.0,363.5,183.37,114.56
2016,2,4,16,30,770.0,65.0,1.3,10.0,312.0,132.45,74.74
2016,2,4,16,45,716.5,59.0,1.1,9.5,257.5,82.28,43.38
2016,2,4,17,0,663.0,53.0,0.9,9.0,203.0,40.05,30.81
2016,2,4,17,15,573.5,45.0,0.95,8.0,150.5,32.34,23.66
2016,2,4,17,30,484.0,37.0,1.0,7.0,98.0,28.09,19.28
2016,2,4,17,45,314.5,24.0,1.1,6.5,56.0,18.68,7.78
2016,2,4,18,0,145.0,11.0,1.2,6.0,14.0,10.81,0.0
2016,2,4,18,15,72.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,82.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,164.0,12.0,1.4,2.0,16.0,56.56,0.0
2016,2,5,7,45,328.0,24.5,1.65,3.0,58.5,147.64,94.24
2016,2,5,8,0,492.0,37.0,1.9,4.0,101.0,236.48,185.74
2016,2,5,8,15,577.5,45.5,1.9,4.5,153.5,301.08,245.68
2016,2,5,8,30,663.0,54.0,1.9,5.0,206.0,368.82,306.29
2016,2,5,8,45,711.0,60.0,1.9,6.0,259.0,423.98,354.1
2016,2,5,9,0,759.0,66.0,1.9,7.0,312.0,480.66,401.01
2016,2,5,9,15,793.0,70.5,2.35,8.0,363.0,528.98,441.1
2016,2,5,9,30,827.0,75.0,2.8,9.0,414.0,577.02,479.73
2016,2,5,9,45,845.5,79.5,3.25,10.0,459.5,614.89,509.3
2016,2,5,10,0,864.0,84.0,3.7,11.0,505.0,650.93,536.68
2016,2,5,10,15,880.5,86.5,3.7,11.5,545.5,681.36,558.73
2016,2,5,10,30,897.0,89.0,3.7,12.0,586.0,709.37,578.5
2016,2,5,10,45,757.5,132.5,3.75,12.5,569.0,672.99,546.8
2016,2,5,11,0,618.0,176.0,3.8,13.0,552.0,627.12,508.05
2016,2,5,11,15,774.5,137.5,3.75,13.0,627.5,699.92,565.56
2016,2,5,11,30,931.0,99.0,3.7,13.0,703.0,767.7,615.94
2016,2,5,11,45,933.5,101.0,3.7,13.5,720.5,770.16,615.48
2016,2,5,12,0,936.0,103.0,3.7,14.0,738.0,769.21,613.12
2016,2,5,12,15,938.5,103.5,3.6,14.0,746.5,763.34,608.0
2016,2,5,12,30,941.0,104.0,3.5,14.0,755.0,754.1,600.56
2016,2,5,12,45,776.5,161.0,3.45,14.5,698.0,686.68,546.2
2016,2,5,13,0,612.0,218.0,3.4,15.0,641.0,618.51,490.96
2016,2,5,13,15,772.0,161.0,3.3,15.0,688.5,648.79,515.59
2016,2,5,13,30,932.0,104.0,3.2,15.0,736.0,670.44,532.28
2016,2,5,13,45,925.0,104.0,3.15,15.0,717.5,639.41,507.2
2016,2,5,14,0,918.0,104.0,3.1,15.0,699.0,605.97,480.18
2016,2,5,14,15,909.0,102.0,3.0,15.0,673.0,565.87,447.49
2016,2,5,14,30,900.0,100.0,2.9,15.0,647.0,525.07,413.54
2016,2,5,14,45,878.0,101.5,2.85,15.0,611.5,480.21,375.81
2016,2,5,15,0,856.0,103.0,2.8,15.0,576.0,434.98,336.97
2016,2,5,15,15,837.0,99.5,2.6,14.5,535.5,386.1,294.77
2016,2,5,15,30,818.0,96.0,2.4,14.0,495.0,337.25,251.73
2016,2,5,15,45,787.5,93.0,2.25,14.0,448.0,286.18,206.32
2016,2,5,16,0,757.0,90.0,2.1,14.0,401.0,233.54,159.94
2016,2,5,16,15,719.0,84.5,1.8,13.0,350.0,182.45,116.87
2016,2,5,16,30,681.0,79.0,1.5,12.0,299.0,134.44,79.45
2016,2,5,16,45,616.0,72.5,1.25,11.0,246.0,87.5,49.94
2016,2,5,17,0,551.0,66.0,1.0,10.0,193.0,47.61,37.5
2016,2,5,17,15,461.0,55.0,1.05,9.5,142.5,41.3,31.56
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,34.7,24.97
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,22.23,10.89
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.78,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,88.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,177.0,13.0,4.3,4.0,18.0,61.55,0.0
2016,2,6,7,45,336.0,25.0,4.55,5.0,60.5,152.4,100.0
2016,2,6,8,0,495.0,37.0,4.8,6.0,103.0,239.05,188.3
2016,2,6,8,15,580.5,45.0,5.25,6.5,155.5,303.49,248.98
2016,2,6,8,30,666.0,53.0,5.7,7.0,208.0,371.26,311.11
2016,2,6,8,45,713.5,59.5,6.2,8.0,261.5,426.99,361.21
2016,2,6,9,0,761.0,66.0,6.7,9.0,315.0,484.24,410.88
2016,2,6,9,15,796.0,70.5,6.9,9.5,366.5,533.34,452.77
2016,2,6,9,30,831.0,75.0,7.1,10.0,418.0,582.22,493.32
2016,2,6,9,45,856.0,78.0,7.35,10.5,465.5,622.65,526.17
2016,2,6,10,0,881.0,81.0,7.6,11.0,513.0,661.55,557.12
2016,2,6,10,15,898.0,83.5,7.6,11.5,554.0,692.77,580.81
2016,2,6,10,30,915.0,86.0,7.6,12.0,595.0,718.48,599.33
2016,2,6,10,45,927.0,87.5,7.65,12.5,629.0,740.16,614.11
2016,2,6,11,0,939.0,89.0,7.7,13.0,663.0,758.86,626.55
2016,2,6,11,15,947.0,90.5,7.6,13.0,689.5,771.58,635.16
2016,2,6,11,30,955.0,92.0,7.5,13.0,716.0,780.96,641.29
2016,2,6,11,45,964.0,91.0,7.45,13.0,734.5,785.02,643.56
2016,2,6,12,0,973.0,90.0,7.4,13.0,753.0,785.6,643.32
2016,2,6,12,15,975.5,90.5,7.25,13.0,762.0,779.6,637.85
2016,2,6,12,30,978.0,91.0,7.1,13.0,771.0,770.09,629.84
2016,2,6,12,45,978.5,90.5,7.0,13.5,771.0,754.72,616.46
2016,2,6,13,0,979.0,90.0,6.9,14.0,771.0,735.99,600.2
2016,2,6,13,15,976.5,90.0,6.75,14.0,762.0,712.55,580.55
2016,2,6,13,30,974.0,90.0,6.6,14.0,753.0,686.02,558.3
2016,2,6,13,45,969.0,89.0,6.45,14.0,735.5,654.12,531.56
2016,2,6,14,0,964.0,88.0,6.3,14.0,718.0,619.56,502.33
2016,2,6,14,15,956.5,86.5,6.15,14.0,691.5,580.75,469.24
2016,2,6,14,30,949.0,85.0,6.0,14.0,665.0,539.81,433.82
2016,2,6,14,45,933.0,85.0,5.9,14.0,630.5,494.58,394.33
2016,2,6,15,0,917.0,85.0,5.8,14.0,596.0,448.31,353.17
2016,2,6,15,15,900.5,82.5,5.6,13.5,554.5,398.8,309.08
2016,2,6,15,30,884.0,80.0,5.4,13.0,513.0,345.82,261.28
2016,2,6,15,45,860.0,77.0,5.2,13.0,466.0,293.18,212.91
2016,2,6,16,0,836.0,74.0,5.0,13.0,419.0,241.46,165.57
2016,2,6,16,15,802.0,70.0,4.45,12.0,368.0,188.44,119.49
2016,2,6,16,30,768.0,66.0,3.9,11.0,317.0,137.98,79.07
2016,2,6,16,45,716.5,60.0,3.4,10.5,263.0,87.58,46.21
2016,2,6,17,0,665.0,54.0,2.9,10.0,209.0,42.29,32.7
2016,2,6,17,15,580.0,46.0,2.65,9.0,156.0,32.84,24.01
2016,2,6,17,30,495.0,38.0,2.4,8.0,103.0,28.62,19.75
2016,2,6,17,45,337.5,25.5,2.2,7.5,60.5,19.78,9.6
2016,2,6,18,0,180.0,13.0,2.0,7.0,18.0,12.78,0.0
2016,2,6,18,15,90.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,65.5,7.0,1.3,2.5,9.0,0.0,0.0
2016,2,7,7,30,131.0,14.0,1.5,3.0,18.0,50.22,0.0
2016,2,7,7,45,289.5,28.5,1.7,3.5,61.0,142.7,96.58
2016,2,7,8,0,448.0,43.0,1.9,4.0,104.0,229.61,181.89
2016,2,7,8,15,535.5,52.5,1.9,4.5,156.5,295.24,242.1
2016,2,7,8,30,623.0,62.0,1.9,5.0,209.0,366.91,305.55
2016,2,7,8,45,686.5,66.5,1.95,6.0,264.0,426.49,356.75
2016,2,7,9,0,750.0,71.0,2.0,7.0,319.0,486.49,406.37
2016,2,7,9,15,785.0,75.5,2.2,8.0,370.5,535.45,445.86
2016,2,7,9,30,820.0,80.0,2.4,9.0,422.0,584.18,483.92
2016,2,7,9,45,848.0,82.0,2.6,10.0,469.5,625.2,514.95
2016,2,7,10,0,876.0,84.0,2.8,11.0,517.0,664.86,544.15
2016,2,7,10,15,892.5,86.5,2.95,11.5,558.0,695.73,566.76
2016,2,7,10,30,909.0,89.0,3.1,12.0,599.0,724.14,586.78
2016,2,7,10,45,922.5,90.5,3.3,13.0,633.0,743.71,598.72
2016,2,7,11,0,936.0,92.0,3.5,14.0,667.0,763.47,610.82
2016,2,7,11,15,944.0,93.5,3.65,14.0,693.5,776.19,619.78
2016,2,7,11,30,952.0,95.0,3.8,14.0,720.0,785.58,626.45
2016,2,7,11,45,953.5,97.0,4.0,14.5,737.0,787.41,626.75
2016,2,7,12,0,955.0,99.0,4.2,15.0,754.0,785.76,624.64
2016,2,7,12,15,957.5,99.5,4.3,15.5,762.5,779.82,619.27
2016,2,7,12,30,960.0,100.0,4.4,16.0,771.0,770.42,611.58
2016,2,7,12,45,960.5,99.5,4.5,16.5,771.0,755.23,599.75
2016,2,7,13,0,961.0,99.0,4.6,17.0,771.0,736.73,584.97
2016,2,7,13,15,958.0,99.0,4.55,17.0,762.0,713.24,566.29
2016,2,7,13,30,955.0,99.0,4.5,17.0,753.0,686.74,545.13
2016,2,7,13,45,951.0,97.0,4.5,17.0,735.0,654.87,519.86
2016,2,7,14,0,947.0,95.0,4.5,17.0,717.0,620.35,492.1
2016,2,7,14,15,938.5,93.5,4.4,17.0,690.5,581.46,460.07
2016,2,7,14,30,930.0,92.0,4.3,17.0,664.0,540.57,425.83
2016,2,7,14,45,918.5,90.0,4.2,17.0,630.0,496.07,388.07
2016,2,7,15,0,907.0,88.0,4.1,17.0,596.0,450.24,348.44
2016,2,7,15,15,890.0,85.0,3.8,17.0,555.0,397.57,302.46
2016,2,7,15,30,873.0,82.0,3.5,17.0,514.0,347.2,257.45
2016,2,7,15,45,849.0,79.0,3.25,17.0,467.0,294.95,210.66
2016,2,7,16,0,825.0,76.0,3.0,17.0,420.0,243.63,164.78
2016,2,7,16,15,790.0,71.5,2.6,16.0,368.5,190.37,119.52
2016,2,7,16,30,755.0,67.0,2.2,15.0,317.0,139.81,79.58
2016,2,7,16,45,703.0,61.5,1.85,14.0,263.0,90.33,47.56
2016,2,7,17,0,651.0,56.0,1.5,13.0,209.0,42.27,32.3
2016,2,7,17,15,566.5,47.5,1.5,12.0,156.5,33.96,24.74
2016,2,7,17,30,482.0,39.0,1.5,11.0,104.0,29.35,20.19
2016,2,7,17,45,326.0,26.5,1.55,10.5,61.5,20.57,10.46
2016,2,7,18,0,170.0,14.0,1.6,10.0,19.0,13.76,0.0
2016,2,7,18,15,85.0,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,245.0,14.0,4.3,5.0,22.0,82.62,0.0
2016,2,8,7,45,402.5,24.5,4.4,5.5,67.0,172.94,119.0
2016,2,8,8,0,560.0,35.0,4.5,6.0,112.0,260.68,206.38
2016,2,8,8,15,639.5,41.5,4.8,7.0,166.0,324.99,266.63
2016,2,8,8,30,719.0,48.0,5.1,8.0,220.0,394.39,329.26
2016,2,8,8,45,767.0,52.5,5.4,9.0,274.5,450.42,379.0
2016,2,8,9,0,815.0,57.0,5.7,10.0,329.0,507.95,428.15
2016,2,8,9,15,846.5,60.5,5.8,10.5,381.0,556.02,468.45
2016,2,8,9,30,878.0,64.0,5.9,11.0,433.0,600.32,504.62
2016,2,8,9,45,638.5,127.0,6.0,11.5,410.5,549.07,459.5
2016,2,8,10,0,399.0,190.0,6.1,12.0,388.0,473.27,393.67
2016,2,8,10,15,389.5,209.5,6.0,12.0,416.0,487.78,404.62
2016,2,8,10,30,380.0,229.0,5.9,12.0,444.0,506.97,418.76
2016,2,8,10,45,394.5,240.5,5.8,12.5,474.5,532.49,437.5
2016,2,8,11,0,409.0,252.0,5.7,13.0,505.0,556.82,455.01
2016,2,8,11,15,542.0,216.0,5.65,13.0,565.5,621.08,507.32
2016,2,8,11,30,675.0,180.0,5.6,13.0,626.0,681.83,556.06
2016,2,8,11,45,629.0,203.0,5.6,13.5,626.5,669.51,543.5
2016,2,8,12,0,583.0,226.0,5.6,14.0,627.0,653.11,528.23
2016,2,8,12,15,787.0,156.0,5.6,14.0,705.0,722.38,584.95
2016,2,8,12,30,991.0,86.0,5.6,14.0,783.0,781.56,630.74
2016,2,8,12,45,994.0,84.5,5.65,14.5,783.5,766.74,618.22
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,748.43,603.53
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,724.44,584.6
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,697.29,562.67
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,665.63,536.09
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,631.09,506.85
2016,2,8,14,15,982.0,77.0,5.8,16.0,705.5,592.13,474.41
2016,2,8,14,30,975.0,76.0,5.8,16.0,679.0,550.94,439.47
2016,2,8,14,45,966.5,73.5,5.8,16.0,645.0,505.62,400.46
2016,2,8,15,0,958.0,71.0,5.8,16.0,611.0,458.63,359.12
2016,2,8,15,15,943.0,69.0,5.6,15.5,570.0,408.26,314.53
2016,2,8,15,30,928.0,67.0,5.4,15.0,529.0,357.25,268.41
2016,2,8,15,45,909.5,63.5,5.2,15.0,482.0,303.55,219.08
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,250.09,170.02
2016,2,8,16,15,860.5,57.0,4.5,14.0,383.5,195.52,122.29
2016,2,8,16,30,830.0,54.0,4.0,13.0,332.0,142.9,79.57
2016,2,8,16,45,786.0,49.5,3.55,12.5,277.5,86.95,41.47
2016,2,8,17,0,742.0,45.0,3.1,12.0,223.0,38.7,29.23
2016,2,8,17,15,664.5,39.0,2.95,11.0,168.5,28.98,20.39
2016,2,8,17,30,587.0,33.0,2.8,10.0,114.0,25.87,17.25
2016,2,8,17,45,435.5,23.5,2.65,9.0,68.5,19.13,9.72
2016,2,8,18,0,284.0,14.0,2.5,8.0,23.0,13.76,0.0
2016,2,8,18,15,142.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,131.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,262.0,14.0,3.0,4.0,23.0,88.16,0.0
2016,2,9,7,45,414.0,24.0,3.25,5.0,68.5,177.65,124.74
2016,2,9,8,0,566.0,34.0,3.5,6.0,114.0,263.8,209.03
2016,2,9,8,15,643.5,40.0,3.25,7.0,167.5,327.13,267.59
2016,2,9,8,30,721.0,46.0,3.0,8.0,221.0,395.45,327.89
2016,2,9,8,45,768.0,50.5,2.8,9.0,275.0,451.22,375.58
2016,2,9,9,0,815.0,55.0,2.6,10.0,329.0,508.46,422.08
2016,2,9,9,15,845.0,58.0,2.85,11.0,380.5,552.01,457.21
2016,2,9,9,30,875.0,61.0,3.1,12.0,432.0,598.18,493.14
2016,2,9,9,45,895.5,64.0,3.4,13.0,478.5,637.47,522.8
2016,2,9,10,0,916.0,67.0,3.7,14.0,525.0,674.97,550.32
2016,2,9,10,15,930.5,68.5,3.8,14.5,566.0,704.64,570.8
2016,2,9,10,30,945.0,70.0,3.9,15.0,607.0,731.72,588.91
2016,2,9,10,45,954.5,72.0,4.0,16.0,640.5,753.01,601.51
2016,2,9,11,0,964.0,74.0,4.1,17.0,674.0,771.15,611.76
2016,2,9,11,15,971.0,75.0,4.1,17.0,700.0,783.11,619.44
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,791.63,624.77
2016,2,9,11,45,971.5,82.5,4.2,17.5,741.5,792.64,624.0
2016,2,9,12,0,965.0,89.0,4.3,18.0,757.0,790.01,620.76
2016,2,9,12,15,967.0,89.0,4.3,18.0,766.0,783.24,615.49
2016,2,9,12,30,969.0,89.0,4.3,18.0,775.0,772.99,607.86
2016,2,9,12,45,969.0,89.0,4.3,18.5,774.5,757.91,595.68
2016,2,9,13,0,969.0,89.0,4.3,19.0,774.0,739.49,581.24
2016,2,9,13,15,966.5,88.5,4.2,19.0,765.0,715.69,562.76
2016,2,9,13,30,964.0,88.0,4.1,19.0,756.0,688.84,541.57
2016,2,9,13,45,959.5,86.5,4.1,19.5,738.0,656.91,515.63
2016,2,9,14,0,955.0,85.0,4.1,20.0,720.0,622.31,487.32
2016,2,9,14,15,947.0,84.0,4.05,20.0,694.0,583.85,456.35
2016,2,9,14,30,939.0,83.0,4.0,20.0,668.0,543.31,423.11
2016,2,9,14,45,925.0,82.0,3.95,20.0,633.5,498.17,385.58
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,451.87,346.24
2016,2,9,15,15,894.5,79.0,3.45,19.5,558.0,402.81,303.99
2016,2,9,15,30,878.0,77.0,3.0,19.0,517.0,353.33,260.5
2016,2,9,15,45,857.0,73.5,2.65,19.0,470.5,297.8,211.43
2016,2,9,16,0,836.0,70.0,2.3,19.0,424.0,246.05,165.34
2016,2,9,16,15,803.5,66.0,2.0,18.0,373.0,192.79,120.11
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,141.91,79.63
2016,2,9,16,45,725.0,56.5,1.45,16.0,269.0,91.49,46.06
2016,2,9,17,0,679.0,51.0,1.2,15.0,216.0,45.51,27.17
2016,2,9,17,15,599.0,44.0,1.2,14.0,163.0,33.45,24.12
2016,2,9,17,30,519.0,37.0,1.2,13.0,110.0,27.12,18.17
2016,2,9,17,45,373.0,25.5,1.3,12.5,66.5,19.28,9.93
2016,2,9,18,0,227.0,14.0,1.4,12.0,23.0,13.76,0.0
2016,2,9,18,15,113.5,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,115.5,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,231.0,15.0,1.7,5.0,24.0,81.02,0.0
2016,2,10,7,45,379.5,26.0,1.9,6.0,68.5,173.23,123.28
2016,2,10,8,0,528.0,37.0,2.1,7.0,113.0,254.36,200.91
2016,2,10,8,15,607.5,44.0,2.0,8.0,166.5,318.53,259.07
2016,2,10,8,30,687.0,51.0,1.9,9.0,220.0,387.85,319.15
2016,2,10,8,45,735.0,56.0,1.85,10.0,273.5,443.68,366.13
2016,2,10,9,0,783.0,61.0,1.8,11.0,327.0,501.07,412.18
2016,2,10,9,15,815.0,64.5,2.1,12.0,378.5,548.68,450.19
2016,2,10,9,30,847.0,68.0,2.4,13.0,430.0,595.87,486.7
2016,2,10,9,45,869.0,71.0,2.75,14.0,477.0,632.08,514.12
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,669.93,542.0
2016,2,10,10,15,907.0,76.5,3.1,15.5,565.0,701.21,563.24
2016,2,10,10,30,923.0,79.0,3.1,16.0,606.0,730.02,581.99
2016,2,10,10,45,933.0,81.0,3.1,16.5,639.5,751.31,595.08
2016,2,10,11,0,943.0,83.0,3.1,17.0,673.0,769.53,605.96
2016,2,10,11,15,951.0,84.0,3.05,17.5,699.5,782.01,612.47
2016,2,10,11,30,959.0,85.0,3.0,18.0,726.0,791.14,616.67
2016,2,10,11,45,963.0,86.0,3.0,18.5,743.5,793.89,616.74
2016,2,10,12,0,967.0,87.0,3.0,19.0,761.0,793.13,614.5
2016,2,10,12,15,969.5,87.5,3.0,19.0,770.0,787.24,609.95
2016,2,10,12,30,972.0,88.0,3.0,19.0,779.0,777.84,603.09
2016,2,10,12,45,971.0,88.5,3.0,19.5,778.5,762.52,591.02
2016,2,10,13,0,970.0,89.0,3.0,20.0,778.0,743.88,576.76
2016,2,10,13,15,967.5,88.5,3.0,20.0,769.0,720.02,559.17
2016,2,10,13,30,965.0,88.0,3.0,20.0,760.0,693.11,538.7
2016,2,10,13,45,959.5,87.5,3.0,20.5,742.5,661.46,513.44
2016,2,10,14,0,954.0,87.0,3.0,21.0,725.0,627.2,485.87
2016,2,10,14,15,946.0,86.0,3.0,21.0,699.0,588.68,455.56
2016,2,10,14,30,938.0,85.0,3.0,21.0,673.0,548.09,422.96
2016,2,10,14,45,926.5,83.5,3.0,21.0,639.0,503.55,386.56
2016,2,10,15,0,915.0,82.0,3.0,21.0,605.0,457.65,348.14
2016,2,10,15,15,899.0,79.5,2.75,20.5,564.0,408.03,306.13
2016,2,10,15,30,883.0,77.0,2.5,20.0,523.0,357.94,262.75
2016,2,10,15,45,860.5,74.0,2.3,20.0,476.5,302.07,213.91
2016,2,10,16,0,838.0,71.0,2.1,20.0,430.0,250.13,168.04
2016,2,10,16,15,806.0,67.5,1.95,19.0,379.0,197.13,123.18
2016,2,10,16,30,774.0,64.0,1.8,18.0,328.0,146.47,82.83
2016,2,10,16,45,725.0,58.5,1.7,17.0,274.0,95.48,48.61
2016,2,10,17,0,676.0,53.0,1.6,16.0,220.0,49.29,28.8
2016,2,10,17,15,597.0,45.5,1.7,15.0,167.0,34.69,25.12
2016,2,10,17,30,518.0,38.0,1.8,14.0,114.0,27.85,18.74
2016,2,10,17,45,371.0,26.5,1.9,13.5,69.0,20.05,10.7
2016,2,10,18,0,224.0,15.0,2.0,13.0,24.0,11.67,0.0
2016,2,10,18,15,112.0,7.5,2.1,13.0,12.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.0,8.0,3.4,8.5,13.0,7.86,0.0
2016,2,11,7,30,248.0,16.0,3.5,9.0,26.0,98.4,0.0
2016,2,11,7,45,396.0,27.0,3.65,10.0,72.0,181.08,129.21
2016,2,11,8,0,544.0,38.0,3.8,11.0,118.0,263.3,206.46
2016,2,11,8,15,622.0,45.0,3.75,12.0,172.5,327.89,264.85
2016,2,11,8,30,700.0,52.0,3.7,13.0,227.0,397.44,325.2
2016,2,11,8,45,749.0,57.0,3.7,14.0,281.5,454.51,373.41
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,513.17,420.85
2016,2,11,9,15,829.0,65.5,3.9,16.0,388.0,560.86,458.34
2016,2,11,9,30,860.0,69.0,4.1,17.0,440.0,608.03,494.17
2016,2,11,9,45,882.5,71.5,4.35,18.0,487.0,644.44,521.11
2016,2,11,10,0,905.0,74.0,4.6,19.0,534.0,682.5,548.72
2016,2,11,10,15,920.0,76.5,4.65,19.5,575.5,713.49,569.69
2016,2,11,10,30,935.0,79.0,4.7,20.0,617.0,741.92,588.42
2016,2,11,10,45,946.5,80.5,4.8,21.0,651.0,763.96,601.42
2016,2,11,11,0,958.0,82.0,4.9,22.0,685.0,782.93,612.16
2016,2,11,11,15,965.0,83.0,4.9,22.5,711.5,794.84,618.5
2016,2,11,11,30,972.0,84.0,4.9,23.0,738.0,803.33,622.5
2016,2,11,11,45,969.0,88.5,4.95,23.5,754.0,804.65,621.77
2016,2,11,12,0,966.0,93.0,5.0,24.0,770.0,802.37,618.65
2016,2,11,12,15,968.0,93.5,4.95,24.0,778.5,796.07,613.53
2016,2,11,12,30,970.0,94.0,4.9,24.0,787.0,786.26,606.07
2016,2,11,12,45,968.0,94.5,4.85,24.5,786.5,770.2,593.1
2016,2,11,13,0,966.0,95.0,4.8,25.0,786.0,750.85,577.96
2016,2,11,13,15,963.0,94.5,4.7,25.0,776.5,726.66,559.62
2016,2,11,13,30,960.0,94.0,4.6,25.0,767.0,699.45,538.5
2016,2,11,13,45,953.0,94.0,4.55,25.0,748.5,667.41,513.77
2016,2,11,14,0,946.0,94.0,4.5,25.0,730.0,632.85,486.78
2016,2,11,14,15,937.5,92.5,4.35,24.5,703.5,593.72,456.58
2016,2,11,14,30,929.0,91.0,4.2,24.0,677.0,552.59,424.22
2016,2,11,14,45,916.5,89.5,4.05,24.0,642.5,507.8,387.5
2016,2,11,15,0,904.0,88.0,3.9,24.0,608.0,461.75,348.98
2016,2,11,15,15,887.0,85.5,3.45,23.5,567.0,409.19,304.96
2016,2,11,15,30,870.0,83.0,3.0,23.0,526.0,358.96,261.74
2016,2,11,15,45,844.5,80.5,2.6,23.0,478.5,306.33,215.79
2016,2,11,16,0,819.0,78.0,2.2,23.0,431.0,254.8,170.75
2016,2,11,16,15,785.5,73.5,2.05,21.5,379.5,201.43,126.45
2016,2,11,16,30,752.0,69.0,1.9,20.0,328.0,150.62,86.41
2016,2,11,16,45,700.5,63.5,1.75,19.0,274.0,100.46,52.66
