Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.5,2.3,17.5,35.5,64.76,30.75
2016,3,3,7,30,180.0,49.0,2.6,18.0,71.0,134.89,100.68
2016,3,3,7,45,293.5,64.5,2.9,19.0,122.0,212.94,166.82
2016,3,3,8,0,407.0,80.0,3.2,20.0,173.0,295.84,236.16
2016,3,3,8,15,204.0,97.0,3.4,20.5,143.5,220.23,176.86
2016,3,3,8,30,1.0,114.0,3.6,21.0,114.0,115.55,89.86
2016,3,3,8,45,355.0,106.0,3.8,21.5,257.5,341.11,276.55
2016,3,3,9,0,709.0,98.0,4.0,22.0,401.0,571.31,457.59
2016,3,3,9,15,740.5,102.5,4.2,22.5,453.5,620.23,493.13
2016,3,3,9,30,772.0,107.0,4.4,23.0,506.0,668.81,528.49
2016,3,3,9,45,819.0,101.5,4.6,23.5,558.5,714.68,560.81
2016,3,3,10,0,866.0,96.0,4.8,24.0,611.0,762.55,593.68
2016,3,3,10,15,881.5,98.5,5.1,24.0,653.0,790.18,613.37
2016,3,3,10,30,897.0,101.0,5.4,24.0,695.0,819.28,634.27
2016,3,3,10,45,919.0,98.0,5.75,24.5,732.5,844.93,651.68
2016,3,3,11,0,941.0,95.0,6.1,25.0,770.0,867.82,667.13
2016,3,3,11,15,948.5,96.0,6.25,25.0,796.5,880.06,675.48
2016,3,3,11,30,956.0,97.0,6.4,25.0,823.0,888.83,681.55
2016,3,3,11,45,965.5,95.5,6.55,25.5,842.5,893.09,683.2
2016,3,3,12,0,975.0,94.0,6.7,26.0,862.0,893.75,682.44
2016,3,3,12,15,977.5,94.5,6.7,26.0,871.0,887.11,677.39
2016,3,3,12,30,980.0,95.0,6.7,26.0,880.0,876.85,669.93
2016,3,3,12,45,983.0,93.0,6.7,26.0,880.0,860.89,658.55
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,841.39,644.77
2016,3,3,13,15,984.5,90.5,6.6,26.0,870.5,816.56,626.89
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,788.52,606.78
2016,3,3,13,45,982.0,88.0,6.4,26.0,843.0,756.28,583.66
2016,3,3,14,0,981.0,86.0,6.3,26.0,825.0,721.07,557.63
2016,3,3,14,15,974.5,85.0,6.2,26.0,798.0,680.6,526.24
2016,3,3,14,30,968.0,84.0,6.1,26.0,771.0,637.86,492.59
2016,3,3,14,45,955.5,84.0,6.0,26.0,735.5,590.76,454.97
2016,3,3,15,0,943.0,84.0,5.9,26.0,700.0,542.3,415.48
2016,3,3,15,15,929.5,82.0,5.7,25.5,657.5,490.46,373.12
2016,3,3,15,30,916.0,80.0,5.5,25.0,615.0,437.89,329.04
2016,3,3,15,45,900.0,76.5,5.3,25.0,566.5,382.64,281.24
2016,3,3,16,0,884.0,73.0,5.1,25.0,518.0,327.45,232.68
2016,3,3,16,15,858.5,69.5,4.75,24.0,464.5,270.25,183.21
2016,3,3,16,30,833.0,66.0,4.4,23.0,411.0,210.69,132.36
2016,3,3,16,45,797.0,62.0,4.05,22.5,354.5,155.15,87.39
2016,3,3,17,0,761.0,58.0,3.7,22.0,298.0,103.0,51.07
2016,3,3,17,15,702.5,52.0,3.4,20.5,240.5,52.31,27.52
2016,3,3,17,30,644.0,46.0,3.1,19.0,183.0,34.14,24.28
2016,3,3,17,45,542.0,37.5,2.85,18.0,128.5,29.04,19.56
2016,3,3,18,0,440.0,29.0,2.6,17.0,74.0,23.72,14.12
2016,3,3,18,15,220.0,14.5,2.6,16.5,37.0,10.8,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,236.5,18.0,1.8,9.5,47.0,112.78,64.66
2016,3,4,7,30,473.0,36.0,1.8,10.0,94.0,236.88,183.28
2016,3,4,7,45,569.0,44.0,1.8,11.0,150.5,308.86,248.06
2016,3,4,8,0,665.0,52.0,1.8,12.0,207.0,386.28,314.85
2016,3,4,8,15,720.5,58.0,1.8,13.0,265.5,450.9,368.83
2016,3,4,8,30,776.0,64.0,1.8,14.0,324.0,518.44,422.52
2016,3,4,8,45,812.0,68.0,1.85,15.0,381.5,574.44,465.25
2016,3,4,9,0,848.0,72.0,1.9,16.0,439.0,630.86,506.59
2016,3,4,9,15,872.0,75.5,2.05,16.5,492.5,678.67,541.63
2016,3,4,9,30,896.0,79.0,2.2,17.0,546.0,721.39,570.68
2016,3,4,9,45,912.5,82.0,2.35,18.0,594.0,760.46,595.61
2016,3,4,10,0,929.0,85.0,2.5,19.0,642.0,797.35,618.62
2016,3,4,10,15,941.0,87.0,2.3,19.0,683.5,827.19,636.26
2016,3,4,10,30,953.0,89.0,2.1,19.0,725.0,854.17,651.56
2016,3,4,10,45,959.5,91.5,1.95,19.5,758.5,874.2,661.03
2016,3,4,11,0,966.0,94.0,1.8,20.0,792.0,890.85,668.09
2016,3,4,11,15,972.0,95.5,1.7,20.5,817.5,902.53,672.33
2016,3,4,11,30,978.0,97.0,1.6,21.0,843.0,910.63,674.26
2016,3,4,11,45,977.0,100.0,1.5,21.5,859.0,910.87,671.11
2016,3,4,12,0,976.0,103.0,1.4,22.0,875.0,907.42,665.75
2016,3,4,12,15,825.0,174.5,1.35,22.0,832.0,850.04,627.15
2016,3,4,12,30,674.0,246.0,1.3,22.0,789.0,789.28,584.23
2016,3,4,12,45,677.5,242.0,1.3,22.5,787.5,774.5,573.67
2016,3,4,13,0,681.0,238.0,1.3,23.0,786.0,757.22,560.9
2016,3,4,13,15,824.0,171.0,1.3,23.0,826.0,779.95,579.22
2016,3,4,13,30,967.0,104.0,1.3,23.0,866.0,793.92,588.8
2016,3,4,13,45,960.5,104.0,1.3,23.0,846.0,760.12,566.38
2016,3,4,14,0,954.0,104.0,1.3,23.0,826.0,723.72,541.37
2016,3,4,14,15,946.0,102.5,1.3,23.0,798.0,682.58,512.05
2016,3,4,14,30,938.0,101.0,1.3,23.0,770.0,639.37,480.58
2016,3,4,14,45,926.5,99.5,1.35,23.0,734.0,592.4,445.93
2016,3,4,15,0,915.0,98.0,1.4,23.0,698.0,544.08,409.19
2016,3,4,15,15,900.0,95.5,1.4,22.5,655.0,492.18,369.09
2016,3,4,15,30,885.0,93.0,1.4,22.0,612.0,436.49,324.83
2016,3,4,15,45,864.5,90.0,1.45,22.0,563.0,381.23,279.03
2016,3,4,16,0,844.0,87.0,1.5,22.0,514.0,326.62,232.53
2016,3,4,16,15,837.0,72.5,1.35,21.5,459.0,266.0,180.43
2016,3,4,16,30,830.0,58.0,1.2,21.0,404.0,209.45,131.5
2016,3,4,16,45,764.0,63.5,1.05,20.5,347.5,154.03,87.99
2016,3,4,17,0,698.0,69.0,0.9,20.0,291.0,106.15,55.84
2016,3,4,17,15,639.0,61.5,0.95,19.0,235.0,57.33,31.86
2016,3,4,17,30,580.0,54.0,1.0,18.0,179.0,37.78,27.62
2016,3,4,17,45,475.5,43.5,1.1,17.0,125.5,31.76,22.08
2016,3,4,18,0,371.0,33.0,1.2,16.0,72.0,25.35,15.68
2016,3,4,18,15,185.5,16.5,1.2,15.5,36.0,12.53,0.0
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,183.5,20.5,0.75,11.5,44.0,100.44,61.19
2016,3,5,7,30,367.0,41.0,0.8,12.0,88.0,203.81,156.98
2016,3,5,7,45,465.0,51.5,0.9,13.0,141.5,275.16,219.22
2016,3,5,8,0,563.0,62.0,1.0,14.0,195.0,354.88,286.32
2016,3,5,8,15,364.5,100.0,1.05,15.0,195.0,316.53,256.97
2016,3,5,8,30,166.0,138.0,1.1,16.0,195.0,247.9,200.81
2016,3,5,8,45,132.0,162.5,1.15,17.0,212.5,259.44,209.08
2016,3,5,9,0,98.0,187.0,1.2,18.0,230.0,260.6,208.18
2016,3,5,9,15,145.5,211.0,1.25,18.5,283.5,327.49,260.4
2016,3,5,9,30,193.0,235.0,1.3,19.0,337.0,389.61,307.41
2016,3,5,9,45,293.5,239.5,1.4,19.5,409.5,478.54,374.8
2016,3,5,10,0,394.0,244.0,1.5,20.0,482.0,564.2,437.88
2016,3,5,10,15,374.0,268.0,1.6,20.5,506.0,580.55,447.1
2016,3,5,10,30,354.0,292.0,1.7,21.0,530.0,594.41,455.0
2016,3,5,10,45,413.0,287.0,1.8,21.5,577.5,645.49,491.38
2016,3,5,11,0,472.0,282.0,1.9,22.0,625.0,690.25,522.63
2016,3,5,11,15,502.0,281.5,1.95,22.0,657.5,714.82,539.64
2016,3,5,11,30,532.0,281.0,2.0,22.0,690.0,737.68,555.58
2016,3,5,11,45,578.0,272.5,2.15,22.5,725.5,763.65,573.7
2016,3,5,12,0,624.0,264.0,2.3,23.0,761.0,788.18,590.65
2016,3,5,12,15,775.0,191.5,2.35,23.0,815.0,830.95,622.84
2016,3,5,12,30,926.0,119.0,2.4,23.0,869.0,864.57,645.46
2016,3,5,12,45,923.5,120.0,2.45,23.5,867.5,847.78,632.91
2016,3,5,13,0,921.0,121.0,2.5,24.0,866.0,827.8,618.75
2016,3,5,13,15,918.0,120.5,2.55,24.0,855.5,802.93,602.51
2016,3,5,13,30,915.0,120.0,2.6,24.0,845.0,775.14,584.25
2016,3,5,13,45,906.5,120.5,2.65,24.5,825.0,741.74,560.84
2016,3,5,14,0,898.0,121.0,2.7,25.0,805.0,706.02,534.19
2016,3,5,14,15,890.0,119.5,2.7,24.5,778.0,666.65,506.32
2016,3,5,14,30,882.0,118.0,2.7,24.0,751.0,623.66,475.15
2016,3,5,14,45,853.0,123.5,2.75,24.0,712.0,575.45,438.4
2016,3,5,15,0,824.0,129.0,2.8,24.0,673.0,527.55,401.01
2016,3,5,15,15,782.0,127.0,2.75,23.5,617.5,467.55,354.42
2016,3,5,15,30,740.0,125.0,2.7,23.0,562.0,406.88,306.3
2016,3,5,15,45,742.5,111.0,2.7,23.0,519.5,356.66,263.98
2016,3,5,16,0,745.0,97.0,2.7,23.0,477.0,308.11,221.7
2016,3,5,16,15,732.0,87.5,2.4,22.5,428.5,255.55,176.18
2016,3,5,16,30,719.0,78.0,2.1,22.0,380.0,203.56,131.35
2016,3,5,16,45,648.5,84.0,1.85,21.5,328.0,154.56,93.22
2016,3,5,17,0,578.0,90.0,1.6,21.0,276.0,116.26,68.21
2016,3,5,17,15,512.5,79.5,1.6,20.0,221.0,71.41,44.74
2016,3,5,17,30,447.0,69.0,1.6,19.0,166.0,51.21,39.19
2016,3,5,17,45,345.5,54.5,1.6,18.0,116.0,40.9,29.9
2016,3,5,18,0,244.0,40.0,1.6,17.0,66.0,30.87,20.3
2016,3,5,18,15,122.0,20.0,1.65,16.5,33.0,15.6,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.4,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,2.8,13.0,6.0,5.9,0.0
2016,3,6,7,15,29.5,27.5,2.95,13.5,31.5,45.39,26.74
2016,3,6,7,30,59.0,49.0,3.1,14.0,57.0,82.95,62.44
2016,3,6,7,45,83.0,74.0,3.3,14.5,91.0,124.03,98.33
2016,3,6,8,0,107.0,99.0,3.5,15.0,125.0,166.35,134.83
2016,3,6,8,15,136.0,119.5,3.7,15.5,161.0,207.17,169.46
2016,3,6,8,30,165.0,140.0,3.9,16.0,197.0,250.17,205.16
2016,3,6,8,45,180.0,164.0,4.15,17.0,236.0,290.67,237.41
2016,3,6,9,0,195.0,188.0,4.4,18.0,275.0,331.59,269.24
2016,3,6,9,15,189.5,217.5,4.5,18.5,309.5,365.16,294.45
2016,3,6,9,30,184.0,247.0,4.6,19.0,344.0,397.41,318.12
2016,3,6,9,45,112.5,250.0,4.7,19.5,311.0,350.23,278.29
2016,3,6,10,0,41.0,253.0,4.8,20.0,278.0,291.89,229.64
2016,3,6,10,15,26.0,238.0,4.9,20.5,254.5,263.02,205.85
2016,3,6,10,30,11.0,223.0,5.0,21.0,231.0,228.69,177.75
2016,3,6,10,45,9.5,220.0,5.1,21.5,227.0,223.97,173.4
2016,3,6,11,0,8.0,217.0,5.2,22.0,223.0,219.32,169.13
2016,3,6,11,15,6.0,199.0,5.3,22.0,204.0,199.4,153.32
2016,3,6,11,30,4.0,181.0,5.4,22.0,185.0,179.7,137.69
2016,3,6,11,45,4.0,180.0,5.55,22.5,184.0,178.52,136.41
2016,3,6,12,0,4.0,179.0,5.7,23.0,183.0,177.35,135.15
2016,3,6,12,15,2.0,153.5,5.75,23.5,155.5,150.63,113.89
2016,3,6,12,30,0.0,128.0,5.8,24.0,128.0,124.1,92.81
2016,3,6,12,45,2.5,154.5,5.9,24.5,157.0,151.73,114.33
2016,3,6,13,0,5.0,181.0,6.0,25.0,186.0,179.13,135.46
2016,3,6,13,15,9.0,219.5,6.0,25.0,227.0,218.91,166.31
2016,3,6,13,30,13.0,258.0,6.0,25.0,268.0,258.09,196.49
2016,3,6,13,45,77.0,319.0,6.05,25.0,378.0,358.47,274.51
2016,3,6,14,0,141.0,380.0,6.1,25.0,488.0,451.76,345.53
2016,3,6,14,15,231.5,355.5,6.05,25.0,525.5,477.72,366.39
2016,3,6,14,30,322.0,331.0,6.0,25.0,563.0,494.67,380.01
2016,3,6,14,45,206.0,319.5,5.95,25.0,465.5,407.3,312.74
2016,3,6,15,0,90.0,308.0,5.9,25.0,368.0,330.13,253.24
2016,3,6,15,15,121.5,292.0,5.8,24.5,367.5,320.51,246.58
2016,3,6,15,30,153.0,276.0,5.7,24.0,367.0,310.6,239.02
2016,3,6,15,45,181.5,251.5,5.65,24.0,351.0,289.23,221.61
2016,3,6,16,0,210.0,227.0,5.6,24.0,335.0,264.9,201.22
2016,3,6,16,15,246.0,198.5,5.45,23.5,312.0,232.18,173.63
2016,3,6,16,30,282.0,170.0,5.3,23.0,289.0,199.44,145.34
2016,3,6,16,45,418.5,131.0,5.15,23.0,280.5,164.19,110.66
2016,3,6,17,0,555.0,92.0,5.0,23.0,272.0,117.53,69.54
2016,3,6,17,15,490.0,81.5,4.85,22.0,218.5,73.83,46.15
2016,3,6,17,30,425.0,71.0,4.7,21.0,165.0,51.85,39.42
2016,3,6,17,45,327.5,56.0,4.55,20.5,116.0,42.01,30.52
2016,3,6,18,0,230.0,41.0,4.4,20.0,67.0,31.61,20.7
2016,3,6,18,15,115.0,20.5,4.35,19.5,33.5,15.97,0.23
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.91,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,24.2,12.21
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,44.85,31.23
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,73.94,56.08
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,103.37,81.08
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,139.47,111.25
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,171.67,137.74
2016,3,7,8,45,22.5,108.5,6.2,19.5,116.5,124.8,98.48
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,77.37,58.52
2016,3,7,9,15,0.0,63.5,6.8,20.5,63.5,61.38,45.09
2016,3,7,9,30,0.0,47.0,7.0,21.0,47.0,45.42,31.75
2016,3,7,9,45,0.0,97.5,7.25,21.5,97.5,94.5,71.51
2016,3,7,10,0,0.0,148.0,7.5,22.0,148.0,144.86,111.61
2016,3,7,10,15,0.5,157.5,7.45,22.0,158.0,154.51,119.0
2016,3,7,10,30,1.0,167.0,7.4,22.0,168.0,164.16,126.4
2016,3,7,10,45,0.5,147.5,7.35,22.5,148.0,144.14,110.02
2016,3,7,11,0,0.0,128.0,7.3,23.0,128.0,124.39,93.96
2016,3,7,11,15,0.0,132.5,7.2,23.0,132.5,128.75,97.29
2016,3,7,11,30,0.0,137.0,7.1,23.0,137.0,133.11,100.6
2016,3,7,11,45,90.5,272.0,7.0,23.0,345.0,350.57,272.8
2016,3,7,12,0,181.0,407.0,6.9,23.0,553.0,559.29,431.36
2016,3,7,12,15,189.0,411.0,6.85,23.0,564.5,565.19,435.04
2016,3,7,12,30,197.0,415.0,6.8,23.0,576.0,570.14,438.57
2016,3,7,12,45,150.5,410.0,6.75,23.0,533.0,522.09,401.32
2016,3,7,13,0,104.0,405.0,6.7,23.0,490.0,473.67,363.78
2016,3,7,13,15,107.0,401.0,6.65,23.0,487.5,467.3,359.16
2016,3,7,13,30,110.0,397.0,6.6,23.0,485.0,460.44,354.09
2016,3,7,13,45,100.5,384.0,6.6,23.0,463.5,435.96,335.58
2016,3,7,14,0,91.0,371.0,6.6,23.0,442.0,411.92,317.41
2016,3,7,14,15,85.0,355.0,6.6,23.0,419.5,387.86,299.26
2016,3,7,14,30,79.0,339.0,6.6,23.0,397.0,364.16,281.33
2016,3,7,14,45,59.0,308.5,6.6,23.0,351.0,320.29,247.69
2016,3,7,15,0,39.0,278.0,6.6,23.0,305.0,278.36,215.41
2016,3,7,15,15,19.5,186.0,6.6,22.5,199.5,186.18,143.85
2016,3,7,15,30,0.0,94.0,6.6,22.0,94.0,90.93,68.3
2016,3,7,15,45,0.0,55.0,6.65,22.0,55.0,53.17,37.87
2016,3,7,16,0,0.0,16.0,6.7,22.0,16.0,15.45,7.06
2016,3,7,16,15,7.0,85.0,6.6,21.5,88.0,83.93,63.25
2016,3,7,16,30,14.0,154.0,6.5,21.0,160.0,146.01,113.98
2016,3,7,16,45,7.0,132.5,6.4,21.0,135.5,123.97,96.52
2016,3,7,17,0,0.0,111.0,6.3,21.0,111.0,102.84,79.67
2016,3,7,17,15,0.0,88.5,6.25,20.5,88.5,82.06,62.68
2016,3,7,17,30,0.0,66.0,6.2,20.0,66.0,61.8,48.24
2016,3,7,17,45,0.0,46.0,6.2,20.0,46.0,43.74,32.09
2016,3,7,18,0,0.0,26.0,6.2,20.0,26.0,25.1,15.34
2016,3,7,18,15,0.0,13.0,6.25,19.5,13.0,12.54,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,2.5,5.5,19.0,2.5,0.0,0.0
2016,3,8,7,0,0.0,5.0,5.6,19.0,5.0,4.91,0.0
2016,3,8,7,15,0.0,20.0,5.55,19.0,20.0,19.3,8.84
2016,3,8,7,30,0.0,35.0,5.5,19.0,35.0,33.9,22.11
2016,3,8,7,45,0.0,55.0,5.45,19.5,55.0,54.62,39.73
2016,3,8,8,0,0.0,75.0,5.4,20.0,75.0,75.01,56.9
2016,3,8,8,15,0.0,97.0,5.5,20.0,97.0,97.42,75.55
2016,3,8,8,30,0.0,119.0,5.6,20.0,119.0,119.63,93.74
2016,3,8,8,45,0.0,63.0,5.75,20.5,63.0,60.89,44.97
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,6.75,0.0
2016,3,8,9,15,0.0,8.0,5.95,21.5,8.0,7.72,0.72
2016,3,8,9,30,0.0,9.0,6.0,22.0,9.0,8.69,1.49
2016,3,8,9,45,7.5,114.0,6.1,22.5,119.0,116.51,89.2
2016,3,8,10,0,15.0,219.0,6.2,23.0,229.0,228.9,177.95
2016,3,8,10,15,46.5,267.5,6.1,23.5,299.5,310.75,241.58
2016,3,8,10,30,78.0,316.0,6.0,24.0,370.0,386.85,299.44
2016,3,8,10,45,133.5,340.5,5.95,24.5,437.5,464.18,357.96
2016,3,8,11,0,189.0,365.0,5.9,25.0,505.0,534.67,410.26
2016,3,8,11,15,255.0,366.5,5.7,25.0,562.0,595.97,455.95
2016,3,8,11,30,321.0,368.0,5.5,25.0,619.0,650.29,495.9
2016,3,8,11,45,397.0,346.5,5.3,25.5,663.5,688.44,523.27
2016,3,8,12,0,473.0,325.0,5.1,26.0,708.0,729.21,551.88
2016,3,8,12,15,495.5,322.0,4.85,26.0,726.5,737.23,556.41
2016,3,8,12,30,518.0,319.0,4.6,26.0,745.0,742.93,559.35
2016,3,8,12,45,437.5,350.5,4.45,26.0,710.0,697.4,524.18
2016,3,8,13,0,357.0,382.0,4.3,26.0,675.0,651.48,489.14
2016,3,8,13,15,398.0,359.5,4.1,25.5,682.5,649.12,489.14
2016,3,8,13,30,439.0,337.0,3.9,25.0,690.0,644.13,486.88
2016,3,8,13,45,343.5,358.0,3.75,25.0,630.5,580.69,438.88
2016,3,8,14,0,248.0,379.0,3.6,25.0,571.0,522.9,394.96
2016,3,8,14,15,242.5,366.0,3.45,25.0,548.0,495.62,375.01
2016,3,8,14,30,237.0,353.0,3.3,25.0,525.0,468.21,354.67
2016,3,8,14,45,493.5,253.0,3.2,25.5,590.5,502.25,381.61
2016,3,8,15,0,750.0,153.0,3.1,26.0,656.0,516.73,391.3
2016,3,8,15,15,684.0,161.5,3.0,26.0,598.5,457.67,344.79
2016,3,8,15,30,618.0,170.0,2.9,26.0,541.0,403.45,301.76
2016,3,8,15,45,643.5,152.0,2.85,26.0,511.0,363.59,268.18
2016,3,8,16,0,669.0,134.0,2.8,26.0,481.0,320.28,230.7
2016,3,8,16,15,636.0,127.0,2.6,25.5,430.0,268.4,187.61
2016,3,8,16,30,603.0,120.0,2.4,25.0,379.0,219.43,147.12
2016,3,8,16,45,557.5,111.5,2.2,24.5,325.5,170.48,108.65
2016,3,8,17,0,512.0,103.0,2.0,24.0,272.0,125.76,76.87
2016,3,8,17,15,446.5,91.0,1.95,23.0,218.5,82.3,52.51
2016,3,8,17,30,381.0,79.0,1.9,22.0,165.0,57.9,44.48
2016,3,8,17,45,284.5,62.5,1.9,21.5,116.5,47.05,34.77
2016,3,8,18,0,188.0,46.0,1.9,21.0,68.0,35.6,24.1
2016,3,8,18,15,94.0,23.0,2.2,20.5,34.0,19.31,4.14
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,3.55,19.0,1.0,0.96,0.0
2016,3,9,7,30,0.0,2.0,3.5,19.0,2.0,1.93,0.0
2016,3,9,7,45,0.0,4.0,3.5,19.5,4.0,3.85,0.0
2016,3,9,8,0,0.0,6.0,3.5,20.0,6.0,5.78,0.0
2016,3,9,8,15,0.0,7.5,3.35,20.0,7.5,7.23,0.42
2016,3,9,8,30,0.0,9.0,3.2,20.0,9.0,8.68,1.63
2016,3,9,8,45,0.0,24.0,3.1,20.0,24.0,23.16,13.73
2016,3,9,9,0,0.0,39.0,3.0,20.0,39.0,37.67,25.72
2016,3,9,9,15,0.0,32.0,2.95,20.0,32.0,30.91,20.02
2016,3,9,9,30,0.0,25.0,2.9,20.0,25.0,24.15,14.36
2016,3,9,9,45,0.0,37.5,2.85,20.5,37.5,36.24,24.2
2016,3,9,10,0,0.0,50.0,2.8,21.0,50.0,48.35,33.93
2016,3,9,10,15,0.0,44.0,2.6,21.0,44.0,42.55,29.12
2016,3,9,10,30,0.0,38.0,2.4,21.0,38.0,36.75,24.34
2016,3,9,10,45,0.0,42.0,2.2,21.5,42.0,40.63,27.37
2016,3,9,11,0,0.0,46.0,2.0,22.0,46.0,44.51,30.38
2016,3,9,11,15,0.0,63.5,1.8,21.5,63.5,61.48,44.03
2016,3,9,11,30,0.0,81.0,1.6,21.0,81.0,78.45,57.64
2016,3,9,11,45,0.0,108.5,1.45,21.0,108.5,105.22,78.81
2016,3,9,12,0,0.0,136.0,1.3,21.0,136.0,132.01,99.76
2016,3,9,12,15,8.5,211.0,1.8,21.0,218.5,212.17,162.37
2016,3,9,12,30,17.0,286.0,2.3,21.0,301.0,291.87,223.4
2016,3,9,12,45,19.5,298.0,2.85,21.0,315.0,304.65,233.3
2016,3,9,13,0,22.0,310.0,3.4,21.0,329.0,317.14,243.2
2016,3,9,13,15,11.0,182.0,3.6,21.0,191.5,184.39,141.17
2016,3,9,13,30,0.0,54.0,3.8,21.0,54.0,52.29,36.56
2016,3,9,13,45,0.0,68.5,4.05,21.5,68.5,66.34,47.84
2016,3,9,14,0,0.0,83.0,4.3,22.0,83.0,80.39,59.02
2016,3,9,14,15,3.5,146.0,4.25,22.0,149.0,143.09,108.94
2016,3,9,14,30,7.0,209.0,4.2,22.0,215.0,204.49,157.21
2016,3,9,14,45,3.5,165.0,4.2,22.0,168.0,160.46,122.82
2016,3,9,15,0,0.0,121.0,4.2,22.0,121.0,116.72,88.42
2016,3,9,15,15,0.0,75.5,4.05,21.5,75.5,73.05,53.76
2016,3,9,15,30,0.0,30.0,3.9,21.0,30.0,28.99,18.15
2016,3,9,15,45,0.0,20.0,3.75,21.0,20.0,19.32,10.27
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,9.65,2.33
2016,3,9,16,15,123.5,94.5,3.4,20.5,147.5,115.05,85.33
2016,3,9,16,30,247.0,179.0,3.2,20.0,285.0,201.99,150.27
2016,3,9,16,45,229.0,158.0,3.05,20.0,246.0,165.4,120.7
2016,3,9,17,0,211.0,137.0,2.9,20.0,207.0,130.77,94.18
2016,3,9,17,15,184.0,113.5,2.8,19.5,166.5,96.02,70.14
2016,3,9,17,30,157.0,90.0,2.7,19.0,126.0,70.02,55.6
2016,3,9,17,45,120.5,67.0,2.65,19.0,90.0,56.17,43.04
2016,3,9,18,0,84.0,44.0,2.6,19.0,54.0,37.85,26.29
2016,3,9,18,15,42.0,22.0,2.75,18.5,27.0,19.66,5.43
2016,3,9,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.49,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,4.5,4.8,13.0,4.5,4.33,0.0
2016,3,10,7,30,0.0,8.0,4.6,13.0,8.0,7.71,0.83
2016,3,10,7,45,0.0,12.0,4.4,13.5,12.0,11.57,4.22
2016,3,10,8,0,0.0,16.0,4.2,14.0,16.0,15.43,7.58
2016,3,10,8,15,0.0,20.5,4.3,14.5,20.5,19.78,11.29
2016,3,10,8,30,0.0,25.0,4.4,15.0,25.0,24.13,14.94
2016,3,10,8,45,0.0,54.5,4.5,15.5,54.5,52.66,38.98
2016,3,10,9,0,0.0,84.0,4.6,16.0,84.0,81.31,62.72
2016,3,10,9,15,22.0,155.0,4.75,16.0,167.5,174.14,139.7
2016,3,10,9,30,44.0,226.0,4.9,16.0,251.0,266.96,214.8
2016,3,10,9,45,95.0,260.5,5.1,16.5,319.0,342.23,275.08
2016,3,10,10,0,146.0,295.0,5.3,17.0,387.0,427.1,341.63
2016,3,10,10,15,150.0,312.0,5.45,17.0,411.5,449.01,357.88
2016,3,10,10,30,154.0,329.0,5.6,17.0,436.0,470.39,373.85
2016,3,10,10,45,87.0,301.5,5.8,17.5,362.5,378.23,299.61
2016,3,10,11,0,20.0,274.0,6.0,18.0,289.0,286.7,225.13
2016,3,10,11,15,12.5,228.0,6.0,18.0,237.5,233.76,183.09
2016,3,10,11,30,5.0,182.0,6.0,18.0,186.0,181.57,141.3
2016,3,10,11,45,2.5,147.0,6.05,18.5,149.0,144.95,111.7
2016,3,10,12,0,0.0,112.0,6.1,19.0,112.0,108.62,82.28
2016,3,10,12,15,0.0,76.5,6.0,19.0,76.5,74.11,54.51
2016,3,10,12,30,0.0,41.0,5.9,19.0,41.0,39.7,26.66
2016,3,10,12,45,1.0,99.5,5.85,19.0,101.0,97.23,73.16
2016,3,10,13,0,2.0,158.0,5.8,19.0,161.0,154.6,119.02
2016,3,10,13,15,1.0,136.5,5.7,19.0,138.0,132.91,101.69
2016,3,10,13,30,0.0,115.0,5.6,19.0,115.0,111.34,84.47
2016,3,10,13,45,8.0,192.5,5.6,19.0,199.0,191.33,148.52
2016,3,10,14,0,16.0,270.0,5.6,19.0,283.0,269.71,210.32
2016,3,10,14,15,8.5,214.0,5.35,19.0,221.0,210.9,164.03
2016,3,10,14,30,1.0,158.0,5.1,19.0,159.0,152.74,117.98
2016,3,10,14,45,0.5,147.5,4.95,19.0,148.0,142.27,109.85
2016,3,10,15,0,0.0,137.0,4.8,19.0,137.0,131.88,101.73
2016,3,10,15,15,3.0,163.0,4.75,19.0,165.0,157.41,122.5
2016,3,10,15,30,6.0,189.0,4.7,19.0,193.0,181.93,142.41
2016,3,10,15,45,3.0,114.5,4.7,19.0,116.5,111.25,85.74
2016,3,10,16,0,0.0,40.0,4.7,19.0,40.0,38.65,26.45
2016,3,10,16,15,0.0,27.5,4.45,18.5,27.5,26.56,16.56
2016,3,10,16,30,0.0,15.0,4.2,18.0,15.0,14.48,6.53
2016,3,10,16,45,0.0,13.0,3.95,18.0,13.0,12.54,4.93
2016,3,10,17,0,0.0,11.0,3.7,18.0,11.0,10.61,3.32
2016,3,10,17,15,0.0,9.0,3.7,17.5,9.0,8.68,1.7
2016,3,10,17,30,0.0,7.0,3.7,17.0,7.0,6.75,0.33
2016,3,10,17,45,0.0,4.5,3.75,17.0,4.5,4.34,0.0
2016,3,10,18,0,0.0,2.0,3.8,17.0,2.0,1.93,0.0
2016,3,10,18,15,0.0,1.0,3.8,16.5,1.0,0.96,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,0.65,15.0,2.0,1.97,0.0
2016,3,11,7,0,0.0,4.0,0.7,15.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,11.5,0.9,15.0,11.5,11.09,3.22
2016,3,11,7,30,0.0,19.0,1.1,15.0,19.0,18.32,9.74
2016,3,11,7,45,0.0,29.5,1.35,15.5,29.5,28.47,18.53
2016,3,11,8,0,0.0,40.0,1.6,16.0,40.0,38.62,27.22
2016,3,11,8,15,0.0,50.5,1.8,16.5,50.5,48.78,35.76
2016,3,11,8,30,0.0,61.0,2.0,17.0,61.0,58.95,44.14
2016,3,11,8,45,0.0,63.0,2.2,17.5,63.0,60.89,45.52
2016,3,11,9,0,0.0,65.0,2.4,18.0,65.0,62.83,46.87
2016,3,11,9,15,0.0,56.0,2.6,18.0,56.0,54.13,39.49
2016,3,11,9,30,0.0,47.0,2.8,18.0,47.0,45.43,32.15
2016,3,11,9,45,0.0,32.5,3.0,18.5,32.5,31.41,20.4
2016,3,11,10,0,0.0,18.0,3.2,19.0,18.0,17.39,8.73
2016,3,11,10,15,0.0,19.5,3.2,19.0,19.5,18.85,9.89
2016,3,11,10,30,0.0,21.0,3.2,19.0,21.0,20.3,11.06
2016,3,11,10,45,29.0,179.0,3.25,19.5,201.0,203.17,158.92
2016,3,11,11,0,58.0,337.0,3.3,20.0,381.0,390.21,302.25
2016,3,11,11,15,57.0,349.0,3.25,20.0,393.5,400.15,308.45
2016,3,11,11,30,56.0,361.0,3.2,20.0,406.0,409.77,315.08
2016,3,11,11,45,153.0,384.5,3.15,20.5,510.0,519.06,397.88
2016,3,11,12,0,250.0,408.0,3.1,21.0,614.0,620.94,472.23
2016,3,11,12,15,261.5,410.0,3.0,21.0,626.5,630.93,478.33
2016,3,11,12,30,273.0,412.0,2.9,21.0,639.0,635.25,481.01
2016,3,11,12,45,250.0,415.5,2.85,21.5,623.5,611.83,462.41
2016,3,11,13,0,227.0,419.0,2.8,22.0,608.0,586.74,442.89
2016,3,11,13,15,361.5,369.0,2.85,22.0,665.5,634.08,480.6
2016,3,11,13,30,496.0,319.0,2.9,22.0,723.0,673.27,511.37
2016,3,11,13,45,248.0,213.0,2.95,22.0,415.0,379.85,294.54
2016,3,11,14,0,0.0,107.0,3.0,22.0,107.0,103.56,77.04
2016,3,11,14,15,1.5,139.0,3.0,22.0,140.0,135.15,102.45
2016,3,11,14,30,3.0,171.0,3.0,22.0,173.0,166.28,127.03
2016,3,11,14,45,3.0,176.5,3.0,22.0,178.5,171.06,130.94
2016,3,11,15,0,3.0,182.0,3.0,22.0,184.0,175.71,134.83
2016,3,11,15,15,1.5,134.5,2.95,21.5,135.5,130.05,99.28
2016,3,11,15,30,0.0,87.0,2.9,21.0,87.0,84.19,62.98
2016,3,11,15,45,13.5,145.5,2.85,21.0,153.0,143.92,111.11
2016,3,11,16,0,27.0,204.0,2.8,21.0,219.0,199.08,154.84
2016,3,11,16,15,23.0,183.0,2.5,20.5,194.5,176.5,137.37
2016,3,11,16,30,19.0,162.0,2.2,20.0,170.0,154.41,120.3
2016,3,11,16,45,13.0,141.0,1.9,19.5,146.0,132.52,103.32
2016,3,11,17,0,7.0,120.0,1.6,19.0,122.0,111.39,86.75
2016,3,11,17,15,3.5,98.0,1.4,18.5,99.0,90.36,69.84
2016,3,11,17,30,0.0,76.0,1.2,18.0,76.0,70.21,56.0
2016,3,11,17,45,0.0,54.0,1.05,17.5,54.0,50.67,38.62
2016,3,11,18,0,0.0,32.0,0.9,17.0,32.0,30.79,20.7
2016,3,11,18,15,0.0,16.0,0.9,17.0,16.0,15.44,4.37
2016,3,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,46.5,9.5,1.15,13.5,12.0,21.54,0.0
2016,3,12,7,0,93.0,19.0,1.3,14.0,24.0,60.39,0.49
2016,3,12,7,15,216.5,37.0,1.35,14.5,66.5,137.81,101.35
2016,3,12,7,30,340.0,55.0,1.4,15.0,109.0,218.74,171.82
2016,3,12,7,45,439.5,64.5,1.5,15.5,163.5,291.93,234.72
2016,3,12,8,0,539.0,74.0,1.6,16.0,218.0,373.27,302.58
2016,3,12,8,15,593.5,81.5,1.75,16.5,274.0,435.16,353.23
2016,3,12,8,30,648.0,89.0,1.9,17.0,330.0,500.12,404.61
2016,3,12,8,45,702.0,90.0,2.1,17.5,387.5,559.91,450.88
2016,3,12,9,0,756.0,91.0,2.3,18.0,445.0,619.41,495.81
2016,3,12,9,15,488.5,170.5,2.4,18.0,409.0,542.74,432.9
2016,3,12,9,30,221.0,250.0,2.5,18.0,373.0,431.38,342.33
2016,3,12,9,45,139.0,263.5,2.6,18.5,343.0,387.22,305.77
2016,3,12,10,0,57.0,277.0,2.7,19.0,313.0,330.68,258.95
2016,3,12,10,15,172.0,301.5,2.65,19.5,420.0,456.3,356.66
2016,3,12,10,30,287.0,326.0,2.6,20.0,527.0,585.03,452.04
2016,3,12,10,45,178.5,338.5,2.6,20.5,466.0,501.36,385.71
2016,3,12,11,0,70.0,351.0,2.6,21.0,405.0,415.15,317.76
2016,3,12,11,15,86.5,371.0,2.6,21.0,439.5,448.25,342.63
2016,3,12,11,30,103.0,391.0,2.6,21.0,474.0,480.9,366.41
2016,3,12,11,45,276.0,366.5,2.6,21.5,593.0,611.2,464.56
2016,3,12,12,0,449.0,342.0,2.6,22.0,712.0,732.4,552.04
2016,3,12,12,15,245.5,354.5,2.65,22.0,557.5,563.14,426.77
2016,3,12,12,30,42.0,367.0,2.7,22.0,403.0,394.98,298.96
2016,3,12,12,45,298.5,341.0,2.8,22.0,590.5,579.28,441.99
2016,3,12,13,0,555.0,315.0,2.9,22.0,778.0,749.46,566.96
2016,3,12,13,15,498.5,328.5,2.95,22.0,740.5,702.49,531.55
2016,3,12,13,30,442.0,342.0,3.0,22.0,703.0,656.4,497.98
2016,3,12,13,45,673.0,227.5,3.1,22.0,763.5,696.24,532.36
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,721.59,554.75
2016,3,12,14,15,521.5,238.5,3.15,22.0,645.5,557.58,428.93
2016,3,12,14,30,139.0,364.0,3.1,22.0,467.0,421.91,322.34
2016,3,12,14,45,496.5,238.5,3.05,22.0,582.0,496.29,382.83
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,544.21,418.79
2016,3,12,15,15,839.5,110.5,2.95,22.0,655.0,494.22,378.05
2016,3,12,15,30,825.0,108.0,2.9,22.0,613.0,443.89,336.5
2016,3,12,15,45,555.5,167.0,2.85,22.0,495.5,351.29,264.72
2016,3,12,16,0,286.0,226.0,2.8,22.0,378.0,288.25,218.03
2016,3,12,16,15,509.5,158.5,2.6,21.5,395.5,268.78,195.35
2016,3,12,16,30,733.0,91.0,2.4,21.0,413.0,227.3,151.56
2016,3,12,16,45,699.5,84.0,2.2,20.5,358.5,173.75,107.17
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,123.46,69.24
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,75.21,41.27
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,43.33,32.56
2016,3,12,17,45,463.0,50.5,1.6,17.5,139.5,36.77,26.57
2016,3,12,18,0,376.0,39.0,1.5,17.0,87.0,29.77,19.87
2016,3,12,18,15,188.0,19.5,1.55,16.5,43.5,14.47,4.19
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,10.0,2.7,13.5,13.5,27.0,0.0
2016,3,13,7,0,129.0,20.0,3.0,14.0,27.0,74.13,15.73
2016,3,13,7,15,264.0,36.0,3.25,14.5,72.0,154.34,114.99
2016,3,13,7,30,399.0,52.0,3.5,15.0,117.0,241.95,191.67
2016,3,13,7,45,494.5,61.0,3.75,16.0,174.0,315.7,255.74
2016,3,13,8,0,590.0,70.0,4.0,17.0,231.0,397.25,324.36
2016,3,13,8,15,327.0,111.0,4.1,17.5,204.0,320.29,262.2
2016,3,13,8,30,64.0,152.0,4.2,18.0,177.0,200.18,161.26
2016,3,13,8,45,160.0,175.5,4.35,19.0,248.5,295.06,238.93
2016,3,13,9,0,256.0,199.0,4.5,20.0,320.0,397.44,319.92
2016,3,13,9,15,558.0,146.0,4.4,20.5,447.5,570.21,457.39
2016,3,13,9,30,860.0,93.0,4.3,21.0,575.0,748.01,589.97
2016,3,13,9,45,887.0,92.5,4.2,22.0,625.5,786.16,612.2
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,826.99,636.65
2016,3,13,10,15,927.0,94.0,4.1,23.5,718.0,857.29,654.93
2016,3,13,10,30,940.0,96.0,4.1,24.0,760.0,884.77,671.18
2016,3,13,10,45,952.5,96.0,4.15,24.5,795.0,906.66,683.77
2016,3,13,11,0,965.0,96.0,4.2,25.0,830.0,925.35,694.23
