Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,433.0,373.0,5.8,27.0,751.0,722.03,543.36
2016,3,23,13,15,321.0,403.5,5.65,27.0,681.5,646.68,486.07
2016,3,23,13,30,209.0,434.0,5.5,27.0,612.0,576.57,432.49
2016,3,23,13,45,283.5,406.0,5.4,27.0,642.5,595.08,447.87
2016,3,23,14,0,358.0,378.0,5.3,27.0,673.0,608.66,459.0
2016,3,23,14,15,366.0,361.5,5.15,27.0,654.0,582.37,439.71
2016,3,23,14,30,374.0,345.0,5.0,27.0,635.0,554.75,419.37
2016,3,23,14,45,592.0,240.0,4.9,27.0,674.5,567.43,431.46
2016,3,23,15,0,810.0,135.0,4.8,27.0,714.0,563.64,429.4
2016,3,23,15,15,560.0,209.5,4.65,26.5,599.0,465.18,353.39
2016,3,23,15,30,310.0,284.0,4.5,26.0,484.0,391.74,296.95
2016,3,23,15,45,519.0,203.5,4.4,26.0,507.5,383.16,287.88
2016,3,23,16,0,728.0,123.0,4.3,26.0,531.0,354.7,260.04
2016,3,23,16,15,699.5,117.5,4.05,25.5,478.5,300.86,214.68
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,249.38,171.03
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,197.38,128.07
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,149.96,91.34
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,103.37,60.89
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,62.92,43.01
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,49.58,37.14
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,40.88,29.19
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,27.88,16.83
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,16.96,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.85,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,172.0,16.0,5.9,9.5,33.5,82.22,0.0
2016,3,24,7,0,344.0,32.0,6.1,10.0,67.0,179.25,134.84
2016,3,24,7,15,454.0,42.5,6.3,10.0,120.0,253.57,205.03
2016,3,24,7,30,564.0,53.0,6.5,10.0,173.0,338.62,282.18
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,408.09,344.61
2016,3,24,8,0,708.0,64.0,6.9,11.0,292.0,480.72,407.82
2016,3,24,8,15,749.5,69.0,6.9,11.5,351.0,541.82,459.23
2016,3,24,8,30,791.0,74.0,6.9,12.0,410.0,604.48,510.21
2016,3,24,8,45,821.5,77.5,6.95,12.5,467.5,659.04,552.95
2016,3,24,9,0,852.0,81.0,7.0,13.0,525.0,713.48,593.14
2016,3,24,9,15,873.0,84.5,6.95,13.5,578.0,755.89,622.93
2016,3,24,9,30,894.0,88.0,6.9,14.0,631.0,801.15,654.48
2016,3,24,9,45,912.0,89.0,6.85,14.5,679.5,839.43,680.24
2016,3,24,10,0,930.0,90.0,6.8,15.0,728.0,875.54,704.09
2016,3,24,10,15,941.5,92.0,6.75,15.5,769.0,904.75,722.57
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,931.0,738.78
2016,3,24,10,45,963.5,94.5,6.65,16.5,844.0,951.59,750.8
2016,3,24,11,0,974.0,95.0,6.6,17.0,878.0,968.86,760.45
2016,3,24,11,15,979.5,96.0,6.5,17.0,903.0,978.71,766.01
2016,3,24,11,30,985.0,97.0,6.4,17.0,928.0,984.92,769.11
2016,3,24,11,45,987.5,98.0,6.35,17.5,944.0,984.74,766.58
2016,3,24,12,0,990.0,99.0,6.3,18.0,960.0,980.85,761.58
2016,3,24,12,15,991.5,99.5,6.2,18.0,966.5,971.87,754.33
2016,3,24,12,30,993.0,100.0,6.1,18.0,973.0,959.24,744.64
2016,3,24,12,45,992.5,100.0,6.1,18.5,970.5,940.82,730.11
2016,3,24,13,0,992.0,100.0,6.1,19.0,968.0,918.94,713.27
2016,3,24,13,15,990.0,99.5,6.0,19.0,956.5,892.03,693.8
2016,3,24,13,30,988.0,99.0,5.9,19.0,945.0,861.95,672.12
2016,3,24,13,45,983.5,98.0,5.85,19.0,924.5,826.51,646.81
2016,3,24,14,0,979.0,97.0,5.8,19.0,904.0,788.35,619.46
2016,3,24,14,15,972.5,96.0,5.7,19.0,875.0,746.31,588.94
2016,3,24,14,30,966.0,95.0,5.6,19.0,846.0,702.06,554.58
2016,3,24,14,45,954.5,94.5,5.55,19.0,808.0,653.33,516.04
2016,3,24,15,0,943.0,94.0,5.5,19.0,770.0,603.24,475.63
2016,3,24,15,15,931.0,92.0,5.35,19.0,726.0,550.45,431.96
2016,3,24,15,30,919.0,90.0,5.2,19.0,682.0,496.87,386.62
2016,3,24,15,45,904.0,86.5,5.1,19.0,632.5,440.23,337.9
2016,3,24,16,0,889.0,83.0,5.0,19.0,583.0,383.63,288.07
2016,3,24,16,15,865.5,79.5,4.65,18.5,527.5,320.77,232.86
2016,3,24,16,30,842.0,76.0,4.3,18.0,472.0,263.41,181.66
2016,3,24,16,45,810.5,71.5,3.95,18.0,414.0,205.53,131.02
2016,3,24,17,0,779.0,67.0,3.6,18.0,356.0,150.66,86.08
2016,3,24,17,15,729.5,61.5,3.15,17.0,296.0,96.92,49.7
2016,3,24,17,30,680.0,56.0,2.7,16.0,236.0,48.77,29.75
2016,3,24,17,45,599.0,48.0,2.3,15.0,178.0,32.94,23.65
2016,3,24,18,0,518.0,40.0,1.9,14.0,120.0,28.97,19.86
2016,3,24,18,15,366.5,28.0,1.85,13.5,72.5,21.01,11.93
2016,3,24,18,30,215.0,16.0,1.8,13.0,25.0,12.39,0.0
2016,3,24,18,45,107.5,8.0,1.75,12.5,12.5,7.86,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,193.0,16.5,0.95,7.5,37.0,91.0,16.02
2016,3,25,7,0,386.0,33.0,1.0,8.0,74.0,197.16,149.73
2016,3,25,7,15,490.5,43.0,0.9,8.5,128.5,271.27,217.53
2016,3,25,7,30,595.0,53.0,0.8,9.0,183.0,355.42,290.19
2016,3,25,7,45,654.5,60.5,0.75,10.0,242.0,422.59,346.07
2016,3,25,8,0,714.0,68.0,0.7,11.0,301.0,491.45,400.4
2016,3,25,8,15,753.5,73.0,1.05,12.0,359.5,551.78,448.71
2016,3,25,8,30,793.0,78.0,1.4,13.0,418.0,613.45,496.39
2016,3,25,8,45,817.5,82.5,1.8,14.5,474.0,665.19,534.18
2016,3,25,9,0,842.0,87.0,2.2,16.0,530.0,716.34,569.08
2016,3,25,9,15,861.5,90.5,2.15,16.5,581.5,761.65,598.13
2016,3,25,9,30,881.0,94.0,2.1,17.0,633.0,800.89,622.27
2016,3,25,9,45,892.5,98.0,2.05,17.5,679.0,836.81,643.7
2016,3,25,10,0,904.0,102.0,2.0,18.0,725.0,870.24,663.08
2016,3,25,10,15,914.5,104.0,1.95,18.0,764.5,897.92,679.6
2016,3,25,10,30,925.0,106.0,1.9,18.0,804.0,922.7,694.12
2016,3,25,10,45,929.5,109.5,1.85,18.5,835.5,940.67,702.76
2016,3,25,11,0,934.0,113.0,1.8,19.0,867.0,955.24,709.22
2016,3,25,11,15,939.0,114.0,1.75,19.0,891.0,964.19,713.42
2016,3,25,11,30,944.0,115.0,1.7,19.0,915.0,969.64,715.51
2016,3,25,11,45,943.0,118.5,1.7,19.5,929.0,968.71,712.92
2016,3,25,12,0,942.0,122.0,1.7,20.0,943.0,964.2,708.24
2016,3,25,12,15,942.5,122.0,1.7,20.0,949.0,954.02,701.4
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,940.4,692.51
2016,3,25,12,45,937.0,125.0,1.75,20.5,950.5,920.81,679.15
2016,3,25,13,0,931.0,128.0,1.8,21.0,946.0,898.13,663.86
2016,3,25,13,15,927.5,127.5,1.9,21.0,933.5,871.18,647.53
2016,3,25,13,30,924.0,127.0,2.0,21.0,921.0,841.37,629.12
2016,3,25,13,45,914.5,127.5,2.1,21.5,899.0,805.29,605.08
2016,3,25,14,0,905.0,128.0,2.2,22.0,877.0,767.02,579.34
2016,3,25,14,15,897.0,126.5,2.25,22.0,847.5,725.93,551.23
2016,3,25,14,30,889.0,125.0,2.3,22.0,818.0,682.98,520.32
2016,3,25,14,45,877.5,122.5,2.4,22.0,781.0,633.27,484.07
2016,3,25,15,0,866.0,120.0,2.5,22.0,744.0,584.16,447.11
2016,3,25,15,15,851.5,117.0,2.55,21.5,700.0,532.24,407.54
2016,3,25,15,30,837.0,114.0,2.6,21.0,656.0,480.03,366.35
2016,3,25,15,45,816.5,110.5,2.65,21.0,606.5,424.91,320.99
2016,3,25,16,0,796.0,107.0,2.7,21.0,557.0,370.64,275.07
2016,3,25,16,15,769.5,102.0,2.45,20.5,503.0,314.37,226.94
2016,3,25,16,30,743.0,97.0,2.2,20.0,449.0,256.62,177.29
2016,3,25,16,45,707.0,91.0,2.0,20.0,392.5,201.8,130.7
2016,3,25,17,0,671.0,85.0,1.8,20.0,336.0,150.6,89.63
2016,3,25,17,15,617.5,77.5,1.65,18.5,278.0,100.7,56.08
2016,3,25,17,30,564.0,70.0,1.5,17.0,220.0,56.88,36.53
2016,3,25,17,45,480.0,59.0,1.4,16.0,165.5,42.31,31.84
2016,3,25,18,0,396.0,48.0,1.3,15.0,111.0,36.18,26.1
2016,3,25,18,15,262.0,32.5,1.3,14.5,67.0,25.14,15.42
2016,3,25,18,30,128.0,17.0,1.3,14.0,23.0,13.25,0.0
2016,3,25,18,45,64.0,8.5,1.35,14.0,11.5,8.36,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,97.5,21.5,0.75,10.5,32.5,67.12,20.71
2016,3,26,7,0,195.0,43.0,0.8,11.0,65.0,139.24,105.49
2016,3,26,7,15,291.5,61.0,0.95,11.5,115.0,208.99,167.03
2016,3,26,7,30,388.0,79.0,1.1,12.0,165.0,288.34,235.11
2016,3,26,7,45,194.0,82.0,1.25,13.0,125.0,199.13,163.57
2016,3,26,8,0,0.0,85.0,1.4,14.0,85.0,83.63,65.38
2016,3,26,8,15,53.5,134.5,1.55,14.5,158.0,173.93,141.44
2016,3,26,8,30,107.0,184.0,1.7,15.0,231.0,272.9,221.75
2016,3,26,8,45,226.5,198.0,1.85,16.0,313.0,380.66,307.64
2016,3,26,9,0,346.0,212.0,2.0,17.0,395.0,488.89,390.91
2016,3,26,9,15,238.0,248.5,1.95,17.5,380.5,456.81,361.41
2016,3,26,9,30,130.0,285.0,1.9,18.0,366.0,408.26,320.11
2016,3,26,9,45,128.5,309.0,1.9,18.5,394.0,434.11,338.16
2016,3,26,10,0,127.0,333.0,1.9,19.0,422.0,459.19,354.98
2016,3,26,10,15,92.5,337.0,1.9,19.5,404.0,425.63,327.6
2016,3,26,10,30,58.0,341.0,1.9,20.0,386.0,398.92,305.54
2016,3,26,10,45,153.5,369.5,1.9,20.5,493.5,519.51,395.75
2016,3,26,11,0,249.0,398.0,1.9,21.0,601.0,640.22,481.66
2016,3,26,11,15,393.5,362.5,1.9,21.0,692.5,731.31,547.74
2016,3,26,11,30,538.0,327.0,1.9,21.0,784.0,828.06,615.88
2016,3,26,11,45,529.5,338.0,1.95,21.5,795.0,826.7,612.38
2016,3,26,12,0,521.0,349.0,2.0,22.0,806.0,823.11,608.43
2016,3,26,12,15,509.5,356.0,2.05,22.0,805.0,810.85,599.95
2016,3,26,12,30,498.0,363.0,2.1,22.0,804.0,796.77,590.33
2016,3,26,12,45,521.0,354.5,2.15,22.5,815.0,795.56,589.3
2016,3,26,13,0,544.0,346.0,2.2,23.0,826.0,791.76,586.37
2016,3,26,13,15,451.0,375.5,2.2,23.0,770.5,727.55,540.24
2016,3,26,13,30,358.0,405.0,2.2,23.0,715.0,666.61,496.25
2016,3,26,13,45,458.5,355.5,2.25,23.0,742.5,680.26,509.07
2016,3,26,14,0,559.0,306.0,2.3,23.0,770.0,687.17,516.21
2016,3,26,14,15,506.5,309.5,2.25,23.0,719.5,630.97,475.28
2016,3,26,14,30,454.0,313.0,2.2,23.0,669.0,577.37,436.17
2016,3,26,14,45,423.5,310.0,2.15,23.0,630.5,534.15,404.37
2016,3,26,15,0,393.0,307.0,2.1,23.0,592.0,495.29,375.24
2016,3,26,15,15,475.0,257.5,2.05,23.0,581.0,468.65,355.61
2016,3,26,15,30,557.0,208.0,2.0,23.0,570.0,436.47,330.38
2016,3,26,15,45,411.0,228.0,1.95,23.0,484.0,364.31,274.96
2016,3,26,16,0,265.0,248.0,1.9,23.0,398.0,309.36,233.45
2016,3,26,16,15,223.0,227.0,1.7,22.5,345.0,266.26,200.41
2016,3,26,16,30,181.0,206.0,1.5,22.0,292.0,223.36,167.63
2016,3,26,16,45,167.0,183.0,1.35,21.5,254.5,188.7,140.6
2016,3,26,17,0,153.0,160.0,1.2,21.0,217.0,155.63,115.11
2016,3,26,17,15,139.0,134.5,1.1,20.0,179.5,122.42,90.48
2016,3,26,17,30,125.0,109.0,1.0,19.0,142.0,91.1,68.8
2016,3,26,17,45,99.5,84.0,0.95,18.5,106.5,69.33,54.96
2016,3,26,18,0,74.0,59.0,0.9,18.0,71.0,49.99,37.66
2016,3,26,18,15,37.0,37.0,0.9,17.5,43.0,32.18,21.13
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,14.48,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,7.37,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,27,6,45,2.5,19.0,2.15,15.0,19.5,19.28,4.19
2016,3,27,7,0,5.0,38.0,2.6,16.0,39.0,40.83,27.52
2016,3,27,7,15,24.5,62.5,2.85,16.5,68.5,79.38,60.45
2016,3,27,7,30,44.0,87.0,3.1,17.0,98.0,116.18,91.9
2016,3,27,7,45,63.5,110.5,3.4,17.5,130.0,153.01,122.98
2016,3,27,8,0,83.0,134.0,3.7,18.0,162.0,191.27,154.66
2016,3,27,8,15,330.5,133.5,3.9,18.0,274.0,357.48,293.0
2016,3,27,8,30,578.0,133.0,4.1,18.0,386.0,539.67,439.0
2016,3,27,8,45,459.0,174.0,4.35,18.5,391.0,523.93,423.06
2016,3,27,9,0,340.0,215.0,4.6,19.0,396.0,489.06,392.77
2016,3,27,9,15,170.0,174.0,4.8,19.0,264.5,322.58,259.6
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,129.88,100.37
2016,3,27,9,45,12.5,200.0,5.2,19.5,208.5,207.66,162.71
2016,3,27,10,0,25.0,267.0,5.4,20.0,284.0,286.53,224.24
2016,3,27,10,15,98.5,321.0,5.45,20.0,395.0,413.8,324.4
2016,3,27,10,30,172.0,375.0,5.5,20.0,506.0,542.9,423.08
2016,3,27,10,45,259.0,375.5,5.6,20.5,582.0,627.39,486.79
2016,3,27,11,0,346.0,376.0,5.7,21.0,658.0,705.05,544.52
2016,3,27,11,15,591.5,273.0,5.65,21.0,771.5,826.54,639.17
2016,3,27,11,30,837.0,170.0,5.6,21.0,885.0,938.97,720.53
2016,3,27,11,45,864.5,156.5,5.6,21.0,906.5,945.79,724.15
2016,3,27,12,0,892.0,143.0,5.6,21.0,928.0,945.57,723.54
2016,3,27,12,15,894.0,143.5,5.5,21.0,934.5,937.37,716.91
2016,3,27,12,30,896.0,144.0,5.4,21.0,941.0,925.88,708.14
2016,3,27,12,45,901.5,140.0,5.35,21.5,940.0,909.81,695.24
2016,3,27,13,0,907.0,136.0,5.3,22.0,939.0,890.46,680.22
2016,3,27,13,15,904.5,135.5,5.2,22.0,927.5,864.72,661.87
2016,3,27,13,30,902.0,135.0,5.1,22.0,916.0,836.14,641.61
2016,3,27,13,45,902.0,131.0,5.1,22.0,896.5,803.48,618.98
2016,3,27,14,0,902.0,127.0,5.1,22.0,877.0,768.12,594.35
2016,3,27,14,15,895.0,125.0,5.05,22.0,848.5,727.27,564.75
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,684.49,532.2
2016,3,27,14,45,882.0,119.0,4.95,22.0,784.5,638.78,496.88
2016,3,27,15,0,876.0,115.0,4.9,22.0,749.0,591.47,459.57
2016,3,27,15,15,862.0,112.0,4.85,21.5,706.0,536.66,416.55
2016,3,27,15,30,848.0,109.0,4.8,21.0,663.0,484.09,373.91
2016,3,27,15,45,833.5,104.0,4.75,21.0,614.5,429.41,327.74
2016,3,27,16,0,819.0,99.0,4.7,21.0,566.0,374.94,280.62
2016,3,27,16,15,793.5,95.0,4.45,20.5,512.0,318.52,231.6
2016,3,27,16,30,768.0,91.0,4.2,20.0,458.0,264.01,183.75
2016,3,27,16,45,736.0,85.0,4.0,20.0,401.5,205.25,133.16
2016,3,27,17,0,704.0,79.0,3.8,20.0,345.0,152.81,90.26
2016,3,27,17,15,652.5,72.0,3.35,19.0,287.0,101.41,54.7
2016,3,27,17,30,601.0,65.0,2.9,18.0,229.0,55.78,33.18
2016,3,27,17,45,523.5,55.5,2.5,17.0,173.5,38.91,28.72
2016,3,27,18,0,446.0,46.0,2.1,16.0,118.0,33.99,24.11
2016,3,27,18,15,223.0,36.5,2.05,15.5,72.5,28.05,17.95
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,24.34,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,13.27,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,95.26,49.43
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,198.69,154.6
2016,3,28,7,15,464.5,48.0,3.15,10.0,135.0,271.79,220.92
2016,3,28,7,30,563.0,59.0,3.2,11.0,189.0,354.24,293.01
2016,3,28,7,45,621.0,66.5,3.3,12.0,247.0,419.79,349.16
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,489.42,406.28
2016,3,28,8,15,719.0,80.0,3.45,13.5,363.0,549.72,454.5
2016,3,28,8,30,759.0,86.0,3.5,14.0,421.0,609.2,500.53
2016,3,28,8,45,785.0,91.0,3.55,15.0,476.5,661.37,538.14
2016,3,28,9,0,811.0,96.0,3.6,16.0,532.0,713.1,573.07
2016,3,28,9,15,831.5,99.5,3.45,16.5,583.5,758.17,602.51
2016,3,28,9,30,852.0,103.0,3.3,17.0,635.0,801.8,630.22
2016,3,28,9,45,865.0,106.5,3.2,17.5,680.5,837.53,651.98
2016,3,28,10,0,878.0,110.0,3.1,18.0,726.0,866.12,668.41
2016,3,28,10,15,889.0,112.5,3.0,18.5,765.0,894.08,684.26
2016,3,28,10,30,900.0,115.0,2.9,19.0,804.0,919.22,697.97
2016,3,28,10,45,905.5,118.0,2.85,19.5,835.0,936.97,706.95
2016,3,28,11,0,911.0,121.0,2.8,20.0,866.0,951.44,713.79
2016,3,28,11,15,916.0,122.0,2.7,20.0,889.5,960.02,717.71
2016,3,28,11,30,921.0,123.0,2.6,20.0,913.0,965.19,719.48
2016,3,28,11,45,921.5,125.5,2.55,20.5,927.0,964.34,716.49
2016,3,28,12,0,922.0,128.0,2.5,21.0,941.0,960.01,711.39
2016,3,28,12,15,922.5,128.5,2.45,21.0,946.5,950.27,704.25
2016,3,28,12,30,923.0,129.0,2.4,21.0,952.0,937.17,695.07
2016,3,28,12,45,918.5,130.5,2.35,21.5,948.0,917.45,680.33
2016,3,28,13,0,914.0,132.0,2.3,22.0,944.0,894.7,663.76
2016,3,28,13,15,910.5,131.5,2.2,22.0,931.0,867.95,645.46
2016,3,28,13,30,907.0,131.0,2.1,22.0,918.0,838.41,625.36
2016,3,28,13,45,897.0,132.0,2.05,22.5,896.0,802.71,600.36
2016,3,28,14,0,887.0,133.0,2.0,23.0,874.0,764.92,573.96
2016,3,28,14,15,879.0,131.0,1.95,23.0,844.5,723.85,545.55
2016,3,28,14,30,871.0,129.0,1.9,23.0,815.0,679.39,513.45
2016,3,28,14,45,858.0,127.5,1.9,23.0,778.0,631.96,478.8
2016,3,28,15,0,845.0,126.0,1.9,23.0,741.0,583.63,442.61
2016,3,28,15,15,830.0,123.0,1.9,23.0,697.5,532.27,403.24
2016,3,28,15,30,815.0,120.0,1.9,23.0,654.0,480.73,362.58
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.5,426.36,318.8
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,372.94,274.53
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,314.11,225.52
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,260.61,180.04
2016,3,28,16,45,681.0,97.0,1.75,21.5,392.0,206.54,134.94
2016,3,28,17,0,643.0,91.0,1.7,21.0,336.0,156.34,94.98
2016,3,28,17,15,590.0,83.0,1.55,20.0,279.0,107.36,61.28
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,64.44,40.36
2016,3,28,17,45,456.5,63.5,1.25,18.0,168.0,45.88,34.73
2016,3,28,18,0,376.0,52.0,1.1,17.0,114.0,39.5,28.83
2016,3,28,18,15,252.5,35.5,1.1,16.5,70.0,27.17,17.24
2016,3,28,18,30,129.0,19.0,1.1,16.0,26.0,14.8,0.0
2016,3,28,18,45,64.5,9.5,1.15,15.5,13.0,9.34,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,119.0,23.5,1.6,14.0,38.0,80.26,44.89
2016,3,29,7,0,238.0,47.0,1.9,15.0,76.0,162.25,123.91
2016,3,29,7,15,329.0,62.5,2.05,15.5,126.5,230.06,183.29
2016,3,29,7,30,420.0,78.0,2.2,16.0,177.0,306.89,248.93
2016,3,29,7,45,485.5,88.5,2.4,17.0,233.0,372.41,303.45
2016,3,29,8,0,551.0,99.0,2.6,18.0,289.0,446.18,362.5
2016,3,29,8,15,275.5,93.0,2.65,18.5,188.0,287.1,234.32
2016,3,29,8,30,0.0,87.0,2.7,19.0,87.0,84.4,64.31
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,91.74,70.15
2016,3,29,9,0,0.0,102.0,2.8,20.0,102.0,99.1,75.72
2016,3,29,9,15,0.0,92.5,2.8,20.5,92.5,89.53,67.57
2016,3,29,9,30,0.0,83.0,2.8,21.0,83.0,80.32,59.79
2016,3,29,9,45,0.0,94.0,2.85,21.5,94.0,91.0,68.08
2016,3,29,10,0,0.0,105.0,2.9,22.0,105.0,101.84,76.39
2016,3,29,10,15,11.5,198.0,2.9,22.0,207.5,204.31,157.15
2016,3,29,10,30,23.0,291.0,2.9,22.0,310.0,308.25,236.51
2016,3,29,10,45,14.5,239.5,2.95,22.5,251.5,248.16,189.55
2016,3,29,11,0,6.0,188.0,3.0,23.0,193.0,188.97,143.42
2016,3,29,11,15,3.0,159.0,3.0,23.0,161.5,157.53,118.92
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,126.3,94.42
2016,3,29,11,45,3.0,154.0,3.05,23.5,156.5,152.43,114.64
2016,3,29,12,0,6.0,178.0,3.1,24.0,183.0,178.47,134.5
2016,3,29,12,15,6.0,177.5,3.1,24.0,183.0,177.77,133.86
2016,3,29,12,30,6.0,177.0,3.1,24.0,183.0,177.04,133.28
2016,3,29,12,45,5.5,172.0,3.15,24.5,177.5,171.5,128.75
2016,3,29,13,0,5.0,167.0,3.2,25.0,172.0,165.97,124.28
2016,3,29,13,15,2.5,141.0,3.2,25.0,143.5,138.57,103.14
2016,3,29,13,30,0.0,115.0,3.2,25.0,115.0,111.36,82.05
2016,3,29,13,45,0.0,120.5,3.25,25.5,120.5,116.62,86.07
2016,3,29,14,0,0.0,126.0,3.3,26.0,126.0,121.85,90.04
2016,3,29,14,15,0.0,109.5,3.35,26.0,109.5,105.95,77.8
2016,3,29,14,30,0.0,93.0,3.4,26.0,93.0,90.08,65.54
2016,3,29,14,45,0.0,99.0,3.45,26.0,99.0,95.83,70.19
2016,3,29,15,0,0.0,105.0,3.5,26.0,105.0,101.55,74.82
2016,3,29,15,15,0.0,83.5,3.55,26.0,83.5,80.83,58.69
2016,3,29,15,30,0.0,62.0,3.6,26.0,62.0,59.98,42.33
2016,3,29,15,45,0.0,86.0,3.65,26.0,86.0,83.22,60.96
2016,3,29,16,0,0.0,110.0,3.7,26.0,110.0,105.92,79.17
2016,3,29,16,15,3.0,135.5,3.65,25.5,137.0,130.02,98.64
2016,3,29,16,30,6.0,161.0,3.6,25.0,164.0,152.4,116.8
2016,3,29,16,45,3.0,141.5,3.55,24.5,143.0,132.99,102.02
2016,3,29,17,0,0.0,122.0,3.5,24.0,122.0,113.99,87.41
2016,3,29,17,15,0.0,101.5,3.35,23.5,101.5,94.83,72.25
2016,3,29,17,30,0.0,81.0,3.2,23.0,81.0,75.81,56.88
2016,3,29,17,45,0.0,61.0,3.1,22.5,61.0,57.62,44.14
2016,3,29,18,0,0.0,41.0,3.0,22.0,41.0,39.4,28.1
2016,3,29,18,15,0.0,25.0,3.1,21.5,25.0,24.14,14.35
2016,3,29,18,30,0.0,9.0,3.2,21.0,9.0,8.68,0.0
2016,3,29,18,45,0.0,4.5,3.3,21.0,4.5,4.42,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.5,3.7,20.0,3.5,3.37,0.0
2016,3,30,7,0,0.0,7.0,3.7,20.0,7.0,6.74,0.0
2016,3,30,7,15,0.0,12.0,3.75,20.0,12.0,11.57,3.95
2016,3,30,7,30,0.0,17.0,3.8,20.0,17.0,16.39,8.09
2016,3,30,7,45,0.0,22.5,3.85,20.5,22.5,21.71,12.54
2016,3,30,8,0,0.0,28.0,3.9,21.0,28.0,27.02,16.93
2016,3,30,8,15,0.0,49.5,3.95,21.0,49.5,47.82,34.12
2016,3,30,8,30,0.0,71.0,4.0,21.0,71.0,68.64,51.12
2016,3,30,8,45,0.0,78.0,4.05,21.0,78.0,75.43,56.46
2016,3,30,9,0,0.0,85.0,4.1,21.0,85.0,82.23,61.77
2016,3,30,9,15,0.0,77.0,4.35,21.0,77.0,74.49,55.27
2016,3,30,9,30,0.0,69.0,4.6,21.0,69.0,66.75,48.83
2016,3,30,9,45,0.0,75.5,4.9,21.5,75.5,73.06,53.68
2016,3,30,10,0,0.0,82.0,5.2,22.0,82.0,79.38,58.5
2016,3,30,10,15,0.0,106.5,5.35,22.0,106.5,103.32,77.48
2016,3,30,10,30,0.0,131.0,5.5,22.0,131.0,127.43,96.45
2016,3,30,10,45,2.5,152.0,5.65,22.5,154.0,150.33,114.24
2016,3,30,11,0,5.0,173.0,5.8,23.0,177.0,173.25,131.87
2016,3,30,11,15,4.5,169.5,5.8,23.0,173.5,169.23,128.53
2016,3,30,11,30,4.0,166.0,5.8,23.0,170.0,165.22,125.26
2016,3,30,11,45,6.5,186.5,5.8,23.5,192.5,187.45,142.29
2016,3,30,12,0,9.0,207.0,5.8,24.0,215.0,209.56,159.05
2016,3,30,12,15,11.0,230.5,5.7,24.0,240.0,233.96,177.74
2016,3,30,12,30,13.0,254.0,5.6,24.0,265.0,258.13,196.16
2016,3,30,12,45,16.5,287.0,5.6,24.5,301.5,292.52,221.91
2016,3,30,13,0,20.0,320.0,5.6,25.0,338.0,326.41,247.02
2016,3,30,13,15,45.5,369.0,5.5,25.0,409.5,393.25,297.64
2016,3,30,13,30,71.0,418.0,5.4,25.0,481.0,456.48,344.78
2016,3,30,13,45,73.5,410.0,5.3,25.5,473.5,446.22,336.52
2016,3,30,14,0,76.0,402.0,5.2,26.0,466.0,435.65,328.27
2016,3,30,14,15,80.0,390.0,5.1,26.0,455.5,422.09,318.55
2016,3,30,14,30,84.0,378.0,5.0,26.0,445.0,408.09,308.47
2016,3,30,14,45,129.5,367.5,4.95,26.0,465.0,416.9,316.05
2016,3,30,15,0,175.0,357.0,4.9,26.0,485.0,424.08,321.94
2016,3,30,15,15,225.0,328.5,4.7,26.0,483.5,413.54,314.12
2016,3,30,15,30,275.0,300.0,4.5,26.0,482.0,394.19,299.09
2016,3,30,15,45,182.5,278.5,4.3,26.0,395.5,324.64,246.17
2016,3,30,16,0,90.0,257.0,4.1,26.0,309.0,264.84,201.24
2016,3,30,16,15,54.0,217.0,3.8,25.5,247.5,212.86,162.19
2016,3,30,16,30,18.0,177.0,3.5,25.0,186.0,169.4,129.68
2016,3,30,16,45,14.5,157.0,3.25,25.0,163.5,148.61,113.72
2016,3,30,17,0,11.0,137.0,3.0,25.0,141.0,128.26,97.95
2016,3,30,17,15,283.5,104.0,2.65,24.0,183.5,108.31,72.23
2016,3,30,17,30,556.0,71.0,2.3,23.0,226.0,63.77,37.45
2016,3,30,17,45,485.0,60.0,2.0,22.5,172.5,42.4,31.06
2016,3,30,18,0,414.0,49.0,1.7,22.0,119.0,36.31,25.5
2016,3,30,18,15,286.5,35.0,1.7,21.5,74.5,26.83,16.65
2016,3,30,18,30,159.0,21.0,1.7,21.0,30.0,16.38,0.7
2016,3,30,18,45,79.5,10.5,1.7,20.5,15.0,10.32,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,6,15,9.5,4.5,1.4,16.5,4.5,0.0,0.0
2016,3,31,6,30,19.0,9.0,1.7,17.0,9.0,14.31,0.0
2016,3,31,6,45,132.0,29.5,2.0,17.5,45.5,95.91,60.9
2016,3,31,7,0,245.0,50.0,2.3,18.0,82.0,170.13,129.8
2016,3,31,7,15,336.5,65.0,2.4,18.5,133.5,238.69,189.02
2016,3,31,7,30,428.0,80.0,2.5,19.0,185.0,316.26,254.44
2016,3,31,7,45,511.5,86.0,2.65,19.5,243.0,389.85,315.19
2016,3,31,8,0,595.0,92.0,2.8,20.0,301.0,468.6,378.17
2016,3,31,8,15,639.0,99.0,2.95,20.5,358.5,529.37,425.2
2016,3,31,8,30,683.0,106.0,3.1,21.0,416.0,592.08,472.36
2016,3,31,8,45,732.0,105.0,3.3,22.0,474.5,650.72,514.71
2016,3,31,9,0,781.0,104.0,3.5,23.0,533.0,708.33,553.74
2016,3,31,9,15,804.0,107.5,3.55,23.5,585.0,754.39,583.88
2016,3,31,9,30,827.0,111.0,3.6,24.0,637.0,799.21,612.72
2016,3,31,9,45,857.0,108.0,3.65,24.5,687.0,841.14,639.12
2016,3,31,10,0,887.0,105.0,3.7,25.0,737.0,876.86,660.95
2016,3,31,10,15,899.5,107.0,3.7,25.5,777.5,905.71,677.67
2016,3,31,10,30,912.0,109.0,3.7,26.0,818.0,931.77,692.45
2016,3,31,10,45,927.0,107.5,3.7,26.5,852.5,953.37,704.22
2016,3,31,11,0,942.0,106.0,3.7,27.0,887.0,971.9,713.99
2016,3,31,11,15,948.0,107.0,3.7,27.0,911.5,981.52,719.37
2016,3,31,11,30,954.0,108.0,3.7,27.0,936.0,987.63,722.63
2016,3,31,11,45,958.5,108.5,3.7,27.5,951.5,988.27,721.04
2016,3,31,12,0,963.0,109.0,3.7,28.0,967.0,985.3,717.28
2016,3,31,12,15,964.5,109.0,3.7,28.0,973.5,975.54,710.65
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,962.26,701.89
2016,3,31,12,45,967.0,108.0,3.7,28.0,977.5,944.09,690.04
2016,3,31,13,0,968.0,107.0,3.7,28.0,975.0,922.56,676.07
2016,3,31,13,15,965.5,106.5,3.7,28.0,962.5,895.36,658.36
2016,3,31,13,30,963.0,106.0,3.7,28.0,950.0,865.13,638.65
2016,3,31,13,45,960.0,104.0,3.7,28.0,929.5,830.21,615.72
2016,3,31,14,0,957.0,102.0,3.7,28.0,909.0,792.6,590.85
2016,3,31,14,15,950.5,101.0,3.65,28.0,880.0,750.98,562.85
2016,3,31,14,30,944.0,100.0,3.6,28.0,851.0,707.26,531.91
2016,3,31,14,45,932.5,99.5,3.6,28.0,813.5,659.05,496.45
2016,3,31,15,0,921.0,99.0,3.6,28.0,776.0,609.59,459.21
2016,3,31,15,15,909.0,96.5,3.5,27.5,732.0,557.05,419.37
2016,3,31,15,30,897.0,94.0,3.4,27.0,688.0,503.81,377.76
2016,3,31,15,45,881.5,91.0,3.3,27.0,638.5,448.23,332.45
2016,3,31,16,0,866.0,88.0,3.2,27.0,589.0,388.88,283.18
2016,3,31,16,15,843.0,84.5,2.95,26.5,534.5,330.99,234.4
2016,3,31,16,30,820.0,81.0,2.7,26.0,480.0,274.68,186.21
2016,3,31,16,45,788.0,76.5,2.45,25.5,422.0,217.53,138.06
2016,3,31,17,0,756.0,72.0,2.2,25.0,364.0,163.5,94.52
2016,3,31,17,15,707.5,66.0,2.1,23.5,304.5,110.11,57.43
2016,3,31,17,30,659.0,60.0,2.0,22.0,245.0,58.58,30.75
2016,3,31,17,45,571.0,53.0,1.9,21.0,187.0,36.26,25.96
2016,3,31,18,0,483.0,46.0,1.8,20.0,129.0,33.43,23.28
2016,3,31,18,15,346.5,33.5,1.9,19.5,81.0,25.27,15.58
2016,3,31,18,30,210.0,21.0,2.0,19.0,33.0,16.47,1.87
2016,3,31,18,45,105.0,10.5,2.15,18.5,16.5,10.32,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,6.88,0.0
2016,4,1,6,45,21.5,28.5,4.3,12.5,31.5,39.28,23.65
2016,4,1,7,0,43.0,50.0,4.4,13.0,56.0,72.8,54.73
2016,4,1,7,15,66.5,75.0,4.75,13.5,89.0,118.58,94.56
2016,4,1,7,30,90.0,100.0,5.1,14.0,122.0,160.54,130.94
2016,4,1,7,45,109.5,122.5,5.45,15.0,157.0,198.87,163.35
2016,4,1,8,0,129.0,145.0,5.8,16.0,192.0,238.65,196.17
2016,4,1,8,15,203.5,165.5,6.0,16.0,252.5,312.21,257.71
2016,4,1,8,30,278.0,186.0,6.2,16.0,313.0,399.59,329.36
2016,4,1,8,45,366.0,192.0,6.45,16.5,381.5,477.28,392.09
2016,4,1,9,0,454.0,198.0,6.7,17.0,450.0,569.53,464.91
2016,4,1,9,15,446.0,227.0,6.6,17.0,493.5,607.94,492.69
2016,4,1,9,30,438.0,256.0,6.5,17.0,537.0,643.9,518.3
2016,4,1,9,45,221.0,221.5,6.4,17.0,363.5,426.04,344.02
2016,4,1,10,0,4.0,187.0,6.3,17.0,190.0,186.99,146.68
2016,4,1,10,15,2.0,114.0,6.2,17.0,115.5,112.46,86.47
2016,4,1,10,30,0.0,41.0,6.1,17.0,41.0,39.68,26.97
2016,4,1,10,45,0.0,83.0,6.05,17.5,83.0,80.41,60.04
2016,4,1,11,0,0.0,125.0,6.0,18.0,125.0,121.47,92.89
2016,4,1,11,15,1.5,142.5,6.05,18.0,144.0,139.97,107.63
2016,4,1,11,30,3.0,160.0,6.1,18.0,163.0,158.44,122.31
2016,4,1,11,45,3.5,160.5,6.15,18.0,164.0,159.28,122.89
2016,4,1,12,0,4.0,161.0,6.2,18.0,165.0,160.1,123.5
2016,4,1,12,15,61.0,310.0,6.25,18.0,365.5,359.82,282.03
2016,4,1,12,30,118.0,459.0,6.3,18.0,566.0,557.2,432.66
2016,4,1,12,45,65.5,359.0,6.35,18.5,418.5,406.82,316.58
2016,4,1,13,0,13.0,259.0,6.4,19.0,271.0,261.7,202.78
2016,4,1,13,15,12.5,256.5,6.4,19.0,268.5,258.12,200.24
2016,4,1,13,30,12.0,254.0,6.4,19.0,266.0,254.53,197.52
2016,4,1,13,45,6.0,184.0,6.4,19.0,190.0,182.21,140.7
2016,4,1,14,0,0.0,114.0,6.4,19.0,114.0,110.32,83.49
2016,4,1,14,15,21.0,228.0,6.35,19.0,244.5,231.98,180.84
2016,4,1,14,30,42.0,342.0,6.3,19.0,375.0,348.62,272.11
2016,4,1,14,45,111.0,350.0,6.25,19.0,433.0,390.78,306.03
2016,4,1,15,0,180.0,358.0,6.2,19.0,491.0,428.58,335.95
2016,4,1,15,15,126.0,328.0,6.15,18.5,418.5,363.04,285.24
2016,4,1,15,30,72.0,298.0,6.1,18.0,346.0,306.73,241.61
2016,4,1,15,45,177.0,275.0,6.05,18.0,381.0,320.31,252.12
2016,4,1,16,0,282.0,252.0,6.0,18.0,416.0,322.56,251.86
2016,4,1,16,15,258.0,229.5,5.85,17.5,369.0,278.1,215.76
2016,4,1,16,30,234.0,207.0,5.7,17.0,322.0,236.16,181.61
2016,4,1,16,45,210.0,188.5,5.6,16.5,282.5,204.47,155.94
2016,4,1,17,0,186.0,170.0,5.5,16.0,243.0,170.76,129.21
2016,4,1,17,15,305.0,135.5,5.2,15.5,232.0,135.76,96.69
2016,4,1,17,30,424.0,101.0,4.9,15.0,221.0,87.31,59.92
2016,4,1,17,45,363.0,83.0,4.6,14.5,169.0,60.95,48.61
2016,4,1,18,0,302.0,65.0,4.3,14.0,117.0,49.05,37.66
2016,4,1,18,15,197.0,44.0,4.05,13.5,73.0,33.9,23.48
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,19.31,4.48
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,11.3,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,129.0,13.0,3.2,7.0,17.0,50.87,0.0
2016,4,2,6,45,289.5,26.5,3.35,7.5,61.0,149.3,106.38
2016,4,2,7,0,450.0,40.0,3.5,8.0,105.0,242.87,194.33
2016,4,2,7,15,538.5,49.5,3.45,9.0,161.0,315.96,260.55
2016,4,2,7,30,627.0,59.0,3.4,10.0,217.0,397.14,331.25
2016,4,2,7,45,682.0,65.0,3.4,11.0,277.0,463.22,387.09
2016,4,2,8,0,737.0,71.0,3.4,12.0,337.0,530.66,441.66
2016,4,2,8,15,773.5,75.5,3.4,13.0,396.0,590.26,487.72
2016,4,2,8,30,810.0,80.0,3.4,14.0,455.0,650.87,532.74
2016,4,2,8,45,836.0,84.0,3.45,15.5,511.5,703.99,567.91
2016,4,2,9,0,862.0,88.0,3.5,17.0,568.0,756.55,601.55
2016,4,2,9,15,880.5,91.0,3.35,17.5,620.0,796.58,626.54
2016,4,2,9,30,899.0,94.0,3.2,18.0,672.0,839.47,653.07
2016,4,2,9,45,912.5,96.0,3.1,18.5,718.5,875.1,674.22
2016,4,2,10,0,926.0,98.0,3.0,19.0,765.0,908.28,693.36
2016,4,2,10,15,936.0,100.0,3.0,19.0,804.5,935.69,710.42
2016,4,2,10,30,946.0,102.0,3.0,19.0,844.0,960.07,725.46
2016,4,2,10,45,953.0,103.5,3.0,19.5,875.5,978.01,734.79
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,992.55,741.96
2016,4,2,11,15,965.0,106.0,3.05,20.0,930.5,1001.24,747.2
2016,4,2,11,30,970.0,107.0,3.1,20.0,954.0,1006.33,750.23
2016,4,2,11,45,972.5,108.0,3.15,20.5,969.0,1005.49,748.07
2016,4,2,12,0,975.0,109.0,3.2,21.0,984.0,1001.01,743.67
2016,4,2,12,15,975.5,109.0,3.2,21.0,989.5,990.1,736.21
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,975.66,726.57
2016,4,2,12,45,975.0,109.0,3.25,21.5,991.5,956.46,712.85
2016,4,2,13,0,974.0,109.0,3.3,22.0,988.0,933.93,697.02
2016,4,2,13,15,971.5,108.5,3.3,22.0,975.0,906.46,678.91
2016,4,2,13,30,969.0,108.0,3.3,22.0,962.0,875.95,658.75
2016,4,2,13,45,964.0,107.0,3.3,22.0,940.5,840.17,634.91
2016,4,2,14,0,959.0,106.0,3.3,22.0,919.0,801.81,609.18
2016,4,2,14,15,952.0,105.0,3.3,22.0,889.5,759.67,580.6
2016,4,2,14,30,945.0,104.0,3.3,22.0,860.0,715.46,549.12
2016,4,2,14,45,929.5,105.0,3.3,22.0,821.0,666.03,512.16
2016,4,2,15,0,914.0,106.0,3.3,22.0,782.0,615.69,473.63
