Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,15,901.0,103.5,3.25,22.0,737.5,562.85,432.18
2016,4,2,15,30,888.0,101.0,3.2,22.0,693.0,509.44,389.16
2016,4,2,15,45,870.5,98.0,3.2,22.0,642.5,449.71,340.35
2016,4,2,16,0,853.0,95.0,3.2,22.0,592.0,393.86,293.11
2016,4,2,16,15,829.0,91.0,2.9,21.5,537.0,335.83,243.43
2016,4,2,16,30,805.0,87.0,2.6,21.0,482.0,279.5,194.47
2016,4,2,16,45,771.5,82.0,2.35,20.5,424.0,222.36,145.54
2016,4,2,17,0,738.0,77.0,2.1,20.0,366.0,168.53,101.26
2016,4,2,17,15,689.5,71.0,1.85,19.0,306.5,112.4,60.53
2016,4,2,17,30,641.0,65.0,1.6,18.0,247.0,65.07,35.54
2016,4,2,17,45,563.5,56.5,1.35,17.0,190.0,38.96,28.84
2016,4,2,18,0,486.0,48.0,1.1,16.0,133.0,34.96,25.12
2016,4,2,18,15,355.0,35.0,1.1,15.5,84.5,26.42,17.0
2016,4,2,18,30,224.0,22.0,1.1,15.0,36.0,17.2,4.14
2016,4,2,18,45,112.0,11.0,1.15,14.5,18.0,10.81,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,131.0,14.0,1.3,10.0,18.0,52.94,0.0
2016,4,3,6,45,282.5,28.0,1.5,11.0,62.0,149.55,107.15
2016,4,3,7,0,434.0,42.0,1.7,12.0,106.0,240.39,189.37
2016,4,3,7,15,521.5,52.0,1.65,12.5,162.0,313.18,253.67
2016,4,3,7,30,609.0,62.0,1.6,13.0,218.0,393.94,322.22
2016,4,3,7,45,664.5,68.5,1.6,14.0,277.5,460.24,376.17
2016,4,3,8,0,720.0,75.0,1.6,15.0,337.0,530.25,430.49
2016,4,3,8,15,756.5,80.0,1.8,16.0,396.0,587.24,473.72
2016,4,3,8,30,793.0,85.0,2.0,17.0,455.0,647.81,518.11
2016,4,3,8,45,820.0,89.0,2.2,18.5,511.5,701.03,553.2
2016,4,3,9,0,847.0,93.0,2.4,20.0,568.0,753.79,586.87
2016,4,3,9,15,866.0,96.0,2.35,20.5,620.0,798.31,614.54
2016,4,3,9,30,885.0,99.0,2.3,21.0,672.0,836.44,637.28
2016,4,3,9,45,899.0,101.5,2.25,21.5,718.5,872.6,658.33
2016,4,3,10,0,913.0,104.0,2.2,22.0,765.0,906.37,677.46
2016,4,3,10,15,923.5,106.0,2.1,22.0,804.5,933.86,693.0
2016,4,3,10,30,934.0,108.0,2.0,22.0,844.0,958.4,706.49
2016,4,3,10,45,941.5,110.0,1.95,22.5,876.0,977.06,715.29
2016,4,3,11,0,949.0,112.0,1.9,23.0,908.0,992.36,721.98
2016,4,3,11,15,954.0,113.0,1.85,23.0,931.5,1000.86,725.8
2016,4,3,11,30,959.0,114.0,1.8,23.0,955.0,1005.82,727.53
2016,4,3,11,45,961.5,115.0,1.8,23.5,969.5,1004.87,724.94
2016,4,3,12,0,964.0,116.0,1.8,24.0,984.0,1000.33,720.29
2016,4,3,12,15,965.0,116.0,1.8,24.0,990.0,989.86,713.46
2016,4,3,12,30,966.0,116.0,1.8,24.0,996.0,975.89,704.58
2016,4,3,12,45,965.0,116.5,1.85,24.5,992.5,957.23,692.09
2016,4,3,13,0,964.0,117.0,1.9,25.0,989.0,935.27,677.58
2016,4,3,13,15,961.5,116.5,1.9,25.0,976.5,907.93,660.4
2016,4,3,13,30,959.0,116.0,1.9,25.0,964.0,877.6,641.28
2016,4,3,13,45,954.0,115.0,1.95,25.0,942.5,842.03,619.11
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,803.92,595.05
2016,4,3,14,15,942.5,112.5,2.0,25.0,891.5,761.93,567.72
2016,4,3,14,30,936.0,111.0,2.0,25.0,862.0,717.89,537.41
2016,4,3,14,45,927.5,108.5,2.05,25.0,824.5,669.84,503.17
2016,4,3,15,0,919.0,106.0,2.1,25.0,787.0,620.32,466.88
2016,4,3,15,15,906.0,103.5,2.1,24.5,742.5,567.22,427.49
2016,4,3,15,30,893.0,101.0,2.1,24.0,698.0,513.54,386.29
2016,4,3,15,45,875.5,98.0,2.15,24.0,648.0,453.53,338.49
2016,4,3,16,0,858.0,95.0,2.2,24.0,598.0,397.39,292.08
2016,4,3,16,15,834.5,91.5,2.05,23.5,542.5,339.66,243.53
2016,4,3,16,30,811.0,88.0,1.9,23.0,487.0,283.58,195.52
2016,4,3,16,45,779.5,82.5,1.8,23.0,429.0,226.02,146.54
2016,4,3,17,0,748.0,77.0,1.7,23.0,371.0,171.54,101.94
2016,4,3,17,15,700.0,71.0,1.55,21.5,311.5,114.84,61.21
2016,4,3,17,30,652.0,65.0,1.4,20.0,252.0,66.86,35.76
2016,4,3,17,45,577.5,56.5,1.25,19.0,194.5,38.84,28.49
2016,4,3,18,0,503.0,48.0,1.1,18.0,137.0,34.83,24.79
2016,4,3,18,15,372.5,35.5,1.15,17.0,88.0,26.76,17.21
2016,4,3,18,30,242.0,23.0,1.2,16.0,39.0,18.06,5.31
2016,4,3,18,45,121.0,11.5,1.3,15.5,19.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,7.5,2.6,9.5,10.0,7.37,0.0
2016,4,4,6,30,116.0,15.0,2.8,10.0,20.0,59.93,0.0
2016,4,4,6,45,260.5,30.5,3.0,11.0,64.0,145.5,106.17
2016,4,4,7,0,405.0,46.0,3.2,12.0,108.0,234.62,186.31
2016,4,4,7,15,491.5,56.5,3.2,13.0,163.5,306.52,249.95
2016,4,4,7,30,578.0,67.0,3.2,14.0,219.0,386.23,317.94
2016,4,4,7,45,636.0,74.0,3.25,15.0,278.0,453.28,373.4
2016,4,4,8,0,694.0,81.0,3.3,16.0,337.0,524.26,429.68
2016,4,4,8,15,731.5,86.5,3.45,17.0,395.5,583.73,475.09
2016,4,4,8,30,769.0,92.0,3.6,18.0,454.0,641.96,518.1
2016,4,4,8,45,796.5,96.0,3.75,19.0,510.0,694.69,554.39
2016,4,4,9,0,824.0,100.0,3.9,20.0,566.0,747.02,589.15
2016,4,4,9,15,843.5,103.5,3.85,20.5,617.5,791.73,618.01
2016,4,4,9,30,863.0,107.0,3.8,21.0,669.0,834.87,645.27
2016,4,4,9,45,878.0,109.5,3.75,22.0,715.0,866.34,662.63
2016,4,4,10,0,893.0,112.0,3.7,23.0,761.0,900.38,681.57
2016,4,4,10,15,903.5,114.0,3.6,23.5,800.0,927.38,696.42
2016,4,4,10,30,914.0,116.0,3.5,24.0,839.0,951.48,709.23
2016,4,4,10,45,922.0,117.5,3.45,24.5,870.5,969.7,718.38
2016,4,4,11,0,930.0,119.0,3.4,25.0,902.0,984.66,725.42
2016,4,4,11,15,935.0,120.5,3.3,25.0,925.5,993.46,729.55
2016,4,4,11,30,940.0,122.0,3.2,25.0,949.0,998.77,731.54
2016,4,4,11,45,943.5,122.5,3.1,25.5,963.5,998.16,728.35
2016,4,4,12,0,947.0,123.0,3.0,26.0,978.0,994.02,723.04
2016,4,4,12,15,948.0,123.0,2.9,26.0,983.5,983.6,715.25
2016,4,4,12,30,949.0,123.0,2.8,26.0,989.0,969.75,705.41
2016,4,4,12,45,948.5,122.5,2.7,26.5,985.5,950.74,690.98
2016,4,4,13,0,948.0,122.0,2.6,27.0,982.0,928.5,674.63
2016,4,4,13,15,945.5,121.5,2.5,27.0,969.5,901.47,656.61
2016,4,4,13,30,943.0,121.0,2.4,27.0,957.0,871.51,636.74
2016,4,4,13,45,939.0,119.5,2.3,27.5,936.0,836.66,612.43
2016,4,4,14,0,935.0,118.0,2.2,28.0,915.0,799.26,586.5
2016,4,4,14,15,928.0,116.5,2.05,28.0,885.0,757.39,558.34
2016,4,4,14,30,921.0,115.0,1.9,28.0,855.0,713.54,527.38
2016,4,4,14,45,912.0,112.5,1.8,28.0,818.0,665.77,492.9
2016,4,4,15,0,903.0,110.0,1.7,28.0,781.0,616.62,456.7
2016,4,4,15,15,889.5,107.5,1.6,27.5,737.0,563.95,417.95
2016,4,4,15,30,876.0,105.0,1.5,27.0,693.0,510.8,377.63
2016,4,4,15,45,859.5,101.5,1.4,27.0,643.0,451.62,331.1
2016,4,4,16,0,843.0,98.0,1.3,27.0,593.0,396.22,286.01
2016,4,4,16,15,819.5,94.0,1.2,26.5,538.5,338.81,238.98
2016,4,4,16,30,796.0,90.0,1.1,26.0,484.0,283.08,192.4
2016,4,4,16,45,764.5,84.5,1.05,26.0,426.5,226.31,145.1
2016,4,4,17,0,733.0,79.0,1.0,26.0,369.0,172.65,101.91
2016,4,4,17,15,685.0,72.5,1.0,24.5,310.0,116.2,61.81
2016,4,4,17,30,637.0,66.0,1.0,23.0,251.0,68.59,36.35
2016,4,4,17,45,564.0,57.5,1.0,22.0,194.0,39.55,28.73
2016,4,4,18,0,491.0,49.0,1.0,21.0,137.0,35.59,25.13
2016,4,4,18,15,363.5,36.0,1.05,20.0,88.0,27.1,17.28
2016,4,4,18,30,236.0,23.0,1.1,19.0,39.0,17.93,5.71
2016,4,4,18,45,118.0,11.5,1.2,18.5,19.5,11.3,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.5,1.85,11.0,12.0,28.67,0.0
2016,4,5,6,30,158.0,17.0,2.2,12.0,24.0,77.82,0.0
2016,4,5,6,45,302.5,31.0,2.6,13.0,69.5,162.09,119.02
2016,4,5,7,0,447.0,45.0,3.0,14.0,115.0,252.4,199.41
2016,4,5,7,15,531.0,54.5,3.0,15.0,171.0,324.35,262.62
2016,4,5,7,30,615.0,64.0,3.0,16.0,227.0,403.82,329.69
2016,4,5,7,45,667.0,70.5,3.05,17.0,286.5,468.79,382.78
2016,4,5,8,0,719.0,77.0,3.1,18.0,346.0,537.1,436.21
2016,4,5,8,15,754.5,82.5,3.15,19.0,404.5,594.06,478.87
2016,4,5,8,30,790.0,88.0,3.2,20.0,463.0,654.56,522.51
2016,4,5,8,45,815.0,92.0,3.3,21.0,518.5,706.28,556.81
2016,4,5,9,0,840.0,96.0,3.4,22.0,574.0,757.38,589.86
2016,4,5,9,15,858.5,99.5,3.4,22.5,625.5,801.81,618.16
2016,4,5,9,30,877.0,103.0,3.4,23.0,677.0,844.57,644.85
2016,4,5,9,45,890.5,105.5,3.45,23.5,722.5,875.17,663.06
2016,4,5,10,0,904.0,108.0,3.5,24.0,768.0,908.21,682.9
2016,4,5,10,15,914.0,110.0,3.5,24.5,806.5,934.96,698.02
2016,4,5,10,30,924.0,112.0,3.5,25.0,845.0,958.77,711.14
2016,4,5,10,45,931.0,113.5,3.55,25.5,876.5,976.18,720.36
2016,4,5,11,0,938.0,115.0,3.6,26.0,908.0,990.28,727.5
2016,4,5,11,15,942.5,116.0,3.65,26.0,931.0,998.12,732.08
2016,4,5,11,30,947.0,117.0,3.7,26.0,954.0,1002.46,734.55
2016,4,5,11,45,950.5,117.5,3.8,26.5,968.0,1001.82,732.79
2016,4,5,12,0,954.0,118.0,3.9,27.0,982.0,997.63,728.87
2016,4,5,12,15,954.5,118.0,3.95,27.0,987.5,986.68,721.77
2016,4,5,12,30,955.0,118.0,4.0,27.0,993.0,972.29,712.55
2016,4,5,12,45,954.0,118.0,4.05,27.0,989.0,953.21,700.32
2016,4,5,13,0,953.0,118.0,4.1,27.0,985.0,930.91,686.01
2016,4,5,13,15,950.0,117.5,4.1,27.0,972.0,903.32,667.93
2016,4,5,13,30,947.0,117.0,4.1,27.0,959.0,872.83,647.89
2016,4,5,13,45,941.0,116.5,4.2,27.5,937.5,837.25,623.53
2016,4,5,14,0,935.0,116.0,4.3,28.0,916.0,799.23,597.41
2016,4,5,14,15,927.5,114.5,4.3,27.5,886.0,756.99,570.14
2016,4,5,14,30,920.0,113.0,4.3,27.0,856.0,712.82,539.95
2016,4,5,14,45,909.5,111.5,4.3,27.0,818.5,665.07,504.61
2016,4,5,15,0,899.0,110.0,4.3,27.0,781.0,616.06,467.53
2016,4,5,15,15,781.0,144.0,4.2,27.0,703.0,539.06,408.26
2016,4,5,15,30,663.0,178.0,4.1,27.0,625.0,470.8,355.03
2016,4,5,15,45,749.0,139.0,4.05,27.0,608.5,436.99,326.72
2016,4,5,16,0,835.0,100.0,4.0,27.0,592.0,396.68,291.29
2016,4,5,16,15,805.0,90.5,3.75,26.5,529.0,332.7,238.22
2016,4,5,16,30,775.0,81.0,3.5,26.0,466.0,271.17,186.36
2016,4,5,16,45,719.5,86.0,3.25,25.5,410.5,216.58,140.92
2016,4,5,17,0,664.0,91.0,3.0,25.0,355.0,170.44,104.15
2016,4,5,17,15,642.0,80.0,2.75,24.0,302.5,119.92,66.68
2016,4,5,17,30,620.0,69.0,2.5,23.0,250.0,71.87,38.84
2016,4,5,17,45,542.5,60.5,2.3,22.0,193.0,41.98,30.82
2016,4,5,18,0,465.0,52.0,2.1,21.0,136.0,38.18,27.35
2016,4,5,18,15,341.5,38.5,2.25,20.0,88.0,29.33,19.18
2016,4,5,18,30,218.0,25.0,2.4,19.0,40.0,19.78,7.44
2016,4,5,18,45,109.0,12.5,2.6,18.5,20.0,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,26.0,9.0,1.45,13.5,10.0,15.62,0.0
2016,4,6,6,30,52.0,18.0,2.0,14.0,20.0,41.47,0.0
2016,4,6,6,45,128.5,41.5,2.6,15.0,59.0,105.91,77.36
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,170.41,133.9
2016,4,6,7,15,280.0,84.5,3.25,16.5,149.0,236.04,190.59
2016,4,6,7,30,355.0,104.0,3.3,17.0,200.0,315.82,257.61
2016,4,6,7,45,177.5,63.0,3.4,18.0,111.0,181.68,148.23
2016,4,6,8,0,0.0,22.0,3.5,19.0,22.0,21.23,12.17
2016,4,6,8,15,0.0,25.5,3.55,19.5,25.5,24.62,14.95
2016,4,6,8,30,0.0,29.0,3.6,20.0,29.0,28.0,17.65
2016,4,6,8,45,23.5,133.0,3.7,20.5,146.5,152.34,119.64
2016,4,6,9,0,47.0,237.0,3.8,21.0,264.0,283.34,222.86
2016,4,6,9,15,203.0,257.0,3.9,21.5,389.0,437.2,344.38
2016,4,6,9,30,359.0,277.0,4.0,22.0,514.0,600.16,467.56
2016,4,6,9,45,586.5,208.5,4.15,22.5,625.5,738.33,571.71
2016,4,6,10,0,814.0,140.0,4.3,23.0,737.0,871.86,665.36
2016,4,6,10,15,562.5,256.0,4.4,23.5,678.5,784.71,598.17
2016,4,6,10,30,311.0,372.0,4.5,24.0,620.0,677.67,513.13
2016,4,6,10,45,416.0,349.0,4.65,24.5,694.0,756.9,571.68
2016,4,6,11,0,521.0,326.0,4.8,25.0,768.0,830.85,624.7
2016,4,6,11,15,491.5,345.5,4.9,25.0,771.5,822.27,617.19
2016,4,6,11,30,462.0,365.0,5.0,25.0,775.0,811.19,608.47
2016,4,6,11,45,462.5,372.5,5.15,25.5,788.5,813.87,609.36
2016,4,6,12,0,463.0,380.0,5.3,26.0,802.0,814.54,608.82
2016,4,6,12,15,706.0,253.0,5.35,26.0,899.5,901.99,677.18
2016,4,6,12,30,949.0,126.0,5.4,26.0,997.0,976.77,728.14
2016,4,6,12,45,960.0,120.0,5.45,26.0,998.5,962.4,718.3
2016,4,6,13,0,971.0,114.0,5.5,26.0,1000.0,944.41,706.56
2016,4,6,13,15,970.0,113.5,5.45,26.0,989.0,918.03,688.53
2016,4,6,13,30,969.0,113.0,5.4,26.0,978.0,888.58,668.45
2016,4,6,13,45,973.5,108.0,5.35,26.5,959.5,856.17,645.02
2016,4,6,14,0,978.0,103.0,5.3,27.0,941.0,820.6,619.46
2016,4,6,14,15,971.5,102.0,5.2,26.5,911.5,777.99,591.12
2016,4,6,14,30,965.0,101.0,5.1,26.0,882.0,733.24,560.41
2016,4,6,14,45,939.5,108.0,5.0,26.0,840.0,682.13,521.55
2016,4,6,15,0,914.0,115.0,4.9,26.0,798.0,630.86,481.87
2016,4,6,15,15,900.5,112.0,4.7,26.0,753.0,577.16,439.54
2016,4,6,15,30,887.0,109.0,4.5,26.0,708.0,519.64,393.51
2016,4,6,15,45,877.5,102.5,4.35,26.0,659.0,463.51,347.52
2016,4,6,16,0,868.0,96.0,4.2,26.0,610.0,407.06,300.12
2016,4,6,16,15,844.0,92.5,3.8,25.5,554.0,348.55,250.61
2016,4,6,16,30,820.0,89.0,3.4,25.0,498.0,291.74,201.77
2016,4,6,16,45,795.5,82.0,3.05,24.5,440.5,233.7,152.19
2016,4,6,17,0,771.0,75.0,2.7,24.0,383.0,177.95,106.05
2016,4,6,17,15,724.0,69.5,2.35,22.5,322.5,123.88,66.78
2016,4,6,17,30,677.0,64.0,2.0,21.0,262.0,71.36,36.7
2016,4,6,17,45,611.0,55.5,1.7,20.0,204.5,37.64,27.33
2016,4,6,18,0,545.0,47.0,1.4,19.0,147.0,33.55,23.62
2016,4,6,18,15,418.0,35.5,1.35,18.0,96.0,26.39,16.92
2016,4,6,18,30,291.0,24.0,1.3,17.0,45.0,18.67,7.29
2016,4,6,18,45,145.5,12.0,1.3,16.5,22.5,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,12.0,11.0,10.81,0.0
2016,4,7,6,30,0.0,22.0,1.8,13.0,22.0,22.95,1.26
2016,4,7,6,45,103.0,40.5,2.1,14.5,57.5,94.85,69.64
2016,4,7,7,0,206.0,59.0,2.4,16.0,93.0,162.92,128.06
2016,4,7,7,15,243.0,80.0,2.45,16.5,135.5,213.53,172.25
2016,4,7,7,30,280.0,101.0,2.5,17.0,178.0,267.2,217.79
2016,4,7,7,45,309.0,119.0,2.6,18.0,222.0,315.56,257.26
2016,4,7,8,0,338.0,137.0,2.7,19.0,266.0,365.94,296.96
2016,4,7,8,15,475.5,128.5,2.7,19.5,341.0,467.54,377.36
2016,4,7,8,30,613.0,120.0,2.7,20.0,416.0,575.63,459.87
2016,4,7,8,45,572.0,151.0,2.75,21.0,452.0,601.74,475.2
2016,4,7,9,0,531.0,182.0,2.8,22.0,488.0,619.67,484.51
2016,4,7,9,15,712.0,143.0,2.9,22.5,591.5,741.09,573.21
2016,4,7,9,30,893.0,104.0,3.0,23.0,695.0,859.28,652.9
2016,4,7,9,45,765.5,161.0,3.2,24.0,691.5,842.19,637.18
2016,4,7,10,0,638.0,218.0,3.4,25.0,688.0,806.42,608.87
2016,4,7,10,15,634.5,236.0,3.4,25.5,723.5,831.96,624.0
2016,4,7,10,30,631.0,254.0,3.4,26.0,759.0,854.67,636.63
2016,4,7,10,45,639.0,263.5,3.45,26.5,791.5,876.58,649.36
2016,4,7,11,0,647.0,273.0,3.5,27.0,824.0,895.96,660.35
2016,4,7,11,15,635.0,290.0,3.5,27.0,842.5,901.51,662.61
2016,4,7,11,30,623.0,307.0,3.5,27.0,861.0,904.16,663.13
2016,4,7,11,45,770.5,227.5,3.55,27.5,923.5,956.9,699.35
2016,4,7,12,0,918.0,148.0,3.6,28.0,986.0,998.34,724.64
2016,4,7,12,15,746.5,250.5,3.55,28.0,934.0,937.95,684.19
2016,4,7,12,30,575.0,353.0,3.5,28.0,882.0,869.94,634.13
2016,4,7,12,45,525.0,368.5,3.5,28.5,850.5,826.55,602.98
2016,4,7,13,0,475.0,384.0,3.5,29.0,819.0,782.98,571.4
2016,4,7,13,15,561.5,340.5,3.4,29.0,847.5,798.09,583.82
2016,4,7,13,30,648.0,297.0,3.3,29.0,876.0,806.53,591.12
2016,4,7,13,45,651.0,285.5,3.2,29.0,856.5,774.64,569.12
2016,4,7,14,0,654.0,274.0,3.1,29.0,837.0,740.85,545.86
2016,4,7,14,15,635.0,270.5,2.95,29.0,802.0,697.13,514.86
2016,4,7,14,30,616.0,267.0,2.8,29.0,767.0,653.35,483.49
2016,4,7,14,45,593.0,259.0,2.7,29.0,722.5,603.49,447.69
2016,4,7,15,0,570.0,251.0,2.6,29.0,678.0,553.87,411.52
2016,4,7,15,15,645.5,204.0,2.45,28.5,662.0,521.92,388.81
2016,4,7,15,30,721.0,157.0,2.3,28.0,646.0,482.2,358.93
2016,4,7,15,45,760.5,137.0,2.2,28.0,619.0,443.01,326.96
2016,4,7,16,0,800.0,117.0,2.1,28.0,592.0,402.1,292.17
2016,4,7,16,15,774.0,112.5,1.9,27.5,537.5,342.14,243.3
2016,4,7,16,30,748.0,108.0,1.7,27.0,483.0,287.43,197.69
2016,4,7,16,45,711.0,102.0,1.55,26.5,425.0,231.38,151.52
2016,4,7,17,0,674.0,96.0,1.4,26.0,367.0,179.08,109.69
2016,4,7,17,15,624.0,88.0,1.3,25.0,308.5,127.78,72.86
2016,4,7,17,30,574.0,80.0,1.2,24.0,250.0,82.18,47.0
2016,4,7,17,45,498.0,69.0,1.15,23.0,193.5,49.18,36.89
2016,4,7,18,0,422.0,58.0,1.1,22.0,137.0,43.5,31.83
2016,4,7,18,15,306.0,42.5,1.1,21.0,89.0,32.28,21.68
2016,4,7,18,30,190.0,27.0,1.1,20.0,41.0,21.0,9.18
2016,4,7,18,45,95.0,13.5,1.15,19.5,20.5,13.27,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,3.0,10.0,1.95,13.5,10.0,10.63,0.0
2016,4,8,6,30,6.0,20.0,2.3,14.0,20.0,23.18,4.33
2016,4,8,6,45,69.0,42.5,2.7,14.5,53.5,79.25,57.95
2016,4,8,7,0,132.0,65.0,3.1,15.0,87.0,140.12,110.54
2016,4,8,7,15,191.5,82.5,3.25,15.5,128.5,192.93,156.39
2016,4,8,7,30,251.0,100.0,3.4,16.0,170.0,251.55,206.4
2016,4,8,7,45,286.5,120.5,3.55,17.0,217.5,305.42,250.72
2016,4,8,8,0,322.0,141.0,3.7,18.0,265.0,361.8,295.69
2016,4,8,8,15,481.0,135.5,4.1,18.5,353.5,480.69,391.34
2016,4,8,8,30,640.0,130.0,4.5,19.0,442.0,607.47,490.6
2016,4,8,8,45,501.0,181.5,4.9,20.0,442.5,581.67,466.06
2016,4,8,9,0,362.0,233.0,5.3,21.0,443.0,538.59,428.37
2016,4,8,9,15,427.0,234.0,5.3,21.5,503.0,609.93,481.89
2016,4,8,9,30,492.0,235.0,5.3,22.0,563.0,675.55,529.82
2016,4,8,9,45,396.5,287.0,5.35,22.5,562.5,651.85,507.24
2016,4,8,10,0,301.0,339.0,5.4,23.0,562.0,630.47,486.48
2016,4,8,10,15,370.5,332.0,5.35,23.5,621.0,688.13,528.61
2016,4,8,10,30,440.0,325.0,5.3,24.0,680.0,754.25,575.49
2016,4,8,10,45,499.0,320.5,5.25,24.5,736.5,806.34,611.36
2016,4,8,11,0,558.0,316.0,5.2,25.0,793.0,857.58,646.06
2016,4,8,11,15,465.0,362.0,5.1,25.0,766.5,816.49,612.98
2016,4,8,11,30,372.0,408.0,5.0,25.0,740.0,767.87,575.16
2016,4,8,11,45,420.5,395.0,4.95,25.5,775.5,799.05,596.72
2016,4,8,12,0,469.0,382.0,4.9,26.0,811.0,824.03,613.41
2016,4,8,12,15,500.5,377.5,4.75,26.0,838.0,839.22,623.36
2016,4,8,12,30,532.0,373.0,4.6,26.0,865.0,851.8,631.47
2016,4,8,12,45,484.0,382.0,4.5,26.0,828.0,804.36,597.02
2016,4,8,13,0,436.0,391.0,4.4,26.0,791.0,756.96,562.97
2016,4,8,13,15,443.0,382.5,4.25,26.0,784.5,739.72,551.01
2016,4,8,13,30,450.0,374.0,4.1,26.0,778.0,720.88,537.71
2016,4,8,13,45,393.0,389.0,3.95,26.0,736.0,673.59,502.77
2016,4,8,14,0,336.0,404.0,3.8,26.0,694.0,628.13,469.12
2016,4,8,14,15,244.5,404.0,3.7,26.0,611.5,547.57,409.98
2016,4,8,14,30,153.0,404.0,3.6,26.0,529.0,476.18,356.94
2016,4,8,14,45,113.5,375.0,3.55,26.0,466.0,416.16,313.03
2016,4,8,15,0,74.0,346.0,3.5,26.0,403.0,363.23,273.87
2016,4,8,15,15,73.0,326.5,3.5,26.0,379.5,339.54,256.73
2016,4,8,15,30,72.0,307.0,3.5,26.0,356.0,315.93,239.38
2016,4,8,15,45,383.5,227.0,3.5,26.0,458.5,362.5,273.99
2016,4,8,16,0,695.0,147.0,3.5,26.0,561.0,387.21,287.07
2016,4,8,16,15,599.5,153.5,3.35,25.5,487.5,323.35,236.18
2016,4,8,16,30,504.0,160.0,3.2,25.0,414.0,268.99,193.29
2016,4,8,16,45,536.5,138.5,3.05,24.5,380.0,227.72,157.14
2016,4,8,17,0,569.0,117.0,2.9,24.0,346.0,182.55,118.22
2016,4,8,17,15,517.5,106.0,2.6,23.0,290.0,134.21,83.03
2016,4,8,17,30,466.0,95.0,2.3,22.0,234.0,91.37,57.35
2016,4,8,17,45,389.5,81.5,2.0,21.0,180.5,59.03,45.74
2016,4,8,18,0,313.0,68.0,1.7,20.0,127.0,50.81,38.43
2016,4,8,18,15,216.0,48.0,1.7,19.0,82.0,36.68,25.65
2016,4,8,18,30,119.0,28.0,1.7,18.0,37.0,21.76,10.22
2016,4,8,18,45,59.5,14.0,1.7,17.5,18.5,13.76,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.2,14.5,4.5,4.42,0.0
2016,4,9,6,30,0.0,9.0,2.4,15.0,9.0,8.68,0.0
2016,4,9,6,45,0.0,24.0,2.65,15.5,24.0,23.17,13.27
2016,4,9,7,0,0.0,39.0,2.9,16.0,39.0,37.67,25.94
2016,4,9,7,15,0.0,57.5,2.85,16.5,57.5,56.39,41.98
2016,4,9,7,30,0.0,76.0,2.8,17.0,76.0,75.1,57.75
2016,4,9,7,45,0.0,73.0,2.8,17.5,73.0,70.95,54.12
2016,4,9,8,0,0.0,70.0,2.8,18.0,70.0,67.67,51.15
2016,4,9,8,15,248.0,113.0,3.05,18.5,234.5,292.95,240.13
2016,4,9,8,30,496.0,156.0,3.3,19.0,399.0,533.84,430.1
2016,4,9,8,45,248.0,124.5,3.55,19.5,246.0,331.9,268.29
2016,4,9,9,0,0.0,93.0,3.8,20.0,93.0,90.03,67.96
2016,4,9,9,15,162.5,192.0,3.9,20.5,300.5,334.62,267.03
2016,4,9,9,30,325.0,291.0,4.0,21.0,508.0,590.04,461.09
2016,4,9,9,45,167.5,259.0,4.15,21.5,371.5,417.16,325.9
2016,4,9,10,0,10.0,227.0,4.3,22.0,235.0,232.61,178.74
2016,4,9,10,15,75.0,312.5,4.3,22.0,373.5,386.09,298.27
2016,4,9,10,30,140.0,398.0,4.3,22.0,512.0,543.16,415.23
2016,4,9,10,45,73.5,294.5,4.35,22.5,355.0,364.85,280.08
2016,4,9,11,0,7.0,191.0,4.4,23.0,198.0,193.0,146.46
2016,4,9,11,15,65.0,321.0,4.4,23.0,379.5,382.25,292.48
2016,4,9,11,30,123.0,451.0,4.4,23.0,561.0,573.38,432.73
2016,4,9,11,45,68.0,357.5,4.4,23.5,419.0,418.76,317.17
2016,4,9,12,0,13.0,264.0,4.4,24.0,277.0,269.32,203.53
2016,4,9,12,15,7.5,207.5,4.4,24.0,215.5,208.56,157.42
2016,4,9,12,30,2.0,151.0,4.4,24.0,154.0,148.34,110.95
2016,4,9,12,45,19.0,271.0,4.45,24.5,289.5,281.04,212.7
2016,4,9,13,0,36.0,391.0,4.5,25.0,425.0,410.09,308.18
2016,4,9,13,15,23.5,316.5,4.5,25.0,339.0,325.43,245.1
2016,4,9,13,30,11.0,242.0,4.5,25.0,253.0,242.44,182.73
2016,4,9,13,45,223.0,301.5,4.55,25.5,495.0,460.47,351.58
2016,4,9,14,0,435.0,361.0,4.6,26.0,737.0,661.29,498.41
2016,4,9,14,15,270.0,379.0,4.6,26.0,610.0,543.33,409.48
2016,4,9,14,30,105.0,397.0,4.6,26.0,483.0,441.15,331.93
2016,4,9,14,45,428.5,286.0,4.65,26.0,612.5,527.38,401.97
2016,4,9,15,0,752.0,175.0,4.7,26.0,742.0,591.89,452.07
2016,4,9,15,15,533.0,238.0,4.7,25.5,628.5,495.43,377.91
2016,4,9,15,30,314.0,301.0,4.7,25.0,515.0,419.6,319.66
2016,4,9,15,45,500.0,226.0,4.7,25.0,538.0,412.67,313.23
2016,4,9,16,0,686.0,151.0,4.7,25.0,561.0,388.67,290.62
2016,4,9,16,15,442.0,185.0,4.65,24.5,440.0,300.83,223.81
2016,4,9,16,30,198.0,219.0,4.6,24.0,319.0,245.1,184.63
2016,4,9,16,45,384.5,168.0,4.6,24.0,333.5,220.83,158.09
2016,4,9,17,0,571.0,117.0,4.6,24.0,348.0,184.04,119.71
2016,4,9,17,15,518.5,107.0,4.45,23.5,292.0,136.27,84.54
2016,4,9,17,30,466.0,97.0,4.3,23.0,236.0,94.04,58.95
2016,4,9,17,45,400.0,82.0,4.2,22.5,183.5,59.33,45.73
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,49.92,37.35
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.02,25.66
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.92,12.69
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.74,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,21.19,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,57.65,27.65
2016,4,10,6,45,164.5,47.0,3.45,17.5,72.0,127.05,95.15
2016,4,10,7,0,264.0,69.0,3.6,18.0,115.0,208.67,164.79
2016,4,10,7,15,342.0,84.5,3.85,18.5,168.0,275.76,222.4
2016,4,10,7,30,420.0,100.0,4.1,19.0,221.0,350.19,284.74
2016,4,10,7,45,210.0,87.5,4.4,19.5,148.0,223.49,182.16
2016,4,10,8,0,0.0,75.0,4.7,20.0,75.0,72.53,54.66
2016,4,10,8,15,0.0,110.5,4.85,20.5,110.5,108.54,83.96
2016,4,10,8,30,0.0,146.0,5.0,21.0,146.0,144.75,112.78
2016,4,10,8,45,0.0,128.0,5.2,22.0,128.0,125.44,96.41
2016,4,10,9,0,0.0,110.0,5.4,23.0,110.0,106.97,80.94
2016,4,10,9,15,0.0,106.5,5.4,23.5,106.5,103.39,77.66
2016,4,10,9,30,0.0,103.0,5.4,24.0,103.0,99.88,74.49
2016,4,10,9,45,6.0,171.5,5.45,24.5,176.0,173.26,132.09
2016,4,10,10,0,12.0,240.0,5.5,25.0,249.0,247.59,189.08
2016,4,10,10,15,9.0,213.0,5.5,25.5,220.0,217.28,164.89
2016,4,10,10,30,6.0,186.0,5.5,26.0,191.0,187.38,141.25
2016,4,10,10,45,3.5,165.5,5.5,26.5,168.5,164.65,123.21
2016,4,10,11,0,1.0,145.0,5.5,27.0,146.0,142.06,105.33
2016,4,10,11,15,5.0,174.5,5.5,27.0,179.0,174.74,130.51
2016,4,10,11,30,9.0,204.0,5.5,27.0,212.0,207.37,155.4
2016,4,10,11,45,9.5,205.5,5.55,27.0,214.0,209.07,156.58
2016,4,10,12,0,10.0,207.0,5.6,27.0,216.0,210.72,157.78
2016,4,10,12,15,104.5,342.5,5.45,27.0,439.5,436.66,329.58
2016,4,10,12,30,199.0,478.0,5.3,27.0,663.0,650.88,484.36
2016,4,10,12,45,115.5,429.5,5.2,27.0,536.5,522.75,389.81
2016,4,10,13,0,32.0,381.0,5.1,27.0,410.0,397.04,296.16
2016,4,10,13,15,33.5,373.5,4.9,26.5,404.0,388.4,290.67
2016,4,10,13,30,35.0,366.0,4.7,26.0,398.0,379.66,284.83
2016,4,10,13,45,23.0,300.5,4.55,26.0,321.0,305.72,229.85
2016,4,10,14,0,11.0,235.0,4.4,26.0,244.0,234.26,176.09
2016,4,10,14,15,9.0,216.5,4.6,26.0,224.5,214.49,161.43
2016,4,10,14,30,7.0,198.0,4.8,26.0,205.0,194.93,146.74
2016,4,10,14,45,3.5,161.0,5.05,26.0,164.5,157.15,117.86
2016,4,10,15,0,0.0,124.0,5.3,26.0,124.0,119.68,88.92
2016,4,10,15,15,0.0,117.0,5.4,26.0,117.0,112.95,83.88
2016,4,10,15,30,0.0,110.0,5.5,26.0,110.0,106.23,78.83
2016,4,10,15,45,2.0,145.5,5.65,26.0,147.0,140.29,105.89
2016,4,10,16,0,4.0,181.0,5.8,26.0,184.0,173.01,131.86
2016,4,10,16,15,2.0,161.5,5.7,25.5,163.0,153.65,117.28
2016,4,10,16,30,0.0,142.0,5.6,25.0,142.0,134.58,102.83
2016,4,10,16,45,0.0,124.0,5.6,25.0,124.0,117.58,89.62
2016,4,10,17,0,0.0,106.0,5.6,25.0,106.0,100.65,76.32
2016,4,10,17,15,0.0,88.5,5.35,24.5,88.5,84.24,63.37
2016,4,10,17,30,0.0,71.0,5.1,24.0,71.0,67.91,50.25
2016,4,10,17,45,0.0,54.5,4.95,23.5,54.5,52.55,39.74
2016,4,10,18,0,0.0,38.0,4.8,23.0,38.0,36.7,25.89
2016,4,10,18,15,0.0,24.0,4.65,22.5,24.0,23.16,13.91
2016,4,10,18,30,0.0,10.0,4.5,22.0,10.0,9.64,1.54
2016,4,10,18,45,0.0,5.0,4.4,21.5,5.0,4.91,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.65,20.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.7,20.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,9.0,3.8,20.5,9.0,8.67,1.35
2016,4,11,7,0,0.0,15.0,3.9,21.0,15.0,14.46,6.3
2016,4,11,7,15,0.0,22.5,4.1,21.5,22.5,21.7,12.42
2016,4,11,7,30,0.0,30.0,4.3,22.0,30.0,28.95,18.46
2016,4,11,7,45,0.0,38.0,4.5,22.5,38.0,36.69,24.8
2016,4,11,8,0,0.0,46.0,4.7,23.0,46.0,44.43,31.04
2016,4,11,8,15,0.0,71.5,4.8,23.5,71.5,69.13,51.0
2016,4,11,8,30,0.0,97.0,4.9,24.0,97.0,94.26,70.98
2016,4,11,8,45,0.0,102.5,5.0,24.5,102.5,99.6,74.82
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,104.96,78.67
2016,4,11,9,15,0.0,134.0,5.05,25.5,134.5,130.86,98.69
2016,4,11,9,30,0.0,160.0,5.0,26.0,161.0,156.79,118.43
2016,4,11,9,45,16.5,231.5,4.95,26.5,244.5,243.24,185.05
2016,4,11,10,0,33.0,303.0,4.9,27.0,328.0,339.4,257.08
2016,4,11,10,15,90.0,353.0,4.75,27.5,425.5,442.88,334.02
2016,4,11,10,30,147.0,403.0,4.6,28.0,523.0,555.39,414.8
2016,4,11,10,45,203.0,414.0,4.5,28.5,586.0,617.8,458.5
2016,4,11,11,0,259.0,425.0,4.4,29.0,649.0,687.29,506.4
2016,4,11,11,15,152.0,411.5,4.2,29.0,543.5,563.68,415.86
2016,4,11,11,30,45.0,398.0,4.0,29.0,438.0,440.4,324.4
2016,4,11,11,45,191.0,422.0,3.85,29.5,597.0,604.63,444.6
2016,4,11,12,0,337.0,446.0,3.7,30.0,756.0,764.23,554.93
2016,4,11,12,15,360.0,427.0,3.55,30.0,760.5,758.81,550.45
2016,4,11,12,30,383.0,408.0,3.4,30.0,765.0,751.81,545.93
2016,4,11,12,45,596.5,297.0,3.25,30.5,850.0,824.41,599.29
2016,4,11,13,0,810.0,186.0,3.1,31.0,935.0,885.37,640.03
2016,4,11,13,15,807.5,185.0,2.95,31.0,923.0,859.95,622.21
2016,4,11,13,30,805.0,184.0,2.8,31.0,911.0,832.13,603.51
2016,4,11,13,45,806.0,178.5,2.65,31.5,892.0,800.53,581.17
2016,4,11,14,0,807.0,173.0,2.5,32.0,873.0,766.59,557.37
2016,4,11,14,15,799.0,170.5,2.4,32.0,844.5,726.81,529.92
2016,4,11,14,30,791.0,168.0,2.3,32.0,816.0,685.59,500.99
2016,4,11,14,45,791.0,158.5,2.2,32.0,782.5,641.68,469.91
2016,4,11,15,0,791.0,149.0,2.1,32.0,749.0,596.05,436.96
2016,4,11,15,15,777.0,145.5,1.95,31.5,706.5,546.84,401.16
2016,4,11,15,30,763.0,142.0,1.8,31.0,664.0,494.51,362.24
2016,4,11,15,45,750.0,135.0,1.7,31.0,617.5,442.33,321.81
2016,4,11,16,0,737.0,128.0,1.6,31.0,571.0,390.43,280.53
2016,4,11,16,15,711.5,122.5,1.45,30.5,518.5,336.23,237.19
2016,4,11,16,30,686.0,117.0,1.3,30.0,466.0,284.1,194.69
2016,4,11,16,45,661.5,107.5,1.15,30.0,412.0,231.02,151.05
2016,4,11,17,0,637.0,98.0,1.0,30.0,358.0,180.35,110.35
2016,4,11,17,15,588.0,90.0,0.9,29.0,301.5,130.98,74.94
2016,4,11,17,30,539.0,82.0,0.8,28.0,245.0,87.18,49.19
2016,4,11,17,45,475.0,70.0,0.75,27.5,191.5,49.38,36.35
2016,4,11,18,0,411.0,58.0,0.7,27.0,138.0,42.78,30.6
2016,4,11,18,15,299.0,43.5,0.8,26.0,91.0,32.82,21.76
2016,4,11,18,30,187.0,29.0,0.9,25.0,44.0,22.45,11.21
2016,4,11,18,45,93.5,14.5,1.0,24.5,22.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,6.5,3.6,14.0,6.5,6.39,0.0
2016,4,12,6,30,0.0,13.0,3.6,14.0,13.0,12.54,3.03
2016,4,12,6,45,0.0,29.5,3.65,14.5,29.5,28.49,17.91
2016,4,12,7,0,0.0,46.0,3.7,15.0,46.0,44.91,32.24
2016,4,12,7,15,0.0,65.0,3.65,15.5,65.0,64.3,48.87
2016,4,12,7,30,0.0,84.0,3.6,16.0,84.0,83.49,65.04
2016,4,12,7,45,0.0,104.5,3.6,16.5,104.5,104.19,82.11
2016,4,12,8,0,0.0,125.0,3.6,17.0,125.0,124.78,98.73
2016,4,12,8,15,2.5,144.5,3.7,17.5,145.5,145.88,115.53
2016,4,12,8,30,5.0,164.0,3.8,18.0,166.0,167.14,132.19
2016,4,12,8,45,2.5,161.0,3.95,19.0,162.0,161.23,126.36
2016,4,12,9,0,0.0,158.0,4.1,20.0,158.0,155.56,120.84
2016,4,12,9,15,0.0,158.5,4.05,20.5,159.0,155.6,120.24
2016,4,12,9,30,0.0,159.0,4.0,21.0,160.0,155.76,119.78
2016,4,12,9,45,29.0,247.0,3.95,21.5,269.5,277.18,215.05
2016,4,12,10,0,58.0,335.0,3.9,22.0,379.0,395.88,304.67
2016,4,12,10,15,29.0,218.5,3.75,22.0,240.5,246.46,189.65
2016,4,12,10,30,0.0,102.0,3.6,22.0,102.0,98.96,73.44
2016,4,12,10,45,0.0,106.0,3.5,22.5,106.0,102.89,76.41
2016,4,12,11,0,0.0,110.0,3.4,23.0,110.0,106.82,79.23
2016,4,12,11,15,5.5,171.5,3.35,23.0,176.5,172.29,130.38
2016,4,12,11,30,11.0,233.0,3.3,23.0,243.0,237.85,180.62
2016,4,12,11,45,7.5,195.5,3.25,23.5,202.5,197.42,149.04
2016,4,12,12,0,4.0,158.0,3.2,24.0,162.0,157.29,117.82
2016,4,12,12,15,2.0,108.0,3.3,24.0,110.0,106.65,78.53
2016,4,12,12,30,0.0,58.0,3.4,24.0,58.0,56.24,38.96
2016,4,12,12,45,0.0,57.5,3.5,24.5,57.5,55.76,38.52
2016,4,12,13,0,0.0,57.0,3.6,25.0,57.0,55.27,38.07
2016,4,12,13,15,6.5,156.5,3.7,25.0,162.5,157.0,117.53
2016,4,12,13,30,13.0,256.0,3.8,25.0,268.0,257.55,194.22
2016,4,12,13,45,27.0,316.0,3.9,25.0,340.0,323.55,244.0
2016,4,12,14,0,41.0,376.0,4.0,25.0,412.0,387.46,291.66
2016,4,12,14,15,34.0,348.5,4.0,25.0,377.5,353.59,266.57
2016,4,12,14,30,27.0,321.0,4.0,25.0,343.0,320.52,242.21
2016,4,12,14,45,29.5,313.0,4.0,25.0,336.5,311.91,236.23
2016,4,12,15,0,32.0,305.0,4.0,25.0,330.0,303.01,229.95
2016,4,12,15,15,18.0,245.5,3.95,24.5,259.5,242.65,184.77
2016,4,12,15,30,4.0,186.0,3.9,24.0,189.0,179.41,136.65
2016,4,12,15,45,3.0,179.0,3.9,24.0,181.0,171.75,131.13
2016,4,12,16,0,2.0,172.0,3.9,24.0,173.0,164.14,125.56
2016,4,12,16,15,1.0,145.5,3.8,23.5,146.0,138.87,106.24
2016,4,12,16,30,0.0,119.0,3.7,23.0,119.0,113.78,86.8
2016,4,12,16,45,0.0,104.5,3.65,23.0,104.5,100.04,76.07
2016,4,12,17,0,0.0,90.0,3.6,23.0,90.0,86.34,65.23
2016,4,12,17,15,0.0,75.5,3.55,22.5,75.5,72.68,54.39
2016,4,12,17,30,0.0,61.0,3.5,22.0,61.0,58.95,43.29
2016,4,12,17,45,0.0,47.0,3.45,21.5,47.0,45.4,33.91
2016,4,12,18,0,0.0,33.0,3.4,21.0,33.0,31.86,21.99
2016,4,12,18,15,0.0,21.5,3.75,20.5,21.5,20.74,12.06
2016,4,12,18,30,0.0,10.0,4.1,20.0,10.0,9.64,1.81
