Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,0.0,5.0,4.45,19.5,5.0,4.91,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,9.0,3.05,15.0,9.0,8.85,0.0
2016,4,13,6,30,0.0,18.0,3.1,15.0,18.0,17.37,6.85
2016,4,13,6,45,0.0,39.5,3.15,15.5,39.5,39.6,27.05
2016,4,13,7,0,0.0,61.0,3.2,16.0,61.0,62.03,46.44
2016,4,13,7,15,9.0,84.0,3.15,16.0,86.5,90.14,70.53
2016,4,13,7,30,18.0,107.0,3.1,16.0,112.0,118.8,94.79
2016,4,13,7,45,9.0,77.5,3.1,16.5,80.0,80.72,62.66
2016,4,13,8,0,0.0,48.0,3.1,17.0,48.0,46.37,33.46
2016,4,13,8,15,0.0,77.0,2.95,17.5,77.0,74.46,56.67
2016,4,13,8,30,0.0,106.0,2.8,18.0,106.0,103.33,80.06
2016,4,13,8,45,0.0,88.5,2.7,18.5,88.5,85.63,65.1
2016,4,13,9,0,0.0,71.0,2.6,19.0,71.0,68.68,50.93
2016,4,13,9,15,0.0,86.5,2.55,19.0,86.5,83.72,63.0
2016,4,13,9,30,0.0,102.0,2.5,19.0,102.0,98.89,75.06
2016,4,13,9,45,0.0,97.5,2.5,19.5,97.5,94.47,71.13
2016,4,13,10,0,0.0,93.0,2.5,20.0,93.0,90.08,67.31
2016,4,13,10,15,0.0,99.0,2.55,20.0,99.0,96.0,71.9
2016,4,13,10,30,0.0,105.0,2.6,20.0,105.0,101.9,76.47
2016,4,13,10,45,0.0,100.0,2.65,20.5,100.0,97.03,72.32
2016,4,13,11,0,0.0,95.0,2.7,21.0,95.0,92.16,68.23
2016,4,13,11,15,3.5,141.5,2.7,21.0,145.0,140.96,106.76
2016,4,13,11,30,7.0,188.0,2.7,21.0,195.0,189.8,144.73
2016,4,13,11,45,11.0,236.0,2.7,21.5,246.5,240.49,183.25
2016,4,13,12,0,15.0,284.0,2.7,22.0,298.0,290.91,220.87
2016,4,13,12,15,16.5,303.0,2.7,22.0,318.5,310.22,235.13
2016,4,13,12,30,18.0,322.0,2.7,22.0,339.0,329.27,249.26
2016,4,13,12,45,96.5,400.0,2.7,22.5,490.0,475.73,358.72
2016,4,13,13,0,175.0,478.0,2.7,23.0,641.0,615.69,458.47
2016,4,13,13,15,114.5,446.5,2.65,23.0,552.5,526.76,393.17
2016,4,13,13,30,54.0,415.0,2.6,23.0,464.0,441.66,330.78
2016,4,13,13,45,43.5,387.5,2.6,23.5,427.0,403.69,302.95
2016,4,13,14,0,33.0,360.0,2.6,24.0,390.0,366.69,275.46
2016,4,13,14,15,19.0,268.0,2.45,24.0,285.0,270.38,204.02
2016,4,13,14,30,5.0,176.0,2.3,24.0,180.0,172.78,130.02
2016,4,13,14,45,54.5,270.0,2.2,24.0,312.0,288.67,219.53
2016,4,13,15,0,104.0,364.0,2.1,24.0,444.0,397.55,300.33
2016,4,13,15,15,199.5,336.5,2.0,23.5,478.5,413.44,313.1
2016,4,13,15,30,295.0,309.0,1.9,23.0,513.0,419.61,318.11
2016,4,13,15,45,536.0,210.0,1.85,23.0,547.0,418.26,315.83
2016,4,13,16,0,777.0,111.0,1.8,23.0,581.0,396.73,294.84
2016,4,13,16,15,752.5,106.5,1.8,22.5,528.5,341.9,249.4
2016,4,13,16,30,728.0,102.0,1.8,22.0,476.0,285.52,202.0
2016,4,13,16,45,696.0,96.5,1.8,22.0,420.5,231.91,156.36
2016,4,13,17,0,664.0,91.0,1.8,22.0,365.0,181.5,114.36
2016,4,13,17,15,617.5,84.0,1.7,21.5,308.5,131.59,76.57
2016,4,13,17,30,571.0,77.0,1.6,21.0,252.0,86.93,48.74
2016,4,13,17,45,499.5,67.5,1.5,20.5,197.5,46.86,35.32
2016,4,13,18,0,428.0,58.0,1.4,20.0,143.0,42.45,31.32
2016,4,13,18,15,320.5,44.0,1.4,19.5,96.0,33.38,22.98
2016,4,13,18,30,213.0,30.0,1.4,19.0,49.0,23.17,12.6
2016,4,13,18,45,106.5,15.0,1.4,18.5,24.5,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,42.42,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,117.2,78.06
2016,4,14,6,45,309.0,44.0,3.25,14.5,92.5,187.23,145.22
2016,4,14,7,0,422.0,59.0,3.5,15.0,140.0,271.05,218.25
2016,4,14,7,15,495.0,69.0,3.55,15.5,195.5,339.61,277.88
2016,4,14,7,30,568.0,79.0,3.6,16.0,251.0,414.33,340.64
2016,4,14,7,45,621.0,85.5,3.7,16.5,309.0,479.01,393.45
2016,4,14,8,0,674.0,92.0,3.8,17.0,367.0,547.04,447.14
2016,4,14,8,15,546.5,137.0,3.75,17.5,381.0,535.33,434.66
2016,4,14,8,30,419.0,182.0,3.7,18.0,395.0,514.86,414.78
2016,4,14,8,45,308.0,227.0,3.7,19.0,393.0,486.63,388.21
2016,4,14,9,0,197.0,272.0,3.7,20.0,391.0,449.03,354.17
2016,4,14,9,15,164.5,297.5,3.65,20.5,402.0,454.19,355.43
2016,4,14,9,30,132.0,323.0,3.6,21.0,413.0,456.66,354.4
2016,4,14,9,45,252.5,326.0,3.6,21.5,513.0,574.39,443.55
2016,4,14,10,0,373.0,329.0,3.6,22.0,613.0,688.14,526.49
2016,4,14,10,15,390.0,339.0,3.55,22.0,648.5,718.46,546.57
2016,4,14,10,30,407.0,349.0,3.5,22.0,684.0,747.8,566.28
2016,4,14,10,45,421.0,356.0,3.5,22.5,713.0,776.49,584.34
2016,4,14,11,0,435.0,363.0,3.5,23.0,742.0,796.78,596.61
2016,4,14,11,15,672.0,248.0,3.45,23.5,850.0,904.17,675.53
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,1001.08,737.18
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,998.66,732.85
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,992.87,727.3
2016,4,14,12,15,908.5,139.5,3.35,25.0,987.5,982.25,719.8
2016,4,14,12,30,909.0,140.0,3.3,25.0,992.0,968.41,710.35
2016,4,14,12,45,906.5,141.0,3.3,25.0,987.5,949.22,697.83
2016,4,14,13,0,904.0,142.0,3.3,25.0,983.0,927.06,683.45
2016,4,14,13,15,900.5,141.0,3.25,25.0,969.5,899.32,665.06
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,868.93,644.93
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,834.11,620.84
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,797.1,595.24
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,755.98,568.74
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,713.12,539.47
2016,4,14,14,45,858.0,133.5,3.1,25.0,815.5,665.01,504.47
2016,4,14,15,0,847.0,132.0,3.1,25.0,778.0,617.41,468.97
2016,4,14,15,15,833.0,128.5,3.05,25.0,734.5,565.6,429.4
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,513.59,388.67
2016,4,14,15,45,800.0,121.5,3.0,25.0,642.0,459.41,345.35
2016,4,14,16,0,781.0,118.0,3.0,25.0,593.0,406.03,301.48
2016,4,14,16,15,756.5,113.5,2.95,24.5,539.5,347.52,253.28
2016,4,14,16,30,732.0,109.0,2.9,24.0,486.0,294.07,208.03
2016,4,14,16,45,698.0,103.0,2.85,23.5,429.5,239.33,161.88
2016,4,14,17,0,664.0,97.0,2.8,23.0,373.0,188.01,119.45
2016,4,14,17,15,616.5,89.5,2.5,22.0,315.5,137.53,81.27
2016,4,14,17,30,569.0,82.0,2.2,21.0,258.0,92.43,52.93
2016,4,14,17,45,499.0,72.0,1.95,20.5,203.0,50.7,38.66
2016,4,14,18,0,429.0,62.0,1.7,20.0,148.0,46.06,34.45
2016,4,14,18,15,321.5,47.0,1.65,19.0,99.5,35.46,24.84
2016,4,14,18,30,214.0,32.0,1.6,18.0,51.0,24.77,14.12
2016,4,14,18,45,107.0,16.0,1.55,17.5,25.5,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,92.5,15.5,1.2,13.0,23.5,42.13,0.0
2016,4,15,6,30,185.0,31.0,1.4,14.0,47.0,116.48,79.63
2016,4,15,6,45,288.0,47.5,1.6,15.0,94.0,184.27,142.73
2016,4,15,7,0,391.0,64.0,1.8,16.0,141.0,262.95,210.24
2016,4,15,7,15,199.0,85.0,1.7,16.5,125.0,202.47,163.77
2016,4,15,7,30,7.0,106.0,1.6,17.0,109.0,111.37,87.75
2016,4,15,7,45,39.5,136.5,1.5,17.5,153.0,168.73,135.26
2016,4,15,8,0,72.0,167.0,1.4,18.0,197.0,223.63,179.35
2016,4,15,8,15,129.5,195.0,1.3,18.5,257.5,302.74,241.75
2016,4,15,8,30,187.0,223.0,1.2,19.0,318.0,378.47,299.37
2016,4,15,8,45,185.5,249.0,1.2,20.0,352.5,410.91,321.1
2016,4,15,9,0,184.0,275.0,1.2,21.0,387.0,442.48,341.88
2016,4,15,9,15,185.0,300.0,1.2,21.5,420.0,474.1,362.97
2016,4,15,9,30,186.0,325.0,1.2,22.0,453.0,504.95,383.12
2016,4,15,9,45,199.5,346.5,1.25,22.5,491.5,542.11,408.12
2016,4,15,10,0,213.0,368.0,1.3,23.0,530.0,578.99,432.52
2016,4,15,10,15,285.0,370.5,1.4,23.0,599.0,656.89,487.91
2016,4,15,10,30,357.0,373.0,1.5,23.0,668.0,727.58,537.18
2016,4,15,10,45,621.0,253.5,1.65,23.5,788.0,861.33,633.61
2016,4,15,11,0,885.0,134.0,1.8,24.0,908.0,981.03,710.68
2016,4,15,11,15,890.0,135.0,1.9,24.5,929.5,988.41,713.16
2016,4,15,11,30,895.0,136.0,2.0,25.0,951.0,992.51,714.91
2016,4,15,11,45,891.5,141.0,2.1,25.5,962.5,989.21,712.07
2016,4,15,12,0,888.0,146.0,2.2,26.0,974.0,982.58,707.26
2016,4,15,12,15,889.0,146.5,2.25,26.0,978.5,972.54,701.24
2016,4,15,12,30,890.0,147.0,2.3,26.0,983.0,959.34,693.3
2016,4,15,12,45,889.5,146.0,2.35,26.5,978.5,940.28,680.31
2016,4,15,13,0,889.0,145.0,2.4,27.0,974.0,918.28,665.52
2016,4,15,13,15,885.5,144.5,2.4,27.0,961.0,891.35,648.44
2016,4,15,13,30,882.0,144.0,2.4,27.0,948.0,861.8,629.65
2016,4,15,13,45,876.5,142.5,2.45,27.0,926.0,827.28,607.85
2016,4,15,14,0,871.0,141.0,2.5,27.0,904.0,790.56,584.42
2016,4,15,14,15,863.5,139.0,2.55,27.0,874.5,749.91,558.07
2016,4,15,14,30,856.0,137.0,2.6,27.0,845.0,706.11,528.04
2016,4,15,14,45,846.5,134.0,2.65,27.0,808.5,659.6,494.93
2016,4,15,15,0,837.0,131.0,2.7,27.0,772.0,612.01,460.18
2016,4,15,15,15,823.0,128.0,2.7,27.0,728.5,561.13,421.93
2016,4,15,15,30,809.0,125.0,2.7,27.0,685.0,510.07,382.5
2016,4,15,15,45,789.0,121.5,2.75,27.0,636.0,455.95,339.85
2016,4,15,16,0,769.0,118.0,2.8,27.0,587.0,402.75,296.71
2016,4,15,16,15,744.0,113.5,2.75,26.5,533.5,344.72,249.4
2016,4,15,16,30,719.0,109.0,2.7,26.0,480.0,291.81,205.05
2016,4,15,16,45,684.5,103.0,2.65,25.5,424.0,237.64,159.83
2016,4,15,17,0,650.0,97.0,2.6,25.0,368.0,186.97,118.28
2016,4,15,17,15,603.0,89.5,2.35,24.0,311.5,137.27,80.86
2016,4,15,17,30,556.0,82.0,2.1,23.0,255.0,92.9,52.9
2016,4,15,17,45,485.5,71.5,1.85,22.5,200.0,51.31,38.86
2016,4,15,18,0,415.0,61.0,1.6,22.0,145.0,44.92,33.19
2016,4,15,18,15,311.5,46.5,1.65,21.5,98.0,34.99,24.18
2016,4,15,18,30,208.0,32.0,1.7,21.0,51.0,24.71,14.02
2016,4,15,18,45,104.0,16.0,1.8,20.5,25.5,15.73,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.0,16.0,2.6,17.0,18.5,24.84,0.0
2016,4,16,6,30,62.0,32.0,2.7,17.0,37.0,62.65,41.4
2016,4,16,6,45,129.5,58.5,2.85,17.5,80.5,129.73,99.56
2016,4,16,7,0,197.0,85.0,3.0,18.0,124.0,196.4,156.39
2016,4,16,7,15,257.5,106.0,3.25,18.5,175.0,258.52,209.01
2016,4,16,7,30,318.0,127.0,3.5,19.0,226.0,326.2,264.99
2016,4,16,7,45,159.0,100.5,3.75,19.5,150.0,211.75,171.73
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,71.55,53.76
2016,4,16,8,15,0.0,71.5,4.3,20.5,71.5,69.13,51.55
2016,4,16,8,30,0.0,69.0,4.6,21.0,69.0,66.72,49.27
2016,4,16,8,45,0.0,97.0,4.9,22.0,97.0,94.05,71.02
2016,4,16,9,0,0.0,125.0,5.2,23.0,125.0,121.96,92.81
2016,4,16,9,15,0.5,142.5,5.3,23.5,142.5,139.76,106.44
2016,4,16,9,30,1.0,160.0,5.4,24.0,160.0,157.55,119.94
2016,4,16,9,45,2.5,167.5,5.55,24.5,169.0,166.18,126.2
2016,4,16,10,0,4.0,175.0,5.7,25.0,178.0,174.86,132.5
2016,4,16,10,15,2.0,159.5,5.75,25.0,161.5,157.5,118.66
2016,4,16,10,30,0.0,144.0,5.8,25.0,145.0,140.25,104.96
2016,4,16,10,45,0.0,125.0,5.85,25.5,125.5,121.53,90.05
2016,4,16,11,0,0.0,106.0,5.9,26.0,106.0,102.92,75.29
2016,4,16,11,15,3.0,142.0,5.9,26.0,145.0,141.0,104.91
2016,4,16,11,30,6.0,178.0,5.9,26.0,184.0,179.08,134.25
2016,4,16,11,45,7.5,189.0,5.9,26.5,196.5,191.12,143.12
2016,4,16,12,0,9.0,200.0,5.9,27.0,209.0,203.06,151.91
2016,4,16,12,15,4.5,146.0,5.9,27.0,150.5,145.97,108.05
2016,4,16,12,30,0.0,92.0,5.9,27.0,92.0,89.25,64.11
2016,4,16,12,45,3.5,135.0,5.95,27.0,138.5,134.07,98.94
2016,4,16,13,0,7.0,178.0,6.0,27.0,185.0,178.57,133.21
2016,4,16,13,15,17.0,269.5,6.0,27.0,285.5,274.83,206.5
2016,4,16,13,30,27.0,361.0,6.0,27.0,386.0,368.69,276.65
2016,4,16,13,45,89.0,402.5,6.0,27.0,481.5,453.87,341.28
2016,4,16,14,0,151.0,444.0,6.0,27.0,577.0,531.55,399.3
2016,4,16,14,15,75.5,293.0,5.95,26.5,360.0,332.36,251.91
2016,4,16,14,30,0.0,142.0,5.9,26.0,143.0,137.04,101.92
2016,4,16,14,45,0.0,144.0,5.85,26.0,145.0,138.83,103.64
2016,4,16,15,0,0.0,146.0,5.8,26.0,147.0,140.6,105.22
2016,4,16,15,15,0.0,136.0,5.7,25.5,136.5,130.98,98.14
2016,4,16,15,30,0.0,126.0,5.6,25.0,126.0,121.39,91.04
2016,4,16,15,45,7.0,168.5,5.55,25.0,172.5,163.94,124.79
2016,4,16,16,0,14.0,211.0,5.5,25.0,219.0,204.2,156.53
2016,4,16,16,15,7.0,148.0,5.35,24.5,152.0,143.28,109.29
2016,4,16,16,30,0.0,85.0,5.2,24.0,85.0,82.22,61.14
2016,4,16,16,45,3.0,113.5,5.1,24.0,115.0,108.99,82.91
2016,4,16,17,0,6.0,142.0,5.0,24.0,145.0,133.31,102.64
2016,4,16,17,15,3.0,120.5,4.8,23.5,122.0,112.47,86.38
2016,4,16,17,30,0.0,99.0,4.6,23.0,99.0,92.11,70.25
2016,4,16,17,45,0.0,77.0,4.45,23.0,77.0,71.88,56.48
2016,4,16,18,0,0.0,55.0,4.3,23.0,55.0,52.17,39.25
2016,4,16,18,15,0.0,36.5,4.3,22.5,36.5,35.18,24.23
2016,4,16,18,30,0.0,18.0,4.3,22.0,18.0,17.37,8.21
2016,4,16,18,45,0.0,9.0,4.3,21.5,9.0,8.68,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.0,20.0,9.0,8.68,0.0
2016,4,17,6,30,0.0,18.0,3.1,20.0,18.0,17.37,7.71
2016,4,17,6,45,0.5,43.5,3.25,20.5,43.5,43.73,30.07
2016,4,17,7,0,1.0,69.0,3.4,21.0,69.0,71.04,53.04
2016,4,17,7,15,23.5,94.0,3.55,21.0,101.5,113.08,88.19
2016,4,17,7,30,46.0,119.0,3.7,21.0,134.0,153.07,121.36
2016,4,17,7,45,23.0,126.0,3.85,21.5,133.5,146.3,115.14
2016,4,17,8,0,0.0,133.0,4.0,22.0,133.0,132.87,103.21
2016,4,17,8,15,13.0,164.0,4.15,22.0,171.0,173.52,135.87
2016,4,17,8,30,26.0,195.0,4.3,22.0,209.0,215.04,168.73
2016,4,17,8,45,106.0,236.5,4.45,22.5,300.5,336.83,265.23
2016,4,17,9,0,186.0,278.0,4.6,23.0,392.0,448.08,350.71
2016,4,17,9,15,95.5,234.5,4.6,23.5,293.5,328.47,255.81
2016,4,17,9,30,5.0,191.0,4.6,24.0,195.0,192.31,146.84
2016,4,17,9,45,14.5,240.0,4.7,24.5,251.5,250.17,191.38
2016,4,17,10,0,24.0,289.0,4.8,25.0,308.0,308.4,235.08
2016,4,17,10,15,56.0,343.0,4.85,25.0,389.5,401.7,305.51
2016,4,17,10,30,88.0,397.0,4.9,25.0,471.0,487.39,368.83
2016,4,17,10,45,59.0,376.0,4.95,25.5,426.5,436.68,329.33
2016,4,17,11,0,30.0,355.0,5.0,26.0,382.0,385.91,290.06
2016,4,17,11,15,23.5,328.5,5.0,26.0,350.0,351.13,263.99
2016,4,17,11,30,17.0,302.0,5.0,26.0,318.0,311.87,234.45
2016,4,17,11,45,18.0,314.5,5.0,26.0,331.5,324.53,243.82
2016,4,17,12,0,19.0,327.0,5.0,26.0,345.0,337.02,252.96
2016,4,17,12,15,15.0,273.5,4.95,25.5,287.5,280.09,210.74
2016,4,17,12,30,11.0,220.0,4.9,25.0,230.0,223.7,168.47
2016,4,17,12,45,7.5,188.5,4.85,25.0,195.5,189.54,142.35
2016,4,17,13,0,4.0,157.0,4.8,25.0,161.0,155.64,116.24
2016,4,17,13,15,3.0,151.5,4.8,25.0,154.5,149.25,111.36
2016,4,17,13,30,2.0,146.0,4.8,25.0,148.0,142.93,106.51
2016,4,17,13,45,1.0,107.0,4.8,25.0,108.0,104.41,76.64
2016,4,17,14,0,0.0,68.0,4.8,25.0,68.0,65.9,46.53
2016,4,17,14,15,0.0,97.5,4.7,24.5,97.5,94.42,69.16
2016,4,17,14,30,0.0,127.0,4.6,24.0,127.0,122.7,91.59
2016,4,17,14,45,0.0,125.5,4.6,24.0,125.5,121.2,90.55
2016,4,17,15,0,0.0,124.0,4.6,24.0,124.0,119.7,89.56
2016,4,17,15,15,0.0,71.5,4.5,23.5,71.5,69.21,49.9
2016,4,17,15,30,0.0,19.0,4.4,23.0,19.0,18.37,9.23
2016,4,17,15,45,0.0,54.0,4.35,23.0,54.0,52.23,36.68
2016,4,17,16,0,0.0,89.0,4.3,23.0,89.0,86.13,64.1
2016,4,17,16,15,0.0,59.0,4.2,22.5,59.0,57.04,40.91
2016,4,17,16,30,0.0,29.0,4.1,22.0,29.0,28.01,17.4
2016,4,17,16,45,0.0,24.5,4.0,22.0,24.5,23.65,13.9
2016,4,17,17,0,0.0,20.0,3.9,22.0,20.0,19.3,10.36
2016,4,17,17,15,0.0,16.5,3.75,21.5,16.5,15.92,7.62
2016,4,17,17,30,0.0,13.0,3.6,21.0,13.0,12.54,4.84
2016,4,17,17,45,0.0,10.0,3.45,21.0,10.0,9.64,2.8
2016,4,17,18,0,0.0,7.0,3.3,21.0,7.0,6.75,0.22
2016,4,17,18,15,0.0,4.5,3.25,21.0,4.5,4.33,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.93,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.96,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,6.5,1.1,19.0,6.5,6.26,0.0
2016,4,18,6,30,0.0,13.0,1.4,19.0,13.0,12.53,4.15
2016,4,18,6,45,0.0,27.0,1.7,19.5,27.0,26.06,15.81
2016,4,18,7,0,0.0,41.0,2.0,20.0,41.0,39.6,27.34
2016,4,18,7,15,0.0,56.5,2.25,20.0,56.5,54.65,40.05
2016,4,18,7,30,0.0,72.0,2.5,20.0,72.0,70.16,52.96
2016,4,18,7,45,0.0,50.5,2.8,20.5,50.5,48.78,35.05
2016,4,18,8,0,0.0,29.0,3.1,21.0,29.0,28.0,17.65
2016,4,18,8,15,0.0,20.5,3.25,21.0,20.5,19.79,10.77
2016,4,18,8,30,0.0,12.0,3.4,21.0,12.0,11.59,3.93
2016,4,18,8,45,89.5,146.0,3.55,21.5,201.0,223.79,177.98
2016,4,18,9,0,179.0,280.0,3.7,22.0,390.0,445.04,348.71
2016,4,18,9,15,122.0,294.5,3.7,22.0,372.5,416.68,323.79
2016,4,18,9,30,65.0,309.0,3.7,22.0,355.0,375.83,290.32
2016,4,18,9,45,69.0,331.5,3.7,22.5,383.0,403.02,309.66
2016,4,18,10,0,73.0,354.0,3.7,23.0,411.0,430.0,328.39
2016,4,18,10,15,40.0,275.5,3.5,23.0,307.0,315.99,241.58
2016,4,18,10,30,7.0,197.0,3.3,23.0,203.0,199.31,151.31
2016,4,18,10,45,11.5,244.5,3.1,23.5,255.0,250.7,190.34
2016,4,18,11,0,16.0,292.0,2.9,24.0,307.0,302.06,228.19
2016,4,18,11,15,79.0,379.5,2.9,24.0,452.5,456.27,343.41
2016,4,18,11,30,142.0,467.0,2.9,24.0,598.0,609.54,452.9
2016,4,18,11,45,76.5,348.5,2.95,24.0,419.5,418.76,314.59
2016,4,18,12,0,11.0,230.0,3.0,24.0,241.0,234.32,176.21
2016,4,18,12,15,98.0,359.0,3.05,23.5,452.0,448.26,338.9
2016,4,18,12,30,185.0,488.0,3.1,23.0,663.0,650.34,484.36
2016,4,18,12,45,248.0,473.0,3.2,23.0,706.5,686.73,510.87
2016,4,18,13,0,311.0,458.0,3.3,23.0,750.0,717.87,534.54
2016,4,18,13,15,255.5,463.0,3.3,23.0,700.5,663.19,494.71
2016,4,18,13,30,200.0,468.0,3.3,23.0,651.0,611.53,457.14
2016,4,18,13,45,104.0,334.5,3.35,23.0,429.5,401.61,304.67
2016,4,18,14,0,8.0,201.0,3.4,23.0,208.0,199.78,151.07
2016,4,18,14,15,79.0,307.5,3.3,23.0,373.5,348.59,266.32
2016,4,18,14,30,150.0,414.0,3.2,23.0,539.0,485.91,368.09
2016,4,18,14,45,92.5,364.5,3.15,23.0,440.5,398.94,302.87
2016,4,18,15,0,35.0,315.0,3.1,23.0,342.0,314.26,239.3
2016,4,18,15,15,55.0,315.0,2.95,22.5,354.5,321.44,245.95
2016,4,18,15,30,75.0,315.0,2.8,22.0,367.0,326.25,250.32
2016,4,18,15,45,37.5,176.0,2.65,22.0,202.0,181.75,139.41
2016,4,18,16,0,0.0,37.0,2.5,22.0,37.0,35.76,23.52
2016,4,18,16,15,0.0,24.0,2.3,22.0,24.0,23.18,13.39
2016,4,18,16,30,0.0,11.0,2.1,22.0,11.0,10.62,3.11
2016,4,18,16,45,30.5,90.5,1.9,22.0,103.5,92.64,69.33
2016,4,18,17,0,61.0,170.0,1.7,22.0,196.0,161.86,123.72
2016,4,18,17,15,50.0,146.5,1.55,21.5,165.5,135.25,103.14
2016,4,18,17,30,39.0,123.0,1.4,21.0,135.0,110.06,83.92
2016,4,18,17,45,26.5,98.5,1.3,21.0,106.0,85.64,68.7
2016,4,18,18,0,14.0,74.0,1.2,21.0,77.0,67.68,52.93
2016,4,18,18,15,7.0,50.5,1.15,20.5,52.0,47.01,34.63
2016,4,18,18,30,0.0,27.0,1.1,20.0,27.0,25.95,15.51
2016,4,18,18,45,0.0,13.5,1.1,20.0,13.5,13.03,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,44.39,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,96.26,68.3
2016,4,19,6,45,202.0,58.5,2.25,18.0,95.0,159.23,123.35
2016,4,19,7,0,282.0,80.0,2.4,18.0,140.0,236.45,189.1
2016,4,19,7,15,141.0,86.5,2.4,18.5,116.5,169.53,136.22
2016,4,19,7,30,0.0,93.0,2.4,19.0,93.0,92.55,71.6
2016,4,19,7,45,0.0,113.0,2.45,19.5,113.0,112.66,87.93
2016,4,19,8,0,0.0,133.0,2.5,20.0,133.0,132.68,103.73
2016,4,19,8,15,0.0,145.5,2.55,20.0,145.5,144.67,113.0
2016,4,19,8,30,0.0,158.0,2.6,20.0,158.0,156.73,122.24
2016,4,19,8,45,2.5,172.0,2.65,20.5,173.5,172.32,134.03
2016,4,19,9,0,5.0,186.0,2.7,21.0,189.0,188.09,145.84
2016,4,19,9,15,10.0,213.5,2.7,21.5,220.5,219.99,170.17
2016,4,19,9,30,15.0,241.0,2.7,22.0,252.0,252.07,194.21
2016,4,19,9,45,33.5,290.0,2.7,22.5,315.5,326.96,250.77
2016,4,19,10,0,52.0,339.0,2.7,23.0,379.0,394.95,300.64
2016,4,19,10,15,74.0,371.0,2.65,23.0,431.5,448.13,339.41
2016,4,19,10,30,96.0,403.0,2.6,23.0,484.0,501.41,377.66
2016,4,19,10,45,70.5,395.0,2.6,23.5,455.5,467.52,350.87
2016,4,19,11,0,45.0,387.0,2.6,24.0,427.0,433.28,324.26
2016,4,19,11,15,29.0,324.5,2.55,24.0,350.5,352.35,264.66
2016,4,19,11,30,13.0,262.0,2.5,24.0,274.0,268.51,201.99
2016,4,19,11,45,19.0,312.5,2.45,24.5,330.5,323.56,242.69
2016,4,19,12,0,25.0,363.0,2.4,25.0,387.0,382.46,284.94
2016,4,19,12,15,26.0,368.0,2.35,25.0,393.0,386.36,287.36
2016,4,19,12,30,27.0,373.0,2.3,25.0,399.0,390.04,289.9
2016,4,19,12,45,111.0,428.0,2.3,25.0,533.0,518.79,384.63
2016,4,19,13,0,195.0,483.0,2.3,25.0,667.0,639.61,469.98
2016,4,19,13,15,463.0,357.5,2.25,25.0,785.5,741.18,546.87
2016,4,19,13,30,731.0,232.0,2.2,25.0,904.0,826.8,610.54
2016,4,19,13,45,539.0,321.5,2.2,25.0,811.0,732.93,541.31
2016,4,19,14,0,347.0,411.0,2.2,25.0,718.0,648.92,479.16
2016,4,19,14,15,288.5,410.5,2.15,25.0,660.0,589.68,437.23
2016,4,19,14,30,230.0,410.0,2.1,25.0,602.0,537.22,399.39
2016,4,19,14,45,125.0,344.0,2.1,25.0,447.5,398.47,298.96
2016,4,19,15,0,20.0,278.0,2.1,25.0,293.0,275.88,207.63
2016,4,19,15,15,15.5,250.0,2.05,24.5,261.5,245.79,186.08
2016,4,19,15,30,11.0,222.0,2.0,24.0,230.0,216.25,164.35
2016,4,19,15,45,127.0,248.5,1.95,24.0,327.5,282.25,215.13
2016,4,19,16,0,243.0,275.0,1.9,24.0,425.0,341.49,258.12
2016,4,19,16,15,216.0,252.0,1.75,24.0,376.5,297.02,223.51
2016,4,19,16,30,189.0,229.0,1.6,24.0,328.0,255.38,191.39
2016,4,19,16,45,331.5,187.0,1.5,24.0,337.0,236.64,171.5
2016,4,19,17,0,474.0,145.0,1.4,24.0,346.0,202.13,137.48
2016,4,19,17,15,426.5,131.5,1.25,23.5,292.5,156.36,103.13
2016,4,19,17,30,379.0,118.0,1.1,23.0,239.0,115.88,76.09
2016,4,19,17,45,318.0,100.5,1.0,22.5,188.0,77.35,55.49
2016,4,19,18,0,257.0,83.0,0.9,22.0,137.0,65.1,50.53
2016,4,19,18,15,181.0,60.5,0.9,21.5,92.5,48.52,35.79
2016,4,19,18,30,105.0,38.0,0.9,21.0,48.0,31.24,19.84
2016,4,19,18,45,52.5,19.0,0.9,21.0,24.0,16.03,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.5,0.6,18.0,1.5,1.44,0.0
2016,4,20,6,30,0.0,3.0,0.6,18.0,3.0,2.89,0.0
2016,4,20,6,45,0.0,6.5,0.65,18.5,6.5,6.26,0.0
2016,4,20,7,0,0.0,10.0,0.7,19.0,10.0,9.64,2.46
2016,4,20,7,15,0.0,14.0,0.8,19.0,14.0,13.5,5.76
2016,4,20,7,30,0.0,18.0,0.9,19.0,18.0,17.36,9.03
2016,4,20,7,45,0.0,56.0,1.05,19.5,56.0,54.11,39.68
2016,4,20,8,0,0.0,94.0,1.2,20.0,94.0,91.69,70.3
2016,4,20,8,15,0.0,97.0,1.3,20.5,97.0,94.37,72.01
2016,4,20,8,30,0.0,100.0,1.4,21.0,100.0,97.16,73.85
2016,4,20,8,45,0.0,125.0,1.5,21.5,125.0,122.15,93.44
2016,4,20,9,0,0.0,150.0,1.6,22.0,150.0,147.16,112.68
2016,4,20,9,15,218.5,211.5,1.65,22.0,365.0,414.84,324.43
2016,4,20,9,30,437.0,273.0,1.7,22.0,580.0,683.36,519.53
2016,4,20,9,45,582.0,228.0,1.75,22.5,663.5,775.21,582.73
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,869.88,645.48
2016,4,20,10,15,526.5,286.0,1.8,23.0,704.5,801.24,593.48
2016,4,20,10,30,326.0,389.0,1.8,23.0,662.0,718.66,530.8
2016,4,20,10,45,316.0,407.0,1.8,23.5,679.5,728.36,535.83
2016,4,20,11,0,306.0,425.0,1.8,24.0,697.0,736.36,538.92
2016,4,20,11,15,547.5,309.0,1.8,24.0,808.5,852.78,623.93
2016,4,20,11,30,789.0,193.0,1.8,24.0,920.0,961.25,696.4
2016,4,20,11,45,823.0,173.0,1.8,24.5,940.0,968.13,697.8
2016,4,20,12,0,857.0,153.0,1.8,25.0,960.0,967.32,695.54
2016,4,20,12,15,858.0,153.5,1.75,25.0,964.5,957.4,688.43
2016,4,20,12,30,859.0,154.0,1.7,25.0,969.0,944.46,679.61
2016,4,20,12,45,854.5,155.5,1.7,25.0,963.5,924.55,667.08
2016,4,20,13,0,850.0,157.0,1.7,25.0,958.0,901.98,652.94
2016,4,20,13,15,846.5,156.5,1.65,25.0,945.0,877.64,637.14
2016,4,20,13,30,843.0,156.0,1.6,25.0,932.0,848.47,618.22
2016,4,20,13,45,833.0,157.5,1.6,25.0,909.5,813.68,596.13
2016,4,20,14,0,823.0,159.0,1.6,25.0,887.0,777.15,572.77
2016,4,20,14,15,814.5,157.0,1.6,24.5,858.0,736.89,547.68
2016,4,20,14,30,806.0,155.0,1.6,24.0,829.0,695.22,519.82
2016,4,20,14,45,801.5,148.5,1.6,24.0,794.0,650.75,488.44
2016,4,20,15,0,797.0,142.0,1.6,24.0,759.0,604.94,455.32
2016,4,20,15,15,782.5,139.0,1.55,24.0,716.5,555.64,418.44
2016,4,20,15,30,768.0,136.0,1.5,24.0,674.0,506.31,380.58
2016,4,20,15,45,747.5,132.5,1.45,24.0,626.0,450.91,337.38
2016,4,20,16,0,727.0,129.0,1.4,24.0,578.0,399.34,295.86
2016,4,20,16,15,701.5,123.5,1.35,23.5,526.0,345.58,252.31
2016,4,20,16,30,676.0,118.0,1.3,23.0,474.0,293.92,209.44
2016,4,20,16,45,644.5,111.0,1.3,23.0,419.5,241.83,165.79
2016,4,20,17,0,613.0,104.0,1.3,23.0,365.0,192.95,125.32
2016,4,20,17,15,566.5,96.0,1.2,22.5,310.0,144.72,88.31
2016,4,20,17,30,520.0,88.0,1.1,22.0,255.0,101.76,59.8
2016,4,20,17,45,453.5,77.5,1.0,22.0,202.0,61.98,41.21
2016,4,20,18,0,387.0,67.0,0.9,22.0,149.0,49.0,36.77
2016,4,20,18,15,292.0,51.5,0.9,21.5,102.5,38.66,27.46
2016,4,20,18,30,197.0,36.0,0.9,21.0,56.0,27.72,17.09
2016,4,20,18,45,98.5,18.0,0.9,20.5,28.0,14.04,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,6.0,0.75,18.0,6.0,5.78,0.0
2016,4,21,6,30,0.0,12.0,1.0,18.0,12.0,11.57,3.63
2016,4,21,6,45,0.0,22.0,1.25,18.5,22.0,21.22,11.98
2016,4,21,7,0,0.0,32.0,1.5,19.0,32.0,30.89,20.26
2016,4,21,7,15,0.0,43.5,1.55,19.5,43.5,42.01,29.64
2016,4,21,7,30,0.0,55.0,1.6,20.0,55.0,53.14,38.84
2016,4,21,7,45,0.0,31.0,1.65,20.5,31.0,29.93,19.37
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,24.5,1.65,21.0,24.5,23.66,13.99
2016,4,21,8,30,0.0,42.0,1.6,21.0,42.0,40.58,27.85
2016,4,21,8,45,0.0,40.5,1.55,21.5,40.5,39.14,26.49
2016,4,21,9,0,0.0,39.0,1.5,22.0,39.0,37.7,25.15
2016,4,21,9,15,0.0,57.0,1.45,22.5,57.0,55.14,39.08
2016,4,21,9,30,0.0,75.0,1.4,23.0,75.0,72.59,52.81
2016,4,21,9,45,0.0,84.0,1.35,23.5,84.0,81.34,59.47
2016,4,21,10,0,0.0,93.0,1.3,24.0,93.0,90.11,66.09
2016,4,21,10,15,9.0,192.0,1.2,24.0,200.0,196.32,148.41
2016,4,21,10,30,18.0,291.0,1.1,24.0,307.0,303.94,228.32
2016,4,21,10,45,69.0,367.5,1.05,24.5,429.0,437.54,324.8
2016,4,21,11,0,120.0,444.0,1.0,25.0,551.0,571.4,416.34
2016,4,21,11,15,212.0,446.5,1.0,25.0,640.5,659.72,477.09
2016,4,21,11,30,304.0,449.0,1.0,25.0,730.0,753.03,539.62
2016,4,21,11,45,582.5,300.0,1.0,25.0,847.0,869.36,622.44
2016,4,21,12,0,861.0,151.0,1.0,25.0,964.0,970.45,686.74
2016,4,21,12,15,862.5,151.0,1.05,25.0,968.5,960.47,679.89
2016,4,21,12,30,864.0,151.0,1.1,25.0,973.0,947.45,672.72
2016,4,21,12,45,864.5,150.0,1.15,25.5,969.0,929.61,661.3
2016,4,21,13,0,865.0,149.0,1.2,26.0,965.0,908.92,648.16
2016,4,21,13,15,862.0,148.5,1.25,25.5,952.5,882.9,634.15
2016,4,21,13,30,859.0,148.0,1.3,25.0,940.0,854.37,618.39
2016,4,21,13,45,851.5,148.0,1.4,25.0,918.0,820.3,598.22
2016,4,21,14,0,844.0,148.0,1.5,25.0,896.0,784.06,576.3
2016,4,21,14,15,836.0,146.0,1.55,25.0,866.5,743.45,550.59
2016,4,21,14,30,828.0,144.0,1.6,25.0,837.0,701.33,522.39
2016,4,21,14,45,815.0,142.5,1.65,25.0,800.0,655.13,490.14
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,608.25,456.53
2016,4,21,15,15,787.5,137.5,1.7,25.0,720.0,558.28,419.53
2016,4,21,15,30,773.0,134.0,1.7,25.0,677.0,508.26,381.48
2016,4,21,15,45,754.5,129.5,1.75,25.0,629.0,455.72,340.67
2016,4,21,16,0,736.0,125.0,1.8,25.0,581.0,400.72,296.87
2016,4,21,16,15,711.0,120.0,1.75,24.5,529.0,347.11,253.31
2016,4,21,16,30,686.0,115.0,1.7,24.0,477.0,295.52,210.37
2016,4,21,16,45,651.5,109.0,1.65,24.0,422.0,243.03,166.33
2016,4,21,17,0,617.0,103.0,1.6,24.0,367.0,194.06,125.8
2016,4,21,17,15,571.0,95.0,1.5,23.5,311.5,145.61,88.53
2016,4,21,17,30,525.0,87.0,1.4,23.0,256.0,102.37,59.63
2016,4,21,17,45,458.5,76.5,1.3,22.5,203.0,61.93,40.32
2016,4,21,18,0,392.0,66.0,1.2,22.0,150.0,48.14,36.04
2016,4,21,18,15,297.5,51.0,1.15,21.5,103.5,38.19,27.08
2016,4,21,18,30,203.0,36.0,1.1,21.0,57.0,27.66,17.13
2016,4,21,18,45,101.5,18.0,1.1,21.0,28.5,14.0,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,156.0,17.5,2.3,14.5,34.5,80.87,26.21
2016,4,22,6,30,312.0,35.0,2.5,15.0,69.0,171.4,127.92
2016,4,22,6,45,412.5,46.5,2.7,15.5,120.0,242.25,191.38
2016,4,22,7,0,513.0,58.0,2.9,16.0,171.0,323.19,261.49
2016,4,22,7,15,576.0,66.0,2.8,16.5,228.0,390.04,318.35
2016,4,22,7,30,639.0,74.0,2.7,17.0,285.0,461.96,377.0
2016,4,22,7,45,682.0,80.0,2.6,18.0,343.0,523.9,424.72
2016,4,22,8,0,725.0,86.0,2.5,19.0,401.0,588.18,472.1
2016,4,22,8,15,755.0,91.0,2.5,20.0,458.0,641.81,509.9
2016,4,22,8,30,785.0,96.0,2.5,21.0,515.0,698.33,547.04
2016,4,22,8,45,807.0,100.0,2.55,22.0,568.5,747.57,578.15
2016,4,22,9,0,829.0,104.0,2.6,23.0,622.0,795.94,607.96
2016,4,22,9,15,846.0,107.0,2.6,23.0,671.5,837.83,634.77
2016,4,22,9,30,863.0,110.0,2.6,23.0,721.0,872.82,656.64
2016,4,22,9,45,875.0,113.0,2.65,23.5,764.5,906.46,676.59
2016,4,22,10,0,887.0,116.0,2.7,24.0,808.0,937.67,694.77
2016,4,22,10,15,896.0,118.0,2.75,24.0,845.0,962.37,709.95
2016,4,22,10,30,905.0,120.0,2.8,24.0,882.0,984.16,723.33
2016,4,22,10,45,911.5,121.5,2.85,24.5,911.0,999.98,731.46
2016,4,22,11,0,918.0,123.0,2.9,25.0,940.0,1012.57,737.63
2016,4,22,11,15,922.5,124.0,2.95,25.0,961.5,1019.4,741.65
2016,4,22,11,30,927.0,125.0,3.0,25.0,983.0,1022.85,743.66
2016,4,22,11,45,930.0,125.5,3.05,25.5,996.0,1020.94,740.92
2016,4,22,12,0,933.0,126.0,3.1,26.0,1009.0,1015.63,736.15
2016,4,22,12,15,933.5,126.0,3.1,26.0,1013.0,1004.1,728.56
2016,4,22,12,30,934.0,126.0,3.1,26.0,1017.0,989.32,719.0
2016,4,22,12,45,933.0,125.5,3.15,26.0,1012.0,969.5,706.66
2016,4,22,13,0,932.0,125.0,3.2,26.0,1007.0,946.65,692.38
2016,4,22,13,15,929.0,124.5,3.2,26.0,993.0,919.12,674.68
2016,4,22,13,30,926.0,124.0,3.2,26.0,979.0,888.86,655.16
2016,4,22,13,45,920.5,123.0,3.2,26.0,957.0,853.51,632.17
2016,4,22,14,0,915.0,122.0,3.2,26.0,935.0,815.86,607.5
2016,4,22,14,15,908.0,120.5,3.15,26.0,905.0,774.52,579.89
2016,4,22,14,30,901.0,119.0,3.1,26.0,875.0,731.34,550.8
2016,4,22,14,45,891.0,117.0,3.1,26.0,837.0,684.13,516.74
2016,4,22,15,0,881.0,115.0,3.1,26.0,799.0,635.76,481.04
2016,4,22,15,15,868.0,112.0,3.0,25.5,755.5,583.89,442.48
2016,4,22,15,30,855.0,109.0,2.9,25.0,712.0,528.25,400.12
2016,4,22,15,45,838.0,106.0,2.85,25.0,662.5,473.7,356.61
2016,4,22,16,0,821.0,103.0,2.8,25.0,613.0,419.68,312.31
2016,4,22,16,15,798.0,99.0,2.6,24.5,559.0,363.47,265.69
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,308.94,219.44
2016,4,22,16,45,745.0,90.0,2.2,24.0,448.5,253.77,172.2
2016,4,22,17,0,715.0,85.0,2.0,24.0,392.0,198.08,125.4
2016,4,22,17,15,671.5,79.0,1.8,23.5,334.5,146.15,84.77
2016,4,22,17,30,628.0,73.0,1.6,23.0,277.0,99.04,52.96
2016,4,22,17,45,564.5,64.5,1.45,22.5,221.0,54.45,32.07
2016,4,22,18,0,501.0,56.0,1.3,22.0,165.0,39.36,28.49
2016,4,22,18,15,397.5,44.5,1.25,21.0,115.0,32.57,22.36
2016,4,22,18,30,294.0,33.0,1.2,20.0,65.0,25.27,15.32
2016,4,22,18,45,147.0,16.5,1.15,19.5,32.5,12.47,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
