Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,18.0,0.8,15.5,36.0,81.99,33.36
2016,4,23,6,30,308.0,36.0,0.9,16.0,72.0,171.89,128.04
2016,4,23,6,45,410.0,47.5,1.0,17.0,123.0,243.49,190.32
2016,4,23,7,0,512.0,59.0,1.1,18.0,174.0,325.27,258.88
2016,4,23,7,15,576.0,67.0,1.0,18.5,231.0,392.73,314.06
2016,4,23,7,30,640.0,75.0,0.9,19.0,288.0,465.35,370.6
2016,4,23,7,45,682.5,81.5,0.8,19.5,346.5,527.68,416.66
2016,4,23,8,0,725.0,88.0,0.7,20.0,405.0,592.29,462.12
2016,4,23,8,15,755.0,92.5,0.8,20.5,461.5,645.28,499.38
2016,4,23,8,30,785.0,97.0,0.9,21.0,518.0,701.25,536.4
2016,4,23,8,45,806.0,101.5,1.0,22.0,571.5,750.25,566.75
2016,4,23,9,0,827.0,106.0,1.1,23.0,625.0,798.32,595.88
2016,4,23,9,15,843.0,109.0,1.15,23.5,674.0,839.28,620.28
2016,4,23,9,30,859.0,112.0,1.2,24.0,723.0,878.44,643.26
2016,4,23,9,45,870.0,115.5,1.3,24.5,765.5,906.37,659.49
2016,4,23,10,0,881.0,119.0,1.4,25.0,808.0,937.02,677.54
2016,4,23,10,15,889.5,121.0,1.4,25.0,844.5,961.08,691.2
2016,4,23,10,30,898.0,123.0,1.4,25.0,881.0,982.24,703.12
2016,4,23,10,45,903.5,125.5,1.4,25.0,910.0,998.0,711.75
2016,4,23,11,0,909.0,128.0,1.4,25.0,939.0,1010.52,718.5
2016,4,23,11,15,746.5,236.5,1.4,25.0,913.0,974.9,695.41
2016,4,23,11,30,584.0,345.0,1.4,25.0,887.0,923.51,658.8
2016,4,23,11,45,568.5,360.5,1.4,25.5,894.0,918.04,653.59
2016,4,23,12,0,553.0,376.0,1.4,26.0,901.0,910.22,646.46
2016,4,23,12,15,581.5,362.0,1.4,26.0,915.5,912.89,648.88
2016,4,23,12,30,610.0,348.0,1.4,26.0,930.0,912.88,649.53
2016,4,23,12,45,764.0,240.5,1.4,26.0,966.0,933.07,666.21
2016,4,23,13,0,918.0,133.0,1.4,26.0,1002.0,943.11,672.49
2016,4,23,13,15,915.0,132.5,1.45,26.0,988.5,915.88,656.12
2016,4,23,13,30,912.0,132.0,1.5,26.0,975.0,885.95,638.35
2016,4,23,13,45,905.0,132.0,1.55,26.0,952.5,850.73,616.99
2016,4,23,14,0,898.0,132.0,1.6,26.0,930.0,813.33,594.01
2016,4,23,14,15,891.0,130.0,1.7,26.0,900.5,772.12,568.65
2016,4,23,14,30,884.0,128.0,1.8,26.0,871.0,729.12,541.32
2016,4,23,14,45,874.0,126.0,1.9,26.0,834.0,682.6,509.32
2016,4,23,15,0,864.0,124.0,2.0,26.0,797.0,634.95,475.52
2016,4,23,15,15,851.0,121.5,2.05,25.5,753.5,581.42,437.15
2016,4,23,15,30,838.0,119.0,2.1,25.0,710.0,530.07,398.93
2016,4,23,15,45,821.5,115.0,2.2,25.0,661.0,475.68,356.55
2016,4,23,16,0,805.0,111.0,2.3,25.0,612.0,421.81,313.18
2016,4,23,16,15,781.5,107.0,2.2,24.5,558.5,366.27,267.59
2016,4,23,16,30,758.0,103.0,2.1,24.0,505.0,312.5,222.38
2016,4,23,16,45,727.0,97.5,2.05,24.0,448.5,254.0,173.0
2016,4,23,17,0,696.0,92.0,2.0,24.0,392.0,201.89,129.25
2016,4,23,17,15,652.0,85.0,1.8,23.0,334.5,150.07,88.87
2016,4,23,17,30,608.0,78.0,1.6,22.0,277.0,103.14,56.94
2016,4,23,17,45,540.0,70.0,1.45,21.5,221.0,59.93,36.31
2016,4,23,18,0,472.0,62.0,1.3,21.0,165.0,44.57,33.14
2016,4,23,18,15,371.5,49.0,1.3,20.5,115.5,36.61,25.9
2016,4,23,18,30,271.0,36.0,1.3,20.0,66.0,27.56,17.29
2016,4,23,18,45,135.5,18.0,1.3,19.5,33.0,13.93,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,23.0,1.05,16.0,30.5,53.85,23.91
2016,4,24,6,30,130.0,46.0,1.3,16.0,61.0,111.84,83.34
2016,4,24,6,45,197.0,68.5,1.6,16.5,106.0,171.78,135.23
2016,4,24,7,0,264.0,91.0,1.9,17.0,151.0,237.94,191.63
2016,4,24,7,15,322.5,108.0,1.95,17.5,202.0,298.96,242.68
2016,4,24,7,30,381.0,125.0,2.0,18.0,253.0,373.0,302.39
2016,4,24,7,45,424.5,139.0,2.15,18.5,306.0,431.99,348.8
2016,4,24,8,0,468.0,153.0,2.3,19.0,359.0,493.9,396.22
2016,4,24,8,15,249.5,180.5,2.4,19.0,292.0,380.35,304.74
2016,4,24,8,30,31.0,208.0,2.5,19.0,225.0,240.18,189.31
2016,4,24,8,45,40.0,236.0,2.7,19.5,260.0,277.19,218.08
2016,4,24,9,0,49.0,264.0,2.9,20.0,295.0,314.51,246.12
2016,4,24,9,15,25.0,213.0,3.05,20.5,229.0,238.65,185.68
2016,4,24,9,30,1.0,162.0,3.2,21.0,163.0,159.48,122.24
2016,4,24,9,45,10.0,220.0,3.35,21.5,228.0,225.75,173.93
2016,4,24,10,0,19.0,278.0,3.5,22.0,293.0,292.59,224.65
2016,4,24,10,15,13.0,235.5,3.55,22.0,246.0,243.65,186.55
2016,4,24,10,30,7.0,193.0,3.6,22.0,199.0,195.37,148.98
2016,4,24,10,45,12.5,251.5,3.65,22.0,262.5,258.7,197.71
2016,4,24,11,0,18.0,310.0,3.7,22.0,326.0,322.06,245.45
2016,4,24,11,15,180.0,375.5,3.65,22.0,542.5,556.82,424.09
2016,4,24,11,30,342.0,441.0,3.6,22.0,759.0,782.87,585.85
2016,4,24,11,45,310.0,457.5,3.6,22.5,748.5,763.4,568.25
2016,4,24,12,0,278.0,474.0,3.6,23.0,738.0,742.73,551.55
2016,4,24,12,15,158.0,442.5,3.55,23.0,593.0,588.03,439.8
2016,4,24,12,30,38.0,411.0,3.5,23.0,448.0,437.63,328.02
2016,4,24,12,45,24.0,312.5,3.45,23.0,336.0,326.32,246.42
2016,4,24,13,0,10.0,214.0,3.4,23.0,224.0,216.14,163.32
2016,4,24,13,15,25.5,308.5,3.35,23.0,332.5,319.95,242.46
2016,4,24,13,30,41.0,403.0,3.3,23.0,441.0,420.39,316.68
2016,4,24,13,45,145.5,422.5,3.3,23.0,553.0,517.68,390.35
2016,4,24,14,0,250.0,442.0,3.3,23.0,665.0,605.34,455.19
2016,4,24,14,15,129.0,323.5,3.25,23.0,439.0,398.82,303.35
2016,4,24,14,30,8.0,205.0,3.2,23.0,213.0,202.49,153.37
2016,4,24,14,45,11.5,233.5,3.2,23.0,243.5,230.86,175.84
2016,4,24,15,0,15.0,262.0,3.2,23.0,274.0,258.35,197.12
2016,4,24,15,15,185.0,282.5,3.2,23.0,414.0,362.35,278.44
2016,4,24,15,30,355.0,303.0,3.2,23.0,554.0,450.86,344.53
2016,4,24,15,45,497.0,235.0,3.2,23.0,560.0,432.63,329.72
2016,4,24,16,0,639.0,167.0,3.2,23.0,566.0,402.38,303.93
2016,4,24,16,15,613.0,159.5,3.15,23.0,515.5,351.27,261.62
2016,4,24,16,30,587.0,152.0,3.1,23.0,465.0,302.48,220.6
2016,4,24,16,45,555.0,142.5,3.1,23.0,412.5,253.1,179.22
2016,4,24,17,0,523.0,133.0,3.1,23.0,360.0,206.44,140.59
2016,4,24,17,15,476.5,122.0,2.9,22.5,306.0,159.99,104.63
2016,4,24,17,30,430.0,111.0,2.7,22.0,252.0,118.64,75.99
2016,4,24,17,45,371.5,96.0,2.5,22.0,201.0,79.0,53.84
2016,4,24,18,0,313.0,81.0,2.3,22.0,150.0,59.69,46.0
2016,4,24,18,15,230.0,61.5,2.15,21.5,104.5,46.44,34.18
2016,4,24,18,30,147.0,42.0,2.0,21.0,59.0,34.38,22.9
2016,4,24,18,45,73.5,21.0,1.95,20.5,29.5,17.7,1.24
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,22.0,2.15,20.0,35.0,71.54,36.13
2016,4,25,6,30,210.0,44.0,2.3,20.0,70.0,145.54,108.1
2016,4,25,6,45,300.5,59.5,2.45,20.5,118.0,211.37,164.74
2016,4,25,7,0,391.0,75.0,2.6,21.0,166.0,286.45,228.04
2016,4,25,7,15,195.5,69.0,2.7,21.5,114.5,185.06,148.22
2016,4,25,7,30,0.0,63.0,2.8,22.0,63.0,60.89,44.77
2016,4,25,7,45,1.5,104.0,2.95,23.0,105.0,103.53,79.33
2016,4,25,8,0,3.0,145.0,3.1,24.0,147.0,147.01,113.57
2016,4,25,8,15,76.5,192.5,3.2,24.5,234.0,256.07,200.63
2016,4,25,8,30,150.0,240.0,3.3,25.0,321.0,373.33,290.95
2016,4,25,8,45,83.0,231.0,3.4,25.5,277.0,305.16,235.91
2016,4,25,9,0,16.0,222.0,3.5,26.0,233.0,234.21,178.65
2016,4,25,9,15,49.0,274.5,3.55,26.0,309.5,325.26,248.45
2016,4,25,9,30,82.0,327.0,3.6,26.0,386.0,410.43,311.88
2016,4,25,9,45,98.5,353.5,3.65,26.5,428.5,453.5,342.28
2016,4,25,10,0,115.0,380.0,3.7,27.0,471.0,505.39,378.63
2016,4,25,10,15,120.0,394.0,3.7,27.0,492.5,524.29,391.36
2016,4,25,10,30,125.0,408.0,3.7,27.0,514.0,542.77,403.92
2016,4,25,10,45,122.5,428.5,3.7,27.5,535.5,560.36,414.65
2016,4,25,11,0,120.0,449.0,3.7,28.0,557.0,577.13,424.74
2016,4,25,11,15,468.0,311.5,3.7,28.0,745.5,782.63,578.69
2016,4,25,11,30,816.0,174.0,3.7,28.0,934.0,974.14,710.19
2016,4,25,11,45,840.0,160.5,3.7,28.5,951.5,977.92,709.34
2016,4,25,12,0,864.0,147.0,3.7,29.0,969.0,974.23,705.2
2016,4,25,12,15,517.0,321.5,3.65,29.0,814.0,813.84,594.15
2016,4,25,12,30,170.0,496.0,3.6,29.0,659.0,645.92,468.77
2016,4,25,12,45,195.5,491.0,3.6,29.0,678.0,657.31,478.29
2016,4,25,13,0,221.0,486.0,3.6,29.0,697.0,667.11,485.74
2016,4,25,13,15,252.0,472.5,3.55,29.0,709.5,671.46,489.57
2016,4,25,13,30,283.0,459.0,3.5,29.0,722.0,673.3,491.67
2016,4,25,13,45,279.5,448.0,3.5,29.5,703.0,647.36,473.0
2016,4,25,14,0,276.0,437.0,3.5,30.0,684.0,621.1,454.21
2016,4,25,14,15,192.5,425.0,3.45,30.0,594.5,537.86,394.58
2016,4,25,14,30,109.0,413.0,3.4,30.0,505.0,461.55,339.29
2016,4,25,14,45,445.0,281.5,3.35,30.0,632.5,545.12,406.25
2016,4,25,15,0,781.0,150.0,3.3,30.0,760.0,608.66,454.85
2016,4,25,15,15,766.5,146.5,3.25,29.5,718.0,559.69,418.55
2016,4,25,15,30,752.0,143.0,3.2,29.0,676.0,510.74,381.85
2016,4,25,15,45,567.0,196.5,3.2,29.0,583.0,432.04,321.68
2016,4,25,16,0,382.0,250.0,3.2,29.0,490.0,375.51,278.55
2016,4,25,16,15,518.0,188.5,3.1,28.5,483.0,344.39,252.32
2016,4,25,16,30,654.0,127.0,3.0,28.0,476.0,301.51,214.21
2016,4,25,16,45,618.5,120.5,2.9,28.0,422.0,250.02,171.45
2016,4,25,17,0,583.0,114.0,2.8,28.0,368.0,202.2,132.25
2016,4,25,17,15,537.0,105.0,2.75,27.5,313.5,154.63,95.78
2016,4,25,17,30,491.0,96.0,2.7,27.0,259.0,112.47,67.08
2016,4,25,17,45,425.0,84.5,2.7,26.5,206.5,72.18,45.98
2016,4,25,18,0,359.0,73.0,2.7,26.0,154.0,53.27,39.8
2016,4,25,18,15,270.0,57.0,2.95,25.5,107.5,42.71,30.46
2016,4,25,18,30,181.0,41.0,3.2,25.0,61.0,31.53,20.21
2016,4,25,18,45,90.5,20.5,3.45,25.0,30.5,15.91,1.42
2016,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,86.0,24.0,3.35,21.0,34.5,62.79,33.36
2016,4,26,6,30,172.0,48.0,3.4,21.0,69.0,130.36,96.65
2016,4,26,6,45,246.5,67.5,3.5,21.5,116.0,198.64,154.74
2016,4,26,7,0,321.0,87.0,3.6,22.0,163.0,268.05,213.17
2016,4,26,7,15,160.5,99.0,3.75,22.0,137.0,203.4,162.5
2016,4,26,7,30,0.0,111.0,3.9,22.0,111.0,111.51,86.21
2016,4,26,7,45,21.5,143.0,4.05,22.5,152.5,158.04,124.04
2016,4,26,8,0,43.0,175.0,4.2,23.0,194.0,213.44,168.08
2016,4,26,8,15,80.0,207.5,4.3,23.5,249.0,275.73,217.05
2016,4,26,8,30,117.0,240.0,4.4,24.0,304.0,348.85,273.28
2016,4,26,8,45,88.5,256.5,4.5,24.5,307.5,338.01,262.74
2016,4,26,9,0,60.0,273.0,4.6,25.0,311.0,333.41,257.09
2016,4,26,9,15,151.5,303.5,4.65,25.0,410.0,452.7,349.02
2016,4,26,9,30,243.0,334.0,4.7,25.0,509.0,567.68,435.05
2016,4,26,9,45,275.0,349.5,4.8,25.5,558.0,625.33,475.43
2016,4,26,10,0,307.0,365.0,4.9,26.0,607.0,674.34,509.42
2016,4,26,10,15,261.5,393.0,4.95,26.5,606.5,664.06,498.52
2016,4,26,10,30,216.0,421.0,5.0,27.0,606.0,643.02,480.46
2016,4,26,10,45,227.0,426.5,5.05,27.5,626.0,658.67,490.5
2016,4,26,11,0,238.0,432.0,5.1,28.0,646.0,680.55,504.61
2016,4,26,11,15,506.5,318.5,5.1,28.0,787.0,827.73,615.5
2016,4,26,11,30,775.0,205.0,5.1,28.0,928.0,966.66,713.39
2016,4,26,11,45,564.0,326.5,5.2,28.0,856.5,882.07,651.73
2016,4,26,12,0,353.0,448.0,5.3,28.0,785.0,789.26,581.36
2016,4,26,12,15,324.5,461.5,5.3,28.0,772.5,767.45,565.56
2016,4,26,12,30,296.0,475.0,5.3,28.0,760.0,744.88,548.92
2016,4,26,12,45,214.0,481.5,5.35,28.5,687.5,665.25,490.27
2016,4,26,13,0,132.0,488.0,5.4,29.0,615.0,590.15,434.38
2016,4,26,13,15,125.0,479.5,5.35,29.0,598.0,569.01,419.52
2016,4,26,13,30,118.0,471.0,5.3,29.0,581.0,548.04,404.57
2016,4,26,13,45,157.0,462.0,5.3,29.0,604.5,563.82,417.23
2016,4,26,14,0,196.0,453.0,5.3,29.0,628.0,576.73,427.59
2016,4,26,14,15,144.5,430.5,5.3,29.0,557.5,507.94,377.47
2016,4,26,14,30,93.0,408.0,5.3,29.0,487.0,446.15,332.12
2016,4,26,14,45,54.5,336.5,5.3,29.0,382.5,350.45,261.93
2016,4,26,15,0,16.0,265.0,5.3,29.0,278.0,261.82,195.79
2016,4,26,15,15,117.5,299.5,5.2,28.5,384.0,340.18,256.75
2016,4,26,15,30,219.0,334.0,5.1,28.0,490.0,413.48,312.0
2016,4,26,15,45,125.0,289.5,5.0,28.0,377.0,318.3,240.28
2016,4,26,16,0,31.0,245.0,4.9,28.0,264.0,237.17,179.27
2016,4,26,16,15,65.5,239.5,4.7,27.5,275.5,240.77,182.33
2016,4,26,16,30,100.0,234.0,4.5,27.0,287.0,240.17,181.45
2016,4,26,16,45,155.5,207.0,4.35,26.5,279.5,218.86,163.34
2016,4,26,17,0,211.0,180.0,4.2,26.0,272.0,196.17,143.25
2016,4,26,17,15,161.0,165.5,4.1,25.5,230.0,162.47,118.74
2016,4,26,17,30,111.0,151.0,4.0,25.0,188.0,133.87,99.02
2016,4,26,17,45,116.0,126.5,3.95,25.0,158.5,105.01,77.93
2016,4,26,18,0,121.0,102.0,3.9,25.0,129.0,81.69,64.1
2016,4,26,18,15,79.5,70.5,3.85,24.5,86.0,58.44,43.89
2016,4,26,18,30,38.0,39.0,3.8,24.0,43.0,33.99,22.39
2016,4,26,18,45,19.0,19.5,3.8,23.5,21.5,18.46,3.61
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,0.0,6.0,0.6,20.0,6.0,5.9,0.0
2016,4,27,6,15,93.5,27.5,0.7,20.0,39.5,71.07,40.84
2016,4,27,6,30,187.0,49.0,0.8,20.0,73.0,137.52,102.46
2016,4,27,6,45,285.0,65.5,0.9,20.0,123.0,213.32,166.19
2016,4,27,7,0,383.0,82.0,1.0,20.0,173.0,292.75,232.2
2016,4,27,7,15,448.5,94.0,1.0,20.5,228.5,358.9,285.68
2016,4,27,7,30,514.0,106.0,1.0,21.0,284.0,430.71,341.53
2016,4,27,7,45,574.5,111.5,1.05,21.5,343.5,500.43,394.02
2016,4,27,8,0,635.0,117.0,1.1,22.0,403.0,571.69,445.89
2016,4,27,8,15,669.5,123.5,1.05,22.5,459.0,628.97,484.97
2016,4,27,8,30,704.0,130.0,1.0,23.0,515.0,687.15,523.33
2016,4,27,8,45,741.5,130.5,1.0,23.5,571.5,741.5,557.29
2016,4,27,9,0,779.0,131.0,1.0,24.0,628.0,796.17,590.53
2016,4,27,9,15,797.5,135.0,1.05,24.5,677.0,835.56,613.69
2016,4,27,9,30,816.0,139.0,1.1,25.0,726.0,876.56,637.77
2016,4,27,9,45,839.0,137.5,1.2,26.0,772.0,913.85,658.64
2016,4,27,10,0,862.0,136.0,1.3,27.0,818.0,949.26,678.09
2016,4,27,10,15,872.0,138.5,1.4,27.0,855.0,974.62,693.81
2016,4,27,10,30,882.0,141.0,1.5,27.0,892.0,991.42,704.37
2016,4,27,10,45,893.5,140.5,1.6,27.5,923.0,1009.36,714.41
2016,4,27,11,0,905.0,140.0,1.7,28.0,954.0,1024.26,722.6
2016,4,27,11,15,910.0,141.0,1.75,28.0,975.5,1031.19,726.71
2016,4,27,11,30,915.0,142.0,1.8,28.0,997.0,1034.8,728.98
2016,4,27,11,45,925.5,138.0,1.9,28.5,1012.5,1035.41,728.78
2016,4,27,12,0,936.0,134.0,2.0,29.0,1028.0,1032.66,726.61
2016,4,27,12,15,937.0,134.0,2.05,29.0,1032.0,1021.38,720.09
2016,4,27,12,30,938.0,134.0,2.1,29.0,1036.0,1006.85,711.71
2016,4,27,12,45,938.5,133.0,2.15,29.5,1031.5,987.74,699.13
2016,4,27,13,0,939.0,132.0,2.2,30.0,1027.0,965.56,684.71
2016,4,27,13,15,936.5,131.0,2.2,29.5,1013.5,937.77,668.98
2016,4,27,13,30,934.0,130.0,2.2,29.0,1000.0,907.24,651.43
2016,4,27,13,45,931.0,128.0,2.2,29.0,978.5,872.73,629.91
2016,4,27,14,0,928.0,126.0,2.2,29.0,957.0,835.76,606.68
2016,4,27,14,15,921.0,124.5,2.15,29.0,926.5,793.99,579.72
2016,4,27,14,30,914.0,123.0,2.1,29.0,896.0,750.37,551.34
2016,4,27,14,45,906.5,120.0,2.1,29.0,859.0,703.42,519.01
2016,4,27,15,0,899.0,117.0,2.1,29.0,822.0,655.07,484.66
2016,4,27,15,15,886.0,114.5,1.95,29.0,777.5,602.91,445.95
2016,4,27,15,30,873.0,112.0,1.8,29.0,733.0,550.29,406.02
2016,4,27,15,45,856.0,109.0,1.65,29.0,683.0,491.64,360.87
2016,4,27,16,0,839.0,106.0,1.5,29.0,633.0,436.8,317.27
2016,4,27,16,15,816.5,102.0,1.45,29.0,579.0,379.87,271.43
2016,4,27,16,30,794.0,98.0,1.4,29.0,525.0,324.56,225.82
2016,4,27,16,45,763.5,93.0,1.35,29.0,467.5,268.23,179.18
2016,4,27,17,0,733.0,88.0,1.3,29.0,410.0,211.34,132.57
2016,4,27,17,15,690.0,82.0,1.15,28.5,351.5,158.33,91.51
2016,4,27,17,30,647.0,76.0,1.0,28.0,293.0,110.06,58.42
2016,4,27,17,45,582.0,68.5,0.9,27.5,235.5,64.8,35.77
2016,4,27,18,0,517.0,61.0,0.8,27.0,178.0,43.1,31.05
2016,4,27,18,15,415.5,49.5,0.8,26.5,126.5,36.5,25.18
2016,4,27,18,30,314.0,38.0,0.8,26.0,75.0,29.41,18.54
2016,4,27,18,45,157.0,19.0,0.8,25.5,37.5,14.33,2.15
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,16.0,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,32.0,8.0,1.0,16.0,9.0,16.76,0.0
2016,4,28,6,15,149.5,26.5,1.25,16.5,45.0,95.15,59.11
2016,4,28,6,30,267.0,45.0,1.5,17.0,81.0,169.55,128.8
2016,4,28,6,45,359.0,59.0,1.8,18.0,131.0,237.98,187.81
2016,4,28,7,0,451.0,73.0,2.1,19.0,181.0,317.63,254.67
2016,4,28,7,15,511.5,83.0,2.3,19.5,236.5,383.41,309.29
2016,4,28,7,30,572.0,93.0,2.5,20.0,292.0,453.92,365.9
2016,4,28,7,45,472.0,128.0,2.7,21.0,311.5,452.94,363.27
2016,4,28,8,0,372.0,163.0,2.9,22.0,331.0,444.65,354.07
2016,4,28,8,15,546.5,141.0,3.1,22.5,423.0,558.1,442.42
2016,4,28,8,30,721.0,119.0,3.3,23.0,515.0,688.92,539.5
2016,4,28,8,45,743.5,124.0,3.5,24.0,567.0,737.12,570.29
2016,4,28,9,0,766.0,129.0,3.7,25.0,619.0,781.59,598.36
2016,4,28,9,15,783.0,132.5,3.75,25.0,666.5,821.93,624.87
2016,4,28,9,30,800.0,136.0,3.8,25.0,714.0,860.66,650.09
2016,4,28,9,45,583.5,242.5,3.9,25.5,677.0,797.67,601.88
2016,4,28,10,0,367.0,349.0,4.0,26.0,640.0,713.33,534.74
2016,4,28,10,15,603.5,249.5,4.0,26.0,753.5,844.46,632.7
2016,4,28,10,30,840.0,150.0,4.0,26.0,867.0,967.94,715.88
2016,4,28,10,45,842.5,154.5,4.05,26.5,894.0,981.79,722.07
2016,4,28,11,0,845.0,159.0,4.1,27.0,921.0,992.5,727.08
2016,4,28,11,15,849.0,160.5,4.1,27.0,941.0,998.39,730.19
2016,4,28,11,30,853.0,162.0,4.1,27.0,961.0,1001.12,731.38
2016,4,28,11,45,849.0,167.0,4.1,27.5,970.5,996.44,726.41
2016,4,28,12,0,845.0,172.0,4.1,28.0,980.0,988.61,719.58
2016,4,28,12,15,844.0,172.0,4.1,28.0,982.5,975.65,710.94
2016,4,28,12,30,843.0,172.0,4.1,28.0,985.0,959.78,700.53
2016,4,28,12,45,827.0,181.0,4.1,28.5,975.0,936.09,683.66
2016,4,28,13,0,811.0,190.0,4.1,29.0,965.0,910.18,665.45
2016,4,28,13,15,805.5,189.0,4.05,29.0,950.0,881.95,646.83
2016,4,28,13,30,800.0,188.0,4.0,29.0,935.0,851.59,626.77
2016,4,28,13,45,767.5,203.0,3.95,29.0,906.0,812.38,600.67
2016,4,28,14,0,735.0,218.0,3.9,29.0,877.0,772.34,572.89
2016,4,28,14,15,470.5,319.5,3.85,29.0,736.5,642.39,476.74
2016,4,28,14,30,206.0,421.0,3.8,29.0,596.0,533.64,394.15
2016,4,28,14,45,109.0,330.0,3.8,29.0,422.5,377.44,281.26
2016,4,28,15,0,12.0,239.0,3.8,29.0,249.0,235.34,175.15
2016,4,28,15,15,37.5,277.0,3.75,28.5,305.0,279.23,209.34
2016,4,28,15,30,63.0,315.0,3.7,28.0,361.0,321.94,241.94
2016,4,28,15,45,50.5,284.5,3.65,28.0,319.5,284.22,213.88
2016,4,28,16,0,38.0,254.0,3.6,28.0,278.0,247.98,186.96
2016,4,28,16,15,19.0,147.5,3.5,27.5,159.5,144.85,108.61
2016,4,28,16,30,0.0,41.0,3.4,27.0,41.0,39.62,26.23
2016,4,28,16,45,48.5,112.5,3.35,27.0,134.0,117.59,87.17
2016,4,28,17,0,97.0,184.0,3.3,27.0,227.0,182.36,136.23
2016,4,28,17,15,72.0,162.5,3.25,26.5,192.0,152.96,114.34
2016,4,28,17,30,47.0,141.0,3.2,26.0,157.0,126.36,94.92
2016,4,28,17,45,92.5,121.0,3.2,26.0,145.0,101.57,75.03
2016,4,28,18,0,138.0,101.0,3.2,26.0,133.0,81.24,63.47
2016,4,28,18,15,95.0,70.5,3.25,25.5,89.5,58.61,43.9
2016,4,28,18,30,52.0,40.0,3.3,25.0,46.0,34.86,23.13
2016,4,28,18,45,26.0,20.0,3.35,24.5,23.0,18.08,4.92
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,5.62,0.0
2016,4,29,6,15,46.5,26.0,3.0,22.0,32.0,48.37,28.1
2016,4,29,6,30,87.0,48.0,3.2,22.0,60.0,91.99,67.46
2016,4,29,6,45,131.0,75.5,3.4,22.5,103.0,147.17,113.9
2016,4,29,7,0,175.0,103.0,3.6,23.0,146.0,211.84,167.58
2016,4,29,7,15,87.5,88.0,3.9,23.5,109.5,144.67,113.84
2016,4,29,7,30,0.0,73.0,4.2,24.0,73.0,70.8,52.51
2016,4,29,7,45,0.0,103.0,4.5,24.5,103.0,101.35,77.04
2016,4,29,8,0,0.0,133.0,4.8,25.0,133.0,131.95,101.12
2016,4,29,8,15,4.5,158.0,4.95,25.0,160.5,160.43,123.48
2016,4,29,8,30,9.0,183.0,5.1,25.0,188.0,189.16,145.79
2016,4,29,8,45,8.0,189.5,5.25,25.5,194.0,194.42,149.08
2016,4,29,9,0,7.0,196.0,5.4,26.0,200.0,199.75,152.44
2016,4,29,9,15,10.0,215.0,5.45,26.0,222.0,221.33,168.79
2016,4,29,9,30,13.0,234.0,5.5,26.0,244.0,243.0,185.08
2016,4,29,9,45,13.5,246.0,5.55,26.5,257.0,255.32,193.67
2016,4,29,10,0,14.0,258.0,5.6,27.0,270.0,267.62,202.21
2016,4,29,10,15,57.5,337.5,5.6,27.0,387.0,397.69,300.75
2016,4,29,10,30,101.0,417.0,5.6,27.0,504.0,521.79,391.97
2016,4,29,10,45,105.5,430.5,5.7,27.5,524.0,538.9,402.9
2016,4,29,11,0,110.0,444.0,5.8,28.0,544.0,555.59,413.82
2016,4,29,11,15,63.0,360.5,5.85,28.0,418.5,422.29,315.84
2016,4,29,11,30,16.0,277.0,5.9,28.0,293.0,286.4,213.84
2016,4,29,11,45,15.5,280.0,5.95,28.0,295.5,288.37,215.39
2016,4,29,12,0,15.0,283.0,6.0,28.0,298.0,290.27,216.7
2016,4,29,12,15,28.0,353.0,5.95,28.0,380.5,373.69,278.75
2016,4,29,12,30,41.0,423.0,5.9,28.0,463.0,452.38,336.19
2016,4,29,12,45,29.0,364.5,5.9,28.5,392.5,381.58,283.57
2016,4,29,13,0,17.0,306.0,5.9,29.0,322.0,311.3,231.21
2016,4,29,13,15,42.5,375.5,5.85,28.5,415.5,398.97,297.18
2016,4,29,13,30,68.0,445.0,5.8,28.0,509.0,482.97,359.33
2016,4,29,13,45,73.5,438.5,5.75,28.0,506.0,476.7,354.89
2016,4,29,14,0,79.0,432.0,5.7,28.0,503.0,469.9,350.33
2016,4,29,14,15,131.0,428.0,5.55,28.0,541.0,496.41,371.04
2016,4,29,14,30,183.0,424.0,5.4,28.0,579.0,520.6,389.59
2016,4,29,14,45,161.5,404.0,5.3,28.0,536.5,477.8,358.12
2016,4,29,15,0,140.0,384.0,5.2,28.0,494.0,436.73,327.95
2016,4,29,15,15,218.5,353.0,5.05,28.0,514.0,444.44,334.73
2016,4,29,15,30,297.0,322.0,4.9,28.0,534.0,440.41,331.92
2016,4,29,15,45,185.5,300.0,4.75,28.0,429.5,356.21,268.44
2016,4,29,16,0,74.0,278.0,4.6,28.0,325.0,283.38,213.85
2016,4,29,16,15,154.0,255.5,4.4,27.5,342.0,282.23,212.57
2016,4,29,16,30,234.0,233.0,4.2,27.0,359.0,277.01,206.66
2016,4,29,16,45,243.0,205.5,4.05,27.0,324.0,236.44,173.91
2016,4,29,17,0,252.0,178.0,3.9,27.0,289.0,199.66,143.86
2016,4,29,17,15,169.5,172.5,3.85,26.5,242.5,170.39,124.1
2016,4,29,17,30,87.0,167.0,3.8,26.0,196.0,148.33,110.91
2016,4,29,17,45,63.0,132.0,3.8,26.0,151.0,112.45,84.31
2016,4,29,18,0,39.0,97.0,3.8,26.0,106.0,82.24,64.34
2016,4,29,18,15,19.5,64.0,3.8,25.5,68.5,56.65,42.29
2016,4,29,18,30,0.0,31.0,3.8,25.0,31.0,29.88,19.08
2016,4,29,18,45,0.0,15.5,3.85,24.5,15.5,14.96,3.59
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,30,5,45,3.5,3.5,2.45,17.0,3.5,0.0,0.0
2016,4,30,6,0,7.0,7.0,2.8,17.0,7.0,8.86,0.0
2016,4,30,6,15,69.0,31.5,2.9,17.0,40.5,64.43,40.98
2016,4,30,6,30,131.0,56.0,3.0,17.0,74.0,125.97,96.07
2016,4,30,6,45,218.0,76.0,3.2,17.5,122.5,192.06,152.64
2016,4,30,7,0,305.0,96.0,3.4,18.0,171.0,266.79,215.95
2016,4,30,7,15,366.0,111.5,3.5,18.5,224.5,337.63,274.74
2016,4,30,7,30,427.0,127.0,3.6,19.0,278.0,407.13,330.97
2016,4,30,7,45,483.0,135.5,3.75,19.5,334.0,470.31,380.9
2016,4,30,8,0,539.0,144.0,3.9,20.0,390.0,537.4,432.53
2016,4,30,8,15,573.5,153.0,3.9,20.5,444.5,593.08,473.6
2016,4,30,8,30,608.0,162.0,3.9,21.0,499.0,653.5,517.02
2016,4,30,8,45,491.5,212.0,3.95,22.0,501.0,633.74,496.38
2016,4,30,9,0,375.0,262.0,4.0,23.0,503.0,598.37,464.59
2016,4,30,9,15,544.0,221.5,3.85,23.5,601.0,716.9,552.61
2016,4,30,9,30,713.0,181.0,3.7,24.0,699.0,838.86,637.56
2016,4,30,9,45,739.0,179.0,3.6,24.5,743.5,875.57,658.79
2016,4,30,10,0,765.0,177.0,3.5,25.0,788.0,910.81,679.27
2016,4,30,10,15,776.5,180.0,3.4,25.0,823.5,932.12,691.5
2016,4,30,10,30,788.0,183.0,3.3,25.0,859.0,954.96,704.8
2016,4,30,10,45,806.0,179.0,3.2,25.5,890.0,974.21,714.27
2016,4,30,11,0,824.0,175.0,3.1,26.0,921.0,990.77,721.94
2016,4,30,11,15,630.5,288.5,3.0,26.0,867.0,921.45,673.31
2016,4,30,11,30,437.0,402.0,2.9,26.0,813.0,842.86,613.92
2016,4,30,11,45,655.0,279.5,2.85,26.5,904.0,926.38,675.25
2016,4,30,12,0,873.0,157.0,2.8,27.0,995.0,997.84,719.68
2016,4,30,12,15,874.0,157.5,2.75,27.0,999.0,987.5,711.78
2016,4,30,12,30,875.0,158.0,2.7,27.0,1003.0,974.16,702.81
2016,4,30,12,45,876.5,155.5,2.65,27.5,998.5,955.53,689.18
2016,4,30,13,0,878.0,153.0,2.6,28.0,994.0,934.05,673.89
2016,4,30,13,15,875.0,152.5,2.6,28.0,980.5,907.72,657.28
2016,4,30,13,30,872.0,152.0,2.6,28.0,967.0,878.88,639.03
2016,4,30,13,45,869.0,149.0,2.65,28.0,946.0,845.34,617.99
2016,4,30,14,0,866.0,146.0,2.7,28.0,925.0,809.55,595.29
2016,4,30,14,15,859.0,144.5,2.7,28.0,896.0,770.03,569.58
2016,4,30,14,30,852.0,143.0,2.7,28.0,867.0,727.59,541.22
2016,4,30,14,45,845.0,139.0,2.7,28.0,831.5,682.15,509.14
2016,4,30,15,0,838.0,135.0,2.7,28.0,796.0,635.49,475.44
2016,4,30,15,15,825.0,132.0,2.6,28.0,753.0,585.34,438.01
2016,4,30,15,30,812.0,129.0,2.5,28.0,710.0,534.93,399.51
2016,4,30,15,45,798.0,124.0,2.45,28.0,663.0,482.24,358.54
2016,4,30,16,0,784.0,119.0,2.4,28.0,616.0,429.87,316.69
2016,4,30,16,15,761.5,114.5,2.3,27.5,563.0,375.43,272.79
2016,4,30,16,30,739.0,110.0,2.2,27.0,510.0,319.14,226.55
2016,4,30,16,45,712.0,103.5,2.1,27.0,455.5,265.15,181.16
2016,4,30,17,0,685.0,97.0,2.0,27.0,401.0,213.79,138.17
2016,4,30,17,15,642.5,90.0,1.8,26.0,344.5,162.55,98.03
2016,4,30,17,30,600.0,83.0,1.6,25.0,288.0,116.03,65.2
2016,4,30,17,45,543.5,73.5,1.4,24.5,233.0,71.71,40.83
2016,4,30,18,0,487.0,64.0,1.2,24.0,178.0,45.31,33.39
2016,4,30,18,15,392.0,52.5,1.15,23.0,128.0,38.83,27.64
2016,4,30,18,30,297.0,41.0,1.1,22.0,78.0,31.23,20.58
2016,4,30,18,45,148.5,20.5,1.1,21.5,39.0,15.73,4.66
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.5,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,49.0,12.0,3.8,17.0,14.0,25.79,0.0
2016,5,1,6,15,167.0,29.5,3.9,17.5,50.5,106.72,71.67
2016,5,1,6,30,285.0,47.0,4.0,18.0,87.0,180.46,138.36
2016,5,1,6,45,367.5,60.0,4.1,18.5,136.0,245.09,194.94
2016,5,1,7,0,450.0,73.0,4.2,19.0,185.0,320.37,259.17
2016,5,1,7,15,225.0,71.5,4.3,19.5,127.5,214.59,174.44
2016,5,1,7,30,0.0,70.0,4.4,20.0,70.0,67.68,50.76
2016,5,1,7,45,0.0,83.0,4.55,20.5,83.0,80.59,61.22
2016,5,1,8,0,0.0,96.0,4.7,21.0,96.0,93.48,71.42
2016,5,1,8,15,0.0,114.5,4.75,21.0,114.5,111.97,86.15
2016,5,1,8,30,0.0,133.0,4.8,21.0,133.0,130.44,100.71
2016,5,1,8,45,0.0,94.0,4.85,21.5,94.0,91.01,68.45
2016,5,1,9,0,0.0,55.0,4.9,22.0,55.0,53.19,37.61
2016,5,1,9,15,3.0,126.0,4.9,22.0,128.5,125.27,95.42
2016,5,1,9,30,6.0,197.0,4.9,22.0,202.0,199.11,153.41
2016,5,1,9,45,10.0,227.5,4.9,22.5,235.5,233.32,179.38
2016,5,1,10,0,14.0,258.0,4.9,23.0,269.0,267.61,205.1
2016,5,1,10,15,15.0,272.0,4.9,23.0,284.5,282.36,215.95
2016,5,1,10,30,16.0,286.0,4.9,23.0,300.0,297.05,226.77
2016,5,1,10,45,93.0,372.5,4.95,23.5,457.0,466.51,355.58
2016,5,1,11,0,170.0,459.0,5.0,24.0,614.0,636.81,479.3
2016,5,1,11,15,110.5,443.0,5.0,24.0,545.0,559.7,420.88
2016,5,1,11,30,51.0,427.0,5.0,24.0,476.0,476.48,358.26
2016,5,1,11,45,66.5,449.0,5.0,24.0,513.5,511.32,384.16
2016,5,1,12,0,82.0,471.0,5.0,24.0,551.0,545.32,408.9
2016,5,1,12,15,88.0,467.5,5.0,24.0,553.0,544.01,407.98
2016,5,1,12,30,94.0,464.0,5.0,24.0,555.0,542.25,406.91
2016,5,1,12,45,108.0,466.5,5.05,24.0,571.0,553.18,415.39
2016,5,1,13,0,122.0,469.0,5.1,24.0,587.0,563.84,423.63
2016,5,1,13,15,114.5,469.0,5.1,24.0,578.5,550.73,413.94
2016,5,1,13,30,107.0,469.0,5.1,24.0,570.0,538.58,405.05
2016,5,1,13,45,60.5,369.5,5.2,24.0,426.5,401.83,304.34
2016,5,1,14,0,14.0,270.0,5.3,24.0,283.0,270.31,204.92
2016,5,1,14,15,14.0,261.0,5.25,24.0,273.5,260.74,198.07
2016,5,1,14,30,14.0,252.0,5.2,24.0,264.0,251.17,191.01
2016,5,1,14,45,180.5,302.0,5.2,24.0,445.0,399.84,307.68
2016,5,1,15,0,347.0,352.0,5.2,24.0,626.0,532.29,407.69
2016,5,1,15,15,341.5,333.0,5.15,24.0,591.0,493.47,377.96
2016,5,1,15,30,336.0,314.0,5.1,24.0,556.0,454.77,348.46
2016,5,1,15,45,466.0,253.0,5.05,24.0,563.0,439.73,336.67
2016,5,1,16,0,596.0,192.0,5.0,24.0,570.0,414.58,315.03
2016,5,1,16,15,568.5,183.0,4.85,23.5,519.5,363.83,273.64
2016,5,1,16,30,541.0,174.0,4.7,23.0,469.0,315.17,233.36
2016,5,1,16,45,506.0,163.5,4.6,23.0,416.0,265.91,192.24
2016,5,1,17,0,471.0,153.0,4.5,23.0,363.0,220.23,154.46
2016,5,1,17,15,426.0,140.0,4.25,22.5,310.0,174.72,118.78
2016,5,1,17,30,381.0,127.0,4.0,22.0,257.0,134.15,89.47
2016,5,1,17,45,322.0,110.0,3.8,22.0,206.0,99.17,68.57
2016,5,1,18,0,263.0,93.0,3.6,22.0,155.0,72.23,56.87
2016,5,1,18,15,193.5,70.5,3.55,21.5,109.5,55.96,42.5
2016,5,1,18,30,124.0,48.0,3.5,21.0,64.0,39.0,27.21
2016,5,1,18,45,62.0,26.0,3.5,20.5,34.0,21.74,9.16
2016,5,1,19,0,0.0,4.0,3.5,20.0,4.0,3.93,0.0
2016,5,1,19,15,0.0,2.0,3.55,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,23.5,6.0,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,47.0,12.0,5.0,14.0,13.0,25.33,0.0
2016,5,2,6,15,147.0,30.5,5.05,14.0,48.5,101.39,70.06
2016,5,2,6,30,247.0,49.0,5.1,14.0,84.0,168.59,131.67
2016,5,2,6,45,322.5,64.0,5.15,14.0,131.5,230.78,187.29
2016,5,2,7,0,398.0,79.0,5.2,14.0,179.0,300.45,248.57
2016,5,2,7,15,454.5,90.0,5.3,14.0,231.5,361.98,302.1
2016,5,2,7,30,511.0,101.0,5.4,14.0,284.0,431.5,360.78
2016,5,2,7,45,255.5,80.0,5.5,14.5,171.5,262.49,219.8
2016,5,2,8,0,0.0,59.0,5.6,15.0,59.0,57.02,42.5
2016,5,2,8,15,0.0,67.0,5.55,15.0,67.0,64.78,48.9
2016,5,2,8,30,0.0,75.0,5.5,15.0,75.0,72.54,55.18
2016,5,2,8,45,6.0,144.5,5.5,15.5,148.5,146.49,116.0
2016,5,2,9,0,12.0,214.0,5.5,16.0,222.0,222.43,176.94
2016,5,2,9,15,6.0,168.0,5.45,16.0,172.0,169.97,133.94
2016,5,2,9,30,0.0,122.0,5.4,16.0,122.0,118.66,91.85
2016,5,2,9,45,2.0,146.0,5.35,16.0,147.5,144.23,112.45
2016,5,2,10,0,4.0,170.0,5.3,16.0,173.0,169.88,132.9
2016,5,2,10,15,6.0,187.0,5.2,16.0,192.5,188.6,147.66
2016,5,2,10,30,8.0,204.0,5.1,16.0,212.0,207.31,162.34
2016,5,2,10,45,8.5,208.0,5.0,16.5,216.5,211.64,165.2
2016,5,2,11,0,9.0,212.0,4.9,17.0,221.0,215.94,168.06
2016,5,2,11,15,73.0,345.5,4.9,17.0,414.5,416.96,325.86
2016,5,2,11,30,137.0,479.0,4.9,17.0,608.0,619.16,477.2
2016,5,2,11,45,178.0,485.0,4.95,17.0,655.0,661.02,508.23
2016,5,2,12,0,219.0,491.0,5.0,17.0,702.0,701.54,538.73
2016,5,2,12,15,129.5,456.5,5.1,17.0,581.5,576.14,444.32
2016,5,2,12,30,40.0,422.0,5.2,17.0,461.0,450.59,347.95
2016,5,2,12,45,43.5,426.5,5.35,17.5,469.0,455.23,351.49
2016,5,2,13,0,47.0,431.0,5.5,18.0,477.0,459.48,354.39
2016,5,2,13,15,33.0,376.5,5.55,18.0,408.5,391.81,303.08
2016,5,2,13,30,19.0,322.0,5.6,18.0,340.0,326.19,252.84
2016,5,2,13,45,16.5,299.0,5.65,18.0,314.5,300.97,233.66
2016,5,2,14,0,14.0,276.0,5.7,18.0,289.0,276.02,214.52
2016,5,2,14,15,16.0,286.5,5.6,18.0,301.0,286.31,222.79
2016,5,2,14,30,18.0,297.0,5.5,18.0,313.0,296.21,230.72
2016,5,2,14,45,15.0,271.5,5.4,18.5,284.5,268.92,209.27
2016,5,2,15,0,12.0,246.0,5.3,19.0,256.0,241.98,188.13
2016,5,2,15,15,6.0,165.0,5.15,19.0,170.0,161.84,125.13
2016,5,2,15,30,0.0,84.0,5.0,19.0,84.0,81.33,60.7
2016,5,2,15,45,0.0,72.5,4.85,19.0,72.5,70.16,51.84
2016,5,2,16,0,0.0,61.0,4.7,19.0,61.0,59.0,42.89
2016,5,2,16,15,60.5,150.5,4.55,18.5,183.5,162.98,127.06
2016,5,2,16,30,121.0,240.0,4.4,18.0,306.0,248.84,194.56
2016,5,2,16,45,113.0,213.5,4.25,18.0,270.0,215.48,167.52
2016,5,2,17,0,105.0,187.0,4.1,18.0,234.0,183.17,141.48
2016,5,2,17,15,94.5,163.0,3.85,17.5,201.0,157.89,121.59
2016,5,2,17,30,84.0,139.0,3.6,17.0,168.0,129.49,99.4
2016,5,2,17,45,244.0,106.5,3.35,17.0,169.0,94.33,67.56
2016,5,2,18,0,404.0,74.0,3.1,17.0,170.0,53.48,41.61
2016,5,2,18,15,318.0,59.5,2.75,16.5,122.5,44.19,33.16
2016,5,2,18,30,232.0,45.0,2.4,16.0,75.0,34.35,23.91
2016,5,2,18,45,116.0,26.5,2.1,15.5,41.5,20.56,9.09
2016,5,2,19,0,0.0,8.0,1.8,15.0,8.0,7.86,0.0
2016,5,2,19,15,0.0,4.0,1.75,15.0,4.0,0.0,0.0
