Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,39.5,7.5,2.5,11.0,9.0,7.37,0.0
2016,5,3,6,0,79.0,15.0,2.6,11.0,18.0,47.06,0.0
2016,5,3,6,15,205.5,31.5,2.7,11.5,57.5,122.85,87.28
2016,5,3,6,30,332.0,48.0,2.8,12.0,97.0,201.2,158.42
2016,5,3,6,45,427.5,58.5,2.9,13.0,149.5,273.56,222.04
2016,5,3,7,0,523.0,69.0,3.0,14.0,202.0,354.2,291.02
2016,5,3,7,15,580.0,77.0,3.1,14.5,258.5,419.59,346.24
2016,5,3,7,30,637.0,85.0,3.2,15.0,315.0,489.3,403.02
2016,5,3,7,45,682.0,89.5,3.35,16.0,373.0,551.22,451.16
2016,5,3,8,0,727.0,94.0,3.5,17.0,431.0,615.55,499.5
2016,5,3,8,15,755.5,98.5,3.55,17.0,487.0,667.47,537.87
2016,5,3,8,30,784.0,103.0,3.6,17.0,543.0,722.31,576.82
2016,5,3,8,45,807.5,106.0,3.7,17.5,596.5,771.4,609.94
2016,5,3,9,0,831.0,109.0,3.8,18.0,650.0,819.7,641.99
2016,5,3,9,15,847.0,112.0,3.8,18.5,698.5,860.47,667.73
2016,5,3,9,30,863.0,115.0,3.8,19.0,747.0,894.09,688.15
2016,5,3,9,45,876.0,117.0,3.85,19.5,790.0,927.15,708.31
2016,5,3,10,0,889.0,119.0,3.9,20.0,833.0,957.84,726.71
2016,5,3,10,15,897.5,121.0,3.9,20.5,869.0,981.69,740.05
2016,5,3,10,30,906.0,123.0,3.9,21.0,905.0,1002.64,751.45
2016,5,3,10,45,912.5,124.5,3.9,21.5,933.5,1018.07,759.19
2016,5,3,11,0,919.0,126.0,3.9,22.0,962.0,1030.31,764.9
2016,5,3,11,15,923.0,127.0,3.9,22.0,982.5,1036.31,768.07
2016,5,3,11,30,927.0,128.0,3.9,22.0,1003.0,1038.96,769.2
2016,5,3,11,45,930.5,128.0,3.9,22.5,1015.5,1036.76,765.8
2016,5,3,12,0,934.0,128.0,3.9,23.0,1028.0,1031.21,760.37
2016,5,3,12,15,934.5,128.0,3.9,23.0,1031.5,1019.48,752.48
2016,5,3,12,30,935.0,128.0,3.9,23.0,1035.0,1004.56,742.63
2016,5,3,12,45,933.5,128.0,3.9,23.5,1029.5,984.7,728.18
2016,5,3,13,0,932.0,128.0,3.9,24.0,1024.0,961.88,711.9
2016,5,3,13,15,929.0,127.0,3.85,24.0,1010.0,933.96,693.35
2016,5,3,13,30,926.0,126.0,3.8,24.0,996.0,903.35,673.03
2016,5,3,13,45,921.5,125.0,3.8,24.0,974.0,868.97,650.37
2016,5,3,14,0,917.0,124.0,3.8,24.0,952.0,832.26,626.01
2016,5,3,14,15,910.0,122.5,3.75,24.0,922.0,791.07,598.17
2016,5,3,14,30,903.0,121.0,3.7,24.0,892.0,748.08,568.89
2016,5,3,14,45,893.5,119.0,3.7,24.0,854.5,701.38,535.55
2016,5,3,15,0,884.0,117.0,3.7,24.0,817.0,653.51,499.96
2016,5,3,15,15,871.5,114.5,3.65,24.0,773.5,602.52,461.09
2016,5,3,15,30,859.0,112.0,3.6,24.0,730.0,551.07,420.92
2016,5,3,15,45,843.5,108.5,3.6,24.0,681.5,493.57,375.38
2016,5,3,16,0,828.0,105.0,3.6,24.0,633.0,439.73,331.27
2016,5,3,16,15,806.5,101.0,3.45,23.5,579.5,383.88,284.95
2016,5,3,16,30,785.0,97.0,3.3,23.0,526.0,329.54,238.76
2016,5,3,16,45,756.5,92.0,3.2,22.5,470.0,274.23,191.43
2016,5,3,17,0,728.0,87.0,3.1,22.0,414.0,218.31,143.79
2016,5,3,17,15,688.0,81.5,2.7,21.5,357.0,166.3,101.22
2016,5,3,17,30,648.0,76.0,2.3,21.0,300.0,118.66,66.01
2016,5,3,17,45,588.5,68.5,1.95,20.5,243.5,73.06,39.85
2016,5,3,18,0,529.0,61.0,1.6,20.0,187.0,42.26,31.36
2016,5,3,18,15,437.5,50.5,1.5,19.0,136.0,36.56,26.23
2016,5,3,18,30,346.0,40.0,1.4,18.0,85.0,30.45,20.43
2016,5,3,18,45,203.0,25.0,1.35,17.0,48.0,19.37,8.52
2016,5,3,19,0,60.0,10.0,1.3,16.0,11.0,9.83,0.0
2016,5,3,19,15,30.0,5.0,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.5,7.5,1.05,12.5,9.0,7.37,0.0
2016,5,4,6,0,81.0,15.0,1.1,13.0,18.0,48.06,0.0
2016,5,4,6,15,207.5,31.5,1.4,13.5,58.0,123.66,88.0
2016,5,4,6,30,334.0,48.0,1.7,14.0,98.0,202.53,158.19
2016,5,4,6,45,423.0,59.0,2.05,15.0,150.0,272.98,219.55
2016,5,4,7,0,512.0,70.0,2.4,16.0,202.0,350.87,285.63
2016,5,4,7,15,569.5,78.5,2.4,17.0,258.5,416.65,339.55
2016,5,4,7,30,627.0,87.0,2.4,18.0,315.0,486.8,394.68
2016,5,4,7,45,669.0,93.0,2.4,19.0,372.5,548.15,440.84
2016,5,4,8,0,711.0,99.0,2.4,20.0,430.0,611.65,486.81
2016,5,4,8,15,740.0,104.0,2.45,20.5,486.0,666.36,525.46
2016,5,4,8,30,769.0,109.0,2.5,21.0,542.0,718.75,560.42
2016,5,4,8,45,791.5,112.5,2.65,22.0,595.0,767.06,591.22
2016,5,4,9,0,814.0,116.0,2.8,23.0,648.0,814.55,620.87
2016,5,4,9,15,830.0,119.5,2.9,23.5,696.0,855.32,646.31
2016,5,4,9,30,846.0,123.0,3.0,24.0,744.0,894.32,670.32
2016,5,4,9,45,858.5,125.5,3.1,24.5,786.5,927.03,689.9
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,951.75,704.1
2016,5,4,10,15,880.5,130.0,3.25,25.0,865.0,976.13,719.17
2016,5,4,10,30,890.0,132.0,3.3,25.0,901.0,997.69,732.42
2016,5,4,10,45,897.0,133.5,3.35,25.5,930.0,1013.34,740.45
2016,5,4,11,0,904.0,135.0,3.4,26.0,959.0,1025.86,746.55
2016,5,4,11,15,908.5,136.0,3.4,26.0,979.5,1032.19,749.85
2016,5,4,11,30,913.0,137.0,3.4,26.0,1000.0,1035.23,751.21
2016,5,4,11,45,920.5,135.0,3.45,26.5,1014.0,1034.91,749.45
2016,5,4,12,0,928.0,133.0,3.5,27.0,1028.0,1031.26,745.7
2016,5,4,12,15,928.5,133.0,3.5,27.0,1031.5,1019.55,738.0
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,1004.68,728.41
2016,5,4,12,45,929.0,132.5,3.5,27.5,1030.5,985.8,714.9
2016,5,4,13,0,929.0,132.0,3.5,28.0,1026.0,963.94,699.58
2016,5,4,13,15,926.0,131.0,3.5,28.0,1012.5,936.08,681.79
2016,5,4,13,30,923.0,130.0,3.5,28.0,999.0,905.56,662.25
2016,5,4,13,45,919.0,128.5,3.5,28.0,977.0,871.22,640.11
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,834.54,616.29
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.5,793.81,589.57
2016,5,4,14,30,902.0,124.0,3.5,28.0,896.0,751.25,561.37
2016,5,4,14,45,893.0,122.0,3.5,28.0,859.0,704.95,528.92
2016,5,4,15,0,884.0,120.0,3.5,28.0,822.0,657.43,494.27
2016,5,4,15,15,871.5,117.5,3.4,27.5,778.5,606.45,456.93
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,551.82,415.94
2016,5,4,15,45,843.5,111.5,3.25,27.0,686.5,497.6,373.35
2016,5,4,16,0,828.0,108.0,3.2,27.0,638.0,443.79,329.9
2016,5,4,16,15,806.5,104.5,2.95,26.5,584.5,388.4,284.54
2016,5,4,16,30,785.0,101.0,2.7,26.0,531.0,334.53,239.36
2016,5,4,16,45,757.5,95.5,2.5,26.0,475.0,279.05,192.19
2016,5,4,17,0,730.0,90.0,2.3,26.0,419.0,222.71,144.7
2016,5,4,17,15,689.5,84.5,2.05,25.0,361.5,170.49,102.95
2016,5,4,17,30,649.0,79.0,1.8,24.0,304.0,122.7,68.18
2016,5,4,17,45,592.0,71.0,1.55,23.5,248.0,76.66,41.63
2016,5,4,18,0,535.0,63.0,1.3,23.0,192.0,43.88,32.34
2016,5,4,18,15,440.5,52.5,1.25,22.0,140.0,38.25,27.35
2016,5,4,18,30,346.0,42.0,1.2,21.0,88.0,32.23,21.69
2016,5,4,18,45,201.5,26.5,1.2,20.0,50.0,20.49,9.49
2016,5,4,19,0,57.0,11.0,1.2,19.0,12.0,10.81,0.0
2016,5,4,19,15,28.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.5,8.5,1.2,14.5,11.5,26.41,0.0
2016,5,5,6,0,147.0,17.0,1.2,15.0,23.0,71.88,0.0
2016,5,5,6,15,286.0,30.0,1.5,16.0,65.5,150.79,107.52
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,235.22,181.86
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,304.18,241.87
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,380.79,306.36
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,445.37,359.26
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,513.86,413.01
2016,5,5,7,45,727.5,81.0,2.35,20.5,386.0,570.38,455.59
2016,5,5,8,0,761.0,87.0,2.3,21.0,443.0,630.73,499.33
2016,5,5,8,15,786.0,91.0,2.25,22.0,498.5,683.58,533.68
2016,5,5,8,30,811.0,95.0,2.2,23.0,554.0,736.33,566.59
2016,5,5,8,45,826.5,100.0,2.15,24.0,605.0,782.2,593.71
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,826.7,619.17
2016,5,5,9,15,855.5,108.0,2.05,25.5,703.0,865.61,641.5
2016,5,5,9,30,869.0,111.0,2.0,26.0,750.0,897.29,658.71
2016,5,5,9,45,876.0,115.0,2.0,26.5,790.5,927.17,675.1
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,954.38,689.64
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,977.13,702.68
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,996.97,713.93
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,1009.95,719.53
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,1019.69,723.25
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,1025.09,726.45
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1027.21,727.77
2016,5,5,11,45,693.0,274.5,2.15,28.5,935.0,961.94,685.41
2016,5,5,12,0,476.0,418.0,2.2,29.0,878.0,884.8,628.07
2016,5,5,12,15,486.5,417.0,2.3,29.0,888.5,883.81,629.04
2016,5,5,12,30,497.0,416.0,2.4,29.0,899.0,880.78,628.01
2016,5,5,12,45,471.5,416.5,2.5,29.0,873.5,843.97,604.35
2016,5,5,13,0,446.0,417.0,2.6,29.0,848.0,806.67,580.33
2016,5,5,13,15,450.5,408.0,2.65,29.0,838.0,786.63,567.94
2016,5,5,13,30,455.0,399.0,2.7,29.0,828.0,765.22,554.39
2016,5,5,13,45,466.0,384.5,2.75,29.0,815.0,742.69,540.19
2016,5,5,14,0,477.0,370.0,2.8,29.0,802.0,718.43,524.62
2016,5,5,14,15,434.0,370.0,2.8,29.0,753.5,665.37,487.77
2016,5,5,14,30,391.0,370.0,2.8,29.0,705.0,617.21,453.97
2016,5,5,14,45,422.0,339.5,2.85,29.0,687.0,588.24,434.93
2016,5,5,15,0,453.0,309.0,2.9,29.0,669.0,558.72,414.77
2016,5,5,15,15,453.0,289.5,2.85,29.0,633.5,517.85,385.22
2016,5,5,15,30,453.0,270.0,2.8,29.0,598.0,476.42,354.7
2016,5,5,15,45,570.0,209.5,2.8,29.0,594.0,454.27,337.9
2016,5,5,16,0,687.0,149.0,2.8,29.0,590.0,418.69,309.23
2016,5,5,16,15,494.0,187.0,2.65,28.5,490.5,343.65,252.52
2016,5,5,16,30,301.0,225.0,2.5,28.0,391.0,290.22,213.6
2016,5,5,16,45,284.5,202.0,2.4,27.5,346.0,247.9,180.7
2016,5,5,17,0,268.0,179.0,2.3,27.0,301.0,207.41,149.02
2016,5,5,17,15,251.5,157.5,2.05,26.5,260.0,170.02,120.01
2016,5,5,17,30,235.0,136.0,1.8,26.0,219.0,134.57,93.53
2016,5,5,17,45,217.5,113.0,1.6,25.5,179.0,99.95,69.72
2016,5,5,18,0,200.0,90.0,1.4,25.0,139.0,70.0,54.26
2016,5,5,18,15,164.0,68.5,1.3,24.0,101.5,54.48,40.88
2016,5,5,18,30,128.0,47.0,1.2,23.0,64.0,38.29,26.58
2016,5,5,18,45,64.0,28.5,1.2,22.5,37.0,23.75,12.05
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,25.55,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,68.97,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,148.24,106.71
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,231.85,180.12
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,300.76,239.81
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,377.3,303.86
2016,5,6,7,15,626.0,72.0,1.75,18.5,272.0,442.34,356.45
2016,5,6,7,30,680.0,79.0,1.6,19.0,329.0,511.38,409.67
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,570.61,452.11
2016,5,6,8,0,750.0,91.0,1.3,21.0,444.0,628.87,491.74
2016,5,6,8,15,777.0,95.5,1.55,21.5,500.0,683.29,529.82
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,737.77,566.86
2016,5,6,8,45,825.5,103.0,2.1,23.0,609.0,785.91,598.12
2016,5,6,9,0,847.0,106.0,2.4,24.0,662.0,833.09,628.21
2016,5,6,9,15,862.0,108.5,2.35,24.5,710.0,867.64,647.85
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,905.45,669.45
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,937.89,687.15
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,967.88,703.06
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,991.9,716.39
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,1012.97,727.88
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,1027.5,733.81
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,1038.81,737.83
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1044.35,739.16
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,1046.52,738.52
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,1045.21,735.11
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1040.52,729.79
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,1028.7,721.71
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,1013.65,711.83
2016,5,6,12,45,953.5,115.5,1.6,28.0,1039.0,993.99,699.95
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,971.26,686.26
2016,5,6,13,15,951.0,113.5,1.6,28.0,1020.0,943.42,669.4
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,912.83,650.81
2016,5,6,13,45,943.5,112.0,1.6,28.5,984.0,877.92,628.16
2016,5,6,14,0,939.0,111.0,1.6,29.0,962.0,840.64,603.94
2016,5,6,14,15,932.5,109.5,1.65,29.0,932.0,799.18,578.55
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,755.85,551.56
2016,5,6,14,45,913.5,108.0,1.75,29.0,864.0,708.2,520.54
2016,5,6,15,0,901.0,108.0,1.8,29.0,826.0,659.58,486.67
2016,5,6,15,15,889.0,106.0,1.9,28.5,782.5,608.7,451.42
2016,5,6,15,30,877.0,104.0,2.0,28.0,739.0,557.3,414.4
2016,5,6,15,45,859.5,102.0,2.1,28.0,690.0,502.98,373.08
2016,5,6,16,0,842.0,100.0,2.2,28.0,641.0,445.32,328.01
2016,5,6,16,15,821.5,96.5,2.15,27.5,588.0,389.64,283.28
2016,5,6,16,30,801.0,93.0,2.1,27.0,535.0,335.35,238.39
2016,5,6,16,45,770.5,89.5,2.1,27.0,478.5,280.01,191.85
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,227.62,147.76
2016,5,6,17,15,701.5,80.5,1.9,26.0,365.0,171.88,103.19
2016,5,6,17,30,663.0,75.0,1.7,25.0,308.0,123.59,67.72
2016,5,6,17,45,604.5,68.0,1.55,24.0,251.5,77.41,40.76
2016,5,6,18,0,546.0,61.0,1.4,23.0,195.0,41.88,30.63
2016,5,6,18,15,459.0,51.0,1.4,22.0,143.5,36.62,25.97
2016,5,6,18,30,372.0,41.0,1.4,21.0,92.0,30.97,20.69
2016,5,6,18,45,235.0,26.5,1.4,20.5,53.5,20.45,9.96
2016,5,6,19,0,98.0,12.0,1.4,20.0,15.0,11.8,0.0
2016,5,6,19,15,49.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.5,9.0,1.65,15.5,11.5,20.19,0.0
2016,5,7,6,0,91.0,18.0,1.8,16.0,23.0,56.58,0.0
2016,5,7,6,15,201.0,35.5,1.95,16.5,62.5,127.4,91.97
2016,5,7,6,30,311.0,53.0,2.1,17.0,102.0,201.16,156.44
2016,5,7,6,45,385.5,66.5,2.3,17.5,152.0,265.1,212.03
2016,5,7,7,0,460.0,80.0,2.5,18.0,202.0,336.3,272.3
2016,5,7,7,15,514.5,89.5,2.55,18.5,256.0,401.47,325.85
2016,5,7,7,30,569.0,99.0,2.6,19.0,310.0,468.67,379.23
2016,5,7,7,45,424.5,143.5,2.7,19.5,315.5,447.36,360.18
2016,5,7,8,0,280.0,188.0,2.8,20.0,321.0,406.75,325.4
2016,5,7,8,15,318.5,205.5,3.15,20.5,374.0,463.85,369.33
2016,5,7,8,30,357.0,223.0,3.5,21.0,427.0,523.1,413.65
2016,5,7,8,45,443.0,217.5,3.85,22.0,493.5,605.84,475.0
2016,5,7,9,0,529.0,212.0,4.2,23.0,560.0,684.53,532.03
2016,5,7,9,15,402.5,275.0,4.25,23.5,551.0,657.42,506.01
2016,5,7,9,30,276.0,338.0,4.3,24.0,542.0,613.41,468.3
2016,5,7,9,45,543.5,243.5,4.35,24.5,673.5,769.02,586.3
2016,5,7,10,0,811.0,149.0,4.4,25.0,805.0,926.85,695.29
2016,5,7,10,15,820.0,151.5,4.35,25.5,839.5,950.06,707.11
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,970.59,718.0
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,984.05,724.47
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,994.45,729.03
2016,5,7,11,15,838.0,164.5,4.3,27.0,945.5,1000.12,732.03
2016,5,7,11,30,842.0,166.0,4.3,27.0,965.0,1002.7,733.14
2016,5,7,11,45,863.5,153.5,4.3,27.5,981.5,1000.04,729.51
2016,5,7,12,0,885.0,141.0,4.3,28.0,998.0,1000.06,727.81
2016,5,7,12,15,885.0,141.0,4.3,28.0,1000.5,988.29,719.92
2016,5,7,12,30,885.0,141.0,4.3,28.0,1003.0,973.55,710.25
2016,5,7,12,45,883.0,141.0,4.3,28.5,997.5,954.09,696.17
2016,5,7,13,0,881.0,141.0,4.3,29.0,992.0,931.9,680.42
2016,5,7,13,15,877.0,140.5,4.3,29.0,978.0,904.84,662.84
2016,5,7,13,30,873.0,140.0,4.3,29.0,964.0,875.35,643.64
2016,5,7,13,45,487.0,293.5,4.3,29.0,751.5,676.68,502.67
2016,5,7,14,0,101.0,447.0,4.3,29.0,539.0,501.95,369.2
2016,5,7,14,15,211.0,423.5,4.3,29.0,607.5,553.65,409.8
2016,5,7,14,30,321.0,400.0,4.3,29.0,676.0,595.73,441.87
2016,5,7,14,45,201.5,386.0,4.3,29.0,557.0,490.63,364.79
2016,5,7,15,0,82.0,372.0,4.3,29.0,438.0,395.96,294.63
2016,5,7,15,15,279.5,317.5,4.3,29.0,524.0,447.47,335.74
2016,5,7,15,30,477.0,263.0,4.3,29.0,610.0,484.36,363.53
2016,5,7,15,45,600.5,200.0,4.3,29.0,606.5,461.68,345.8
2016,5,7,16,0,724.0,137.0,4.3,29.0,603.0,426.18,316.78
2016,5,7,16,15,700.5,131.5,4.15,28.5,552.0,373.43,274.16
2016,5,7,16,30,677.0,126.0,4.0,28.0,501.0,322.54,232.14
2016,5,7,16,45,647.0,119.5,3.9,27.5,447.5,271.11,189.39
2016,5,7,17,0,617.0,113.0,3.8,27.0,394.0,222.67,149.1
2016,5,7,17,15,575.0,105.0,3.9,26.5,340.0,174.19,110.46
2016,5,7,17,30,533.0,97.0,4.0,26.0,286.0,130.38,78.24
2016,5,7,17,45,479.0,86.0,4.15,25.5,233.0,88.42,52.63
2016,5,7,18,0,425.0,75.0,4.3,25.0,180.0,53.85,40.58
2016,5,7,18,15,342.0,61.5,4.35,24.0,132.0,45.41,33.22
2016,5,7,18,30,259.0,48.0,4.4,23.0,84.0,36.46,25.1
2016,5,7,18,45,129.5,31.0,4.5,22.5,49.0,24.04,12.76
2016,5,7,19,0,0.0,14.0,4.6,22.0,14.0,13.76,0.0
2016,5,7,19,15,0.0,7.0,4.45,21.5,7.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.5,6.5,6.39,0.0
2016,5,8,6,0,0.0,13.0,3.2,18.0,13.0,12.54,0.0
2016,5,8,6,15,25.5,36.5,3.25,18.5,40.5,49.69,33.39
2016,5,8,6,30,51.0,60.0,3.3,19.0,68.0,87.62,66.03
2016,5,8,6,45,74.0,85.5,3.35,19.5,102.0,134.22,105.48
2016,5,8,7,0,97.0,111.0,3.4,20.0,136.0,177.09,141.41
2016,5,8,7,15,133.5,130.0,3.75,20.5,174.0,221.11,177.85
2016,5,8,7,30,170.0,149.0,4.1,21.0,212.0,268.49,216.35
2016,5,8,7,45,85.0,101.0,4.5,21.5,132.5,163.67,130.53
2016,5,8,8,0,0.0,53.0,4.9,22.0,53.0,51.22,36.51
2016,5,8,8,15,0.0,42.0,5.0,22.5,42.0,40.58,27.64
2016,5,8,8,30,0.0,31.0,5.1,23.0,31.0,29.95,18.81
2016,5,8,8,45,0.0,33.5,5.2,23.5,33.5,32.38,20.65
2016,5,8,9,0,0.0,36.0,5.3,24.0,36.0,34.81,22.48
2016,5,8,9,15,0.0,51.5,5.15,24.0,51.5,49.82,34.45
2016,5,8,9,30,0.0,67.0,5.0,24.0,67.0,64.85,46.35
2016,5,8,9,45,0.0,64.0,4.9,24.0,64.0,61.96,43.92
2016,5,8,10,0,0.0,61.0,4.8,24.0,61.0,59.07,41.53
2016,5,8,10,15,6.0,154.5,4.7,24.0,160.0,156.38,118.15
2016,5,8,10,30,12.0,248.0,4.6,24.0,259.0,255.08,193.9
2016,5,8,10,45,16.0,287.5,4.5,24.5,302.5,298.19,225.68
2016,5,8,11,0,20.0,327.0,4.4,25.0,346.0,341.17,256.94
2016,5,8,11,15,17.0,299.5,4.35,25.0,315.5,310.27,233.5
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,279.64,210.38
2016,5,8,11,45,7.0,174.5,4.3,25.0,181.0,176.7,132.21
2016,5,8,12,0,0.0,77.0,4.3,25.0,77.0,74.75,53.17
2016,5,8,12,15,1.5,114.0,4.3,25.0,116.0,112.15,82.41
2016,5,8,12,30,3.0,151.0,4.3,25.0,155.0,149.44,111.23
2016,5,8,12,45,1.5,113.0,4.3,25.0,115.0,111.02,81.47
2016,5,8,13,0,0.0,75.0,4.3,25.0,75.0,72.75,51.66
2016,5,8,13,15,5.5,151.0,4.1,25.0,156.0,151.08,112.73
2016,5,8,13,30,11.0,227.0,3.9,25.0,237.0,228.59,172.01
2016,5,8,13,45,22.0,300.0,3.75,25.0,320.0,305.42,229.94
2016,5,8,14,0,33.0,373.0,3.6,25.0,403.0,380.24,285.31
2016,5,8,14,15,22.5,310.0,3.4,24.5,330.5,311.05,234.33
2016,5,8,14,30,12.0,247.0,3.2,24.0,258.0,245.24,185.41
2016,5,8,14,45,41.0,306.5,3.05,24.0,340.0,315.5,239.33
2016,5,8,15,0,70.0,366.0,2.9,24.0,422.0,383.34,290.03
2016,5,8,15,15,35.0,254.5,2.8,23.5,282.5,258.47,196.72
2016,5,8,15,30,0.0,143.0,2.7,23.0,143.0,137.53,103.84
2016,5,8,15,45,1.5,159.0,2.65,23.0,160.0,153.0,116.47
2016,5,8,16,0,3.0,175.0,2.6,23.0,177.0,167.93,128.47
2016,5,8,16,15,1.5,133.0,3.2,22.5,134.0,128.01,97.62
2016,5,8,16,30,0.0,91.0,3.8,22.0,91.0,88.01,66.12
2016,5,8,16,45,8.5,127.0,4.45,22.0,131.0,123.31,94.72
2016,5,8,17,0,17.0,163.0,5.1,22.0,171.0,155.34,120.56
2016,5,8,17,15,11.0,142.0,5.75,21.5,147.0,133.61,103.8
2016,5,8,17,30,5.0,121.0,6.4,21.0,123.0,112.64,87.44
2016,5,8,17,45,2.5,100.0,7.1,21.0,101.0,92.63,71.24
2016,5,8,18,0,0.0,79.0,7.8,21.0,79.0,73.11,57.99
2016,5,8,18,15,0.0,58.0,7.7,20.5,58.0,54.41,41.5
2016,5,8,18,30,0.0,37.0,7.6,20.0,37.0,35.44,24.59
2016,5,8,18,45,0.0,21.0,7.55,20.0,21.0,20.27,10.19
2016,5,8,19,0,0.0,5.0,7.5,20.0,5.0,4.91,0.0
2016,5,8,19,15,0.0,2.5,7.05,19.5,2.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,15.26,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,37.45,5.5
2016,5,9,6,15,129.0,42.0,4.65,20.0,60.0,104.7,75.09
2016,5,9,6,30,215.0,64.0,4.8,20.0,98.0,170.66,131.99
2016,5,9,6,45,267.5,84.5,4.95,20.5,145.0,227.54,181.1
2016,5,9,7,0,320.0,105.0,5.1,21.0,192.0,289.3,233.3
2016,5,9,7,15,212.5,128.0,5.35,21.5,191.5,269.73,217.67
2016,5,9,7,30,105.0,151.0,5.6,22.0,191.0,231.82,185.59
2016,5,9,7,45,293.5,160.0,5.95,22.5,295.0,374.07,302.01
2016,5,9,8,0,482.0,169.0,6.3,23.0,399.0,533.75,428.52
2016,5,9,8,15,489.0,178.0,6.35,23.5,435.0,567.15,452.45
2016,5,9,8,30,496.0,187.0,6.4,24.0,471.0,599.78,475.62
2016,5,9,8,45,379.0,241.0,6.5,24.5,470.0,572.25,449.88
2016,5,9,9,0,262.0,295.0,6.6,25.0,469.0,544.49,423.64
2016,5,9,9,15,259.0,322.5,6.55,25.5,504.5,577.46,445.92
2016,5,9,9,30,256.0,350.0,6.5,26.0,540.0,609.1,466.73
2016,5,9,9,45,347.0,336.5,6.5,26.5,609.5,681.19,520.19
2016,5,9,10,0,438.0,323.0,6.5,27.0,679.0,764.47,580.27
2016,5,9,10,15,448.5,331.0,6.4,27.5,709.0,787.74,594.24
2016,5,9,10,30,459.0,339.0,6.3,28.0,739.0,809.52,607.24
2016,5,9,10,45,332.0,401.0,6.2,28.5,695.0,744.86,555.18
2016,5,9,11,0,205.0,463.0,6.1,29.0,651.0,676.43,500.6
2016,5,9,11,15,478.0,347.5,6.0,29.0,798.5,836.43,621.35
2016,5,9,11,30,751.0,232.0,5.9,29.0,946.0,985.14,727.33
2016,5,9,11,45,560.0,338.0,5.8,29.5,874.5,897.55,660.69
2016,5,9,12,0,369.0,444.0,5.7,30.0,803.0,805.57,589.66
2016,5,9,12,15,338.0,461.0,5.6,30.0,791.0,784.25,573.74
2016,5,9,12,30,307.0,478.0,5.5,30.0,779.0,762.14,557.01
2016,5,9,12,45,328.0,456.0,5.4,30.0,775.5,750.23,549.45
2016,5,9,13,0,349.0,434.0,5.3,30.0,772.0,736.88,540.85
2016,5,9,13,15,604.0,294.0,5.2,30.0,869.0,814.62,602.22
2016,5,9,13,30,859.0,154.0,5.1,30.0,966.0,878.1,647.68
2016,5,9,13,45,856.5,151.0,5.0,30.5,945.0,845.65,623.91
2016,5,9,14,0,854.0,148.0,4.9,31.0,924.0,810.97,599.22
2016,5,9,14,15,846.5,146.0,4.85,31.0,895.0,771.36,572.62
2016,5,9,14,30,839.0,144.0,4.8,31.0,866.0,728.99,543.91
2016,5,9,14,45,829.5,141.0,4.75,31.0,830.0,683.68,511.26
2016,5,9,15,0,820.0,138.0,4.7,31.0,794.0,637.41,477.32
2016,5,9,15,15,806.5,135.0,4.6,30.5,752.0,588.08,441.2
2016,5,9,15,30,793.0,132.0,4.5,30.0,710.0,538.6,404.03
2016,5,9,15,45,773.5,129.5,4.45,30.0,662.0,486.76,363.54
2016,5,9,16,0,754.0,127.0,4.4,30.0,614.0,435.84,322.76
2016,5,9,16,15,731.0,122.0,4.25,29.5,562.5,379.09,277.31
2016,5,9,16,30,708.0,117.0,4.1,29.0,511.0,327.23,234.56
2016,5,9,16,45,676.0,112.0,3.95,29.0,457.0,274.91,190.71
2016,5,9,17,0,644.0,107.0,3.8,29.0,403.0,225.75,149.6
2016,5,9,17,15,603.0,99.5,3.55,28.5,348.0,176.31,110.14
2016,5,9,17,30,562.0,92.0,3.3,28.0,293.0,131.4,76.97
2016,5,9,17,45,504.5,83.0,3.1,27.5,239.5,88.94,51.08
2016,5,9,18,0,447.0,74.0,2.9,27.0,186.0,53.11,39.61
2016,5,9,18,15,363.5,61.0,3.0,26.5,137.0,44.88,32.44
2016,5,9,18,30,280.0,48.0,3.1,26.0,88.0,36.33,24.72
2016,5,9,18,45,167.0,30.5,3.25,25.5,51.5,23.52,12.56
2016,5,9,19,0,54.0,13.0,3.4,25.0,15.0,12.78,0.0
2016,5,9,19,15,27.0,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,13.15,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,32.06,6.21
2016,5,10,6,15,100.5,43.5,2.75,22.0,58.0,96.63,68.85
2016,5,10,6,30,171.0,68.0,2.8,22.0,96.0,158.25,121.19
2016,5,10,6,45,256.0,85.0,2.9,22.5,145.5,223.15,175.66
2016,5,10,7,0,341.0,102.0,3.0,23.0,195.0,303.64,241.71
2016,5,10,7,15,188.0,121.5,3.0,23.5,175.0,248.4,197.64
2016,5,10,7,30,35.0,141.0,3.0,24.0,155.0,170.55,133.29
2016,5,10,7,45,146.0,167.5,3.05,24.5,236.0,279.43,221.02
2016,5,10,8,0,257.0,194.0,3.1,25.0,317.0,398.64,313.57
2016,5,10,8,15,443.5,174.5,3.05,25.5,417.0,530.53,414.41
2016,5,10,8,30,630.0,155.0,3.0,26.0,517.0,671.93,518.04
2016,5,10,8,45,665.0,155.5,3.0,26.5,568.5,722.0,551.09
2016,5,10,9,0,700.0,156.0,3.0,27.0,620.0,772.33,583.17
2016,5,10,9,15,717.5,160.5,3.0,27.5,665.5,811.81,607.2
2016,5,10,9,30,735.0,165.0,3.0,28.0,711.0,849.91,630.03
2016,5,10,9,45,753.0,165.5,3.05,28.5,752.0,882.47,649.2
2016,5,10,10,0,771.0,166.0,3.1,29.0,793.0,909.72,664.75
2016,5,10,10,15,780.5,169.0,3.15,29.0,827.0,933.13,679.11
2016,5,10,10,30,790.0,172.0,3.2,29.0,861.0,954.0,691.88
2016,5,10,10,45,796.5,174.0,3.25,29.5,887.5,968.21,699.01
2016,5,10,11,0,803.0,176.0,3.3,30.0,914.0,979.59,704.42
2016,5,10,11,15,807.5,177.5,3.35,30.0,933.0,985.55,707.88
2016,5,10,11,30,812.0,179.0,3.4,30.0,952.0,988.52,709.58
2016,5,10,11,45,806.5,185.0,3.45,30.5,961.0,983.17,704.65
2016,5,10,12,0,801.0,191.0,3.5,31.0,970.0,974.87,697.99
2016,5,10,12,15,801.5,191.5,3.5,31.0,973.0,964.12,690.98
2016,5,10,12,30,802.0,192.0,3.5,31.0,976.0,950.64,682.32
2016,5,10,12,45,792.0,197.5,3.55,31.0,968.0,929.58,669.13
2016,5,10,13,0,782.0,203.0,3.6,31.0,960.0,906.34,654.58
2016,5,10,13,15,447.0,339.0,3.6,31.0,771.0,721.07,524.95
2016,5,10,13,30,112.0,475.0,3.6,31.0,582.0,549.68,397.82
2016,5,10,13,45,427.5,342.0,3.65,31.0,734.5,674.46,494.81
2016,5,10,14,0,743.0,209.0,3.7,31.0,887.0,780.71,574.42
2016,5,10,14,15,734.5,206.5,3.75,31.0,858.5,742.58,547.59
2016,5,10,14,30,726.0,204.0,3.8,31.0,830.0,703.35,520.46
2016,5,10,14,45,703.5,206.5,3.9,31.0,792.5,658.36,488.7
2016,5,10,15,0,681.0,209.0,4.0,31.0,755.0,613.81,456.63
2016,5,10,15,15,602.5,228.5,4.05,31.0,692.5,552.93,411.54
2016,5,10,15,30,524.0,248.0,4.1,31.0,630.0,498.4,370.57
2016,5,10,15,45,399.0,266.5,4.15,31.0,546.5,426.15,316.47
2016,5,10,16,0,274.0,285.0,4.2,31.0,463.0,369.01,273.62
2016,5,10,16,15,294.5,255.5,4.2,30.5,432.5,334.92,247.81
2016,5,10,16,30,315.0,226.0,4.2,30.0,402.0,298.72,219.43
2016,5,10,16,45,285.0,211.5,4.25,29.5,358.5,258.9,188.72
2016,5,10,17,0,255.0,197.0,4.3,29.0,315.0,222.11,160.44
2016,5,10,17,15,318.0,166.0,4.25,28.5,293.0,190.83,133.13
2016,5,10,17,30,381.0,135.0,4.2,28.0,271.0,148.71,98.04
2016,5,10,17,45,326.0,118.0,4.2,27.5,220.5,112.94,75.51
2016,5,10,18,0,271.0,101.0,4.2,27.0,170.0,78.74,61.28
2016,5,10,18,15,204.0,79.5,4.1,26.5,124.0,62.54,47.33
2016,5,10,18,30,137.0,58.0,4.0,26.0,78.0,46.59,33.28
2016,5,10,18,45,75.5,34.0,3.95,25.5,44.5,28.09,16.27
2016,5,10,19,0,14.0,10.0,3.9,25.0,11.0,9.37,0.0
2016,5,10,19,15,7.0,5.0,3.7,24.5,5.5,4.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,7.0,1.85,19.5,7.0,6.88,0.0
2016,5,11,6,0,0.0,14.0,2.1,20.0,14.0,13.51,0.35
2016,5,11,6,15,19.5,36.5,2.3,20.5,40.0,46.83,31.34
2016,5,11,6,30,39.0,59.0,2.5,21.0,66.0,80.78,60.21
2016,5,11,6,45,60.5,84.0,2.75,21.5,98.5,119.93,93.15
2016,5,11,7,0,82.0,109.0,3.0,22.0,131.0,166.73,131.88
2016,5,11,7,15,107.0,131.0,3.2,22.5,167.0,207.62,165.22
2016,5,11,7,30,132.0,153.0,3.4,23.0,203.0,250.58,199.54
2016,5,11,7,45,323.5,154.0,3.65,23.5,302.5,387.21,309.39
2016,5,11,8,0,515.0,155.0,3.9,24.0,402.0,542.1,429.2
2016,5,11,8,15,546.5,164.5,3.95,24.5,454.5,595.36,467.23
2016,5,11,8,30,578.0,174.0,4.0,25.0,507.0,649.63,505.55
2016,5,11,8,45,592.0,186.5,4.1,25.5,554.5,697.06,537.79
2016,5,11,9,0,606.0,199.0,4.2,26.0,602.0,740.38,566.61
2016,5,11,9,15,625.0,206.0,4.2,26.5,647.5,781.09,593.02
2016,5,11,9,30,644.0,213.0,4.2,27.0,693.0,820.68,618.23
2016,5,11,9,45,642.5,228.0,4.2,27.5,729.0,848.47,634.41
2016,5,11,10,0,641.0,243.0,4.2,28.0,765.0,873.74,648.76
2016,5,11,10,15,652.5,248.0,4.15,28.5,799.0,898.57,662.98
2016,5,11,10,30,664.0,253.0,4.1,29.0,833.0,921.23,675.62
2016,5,11,10,45,659.0,265.5,4.05,29.5,856.5,933.1,680.56
2016,5,11,11,0,654.0,278.0,4.0,30.0,880.0,942.19,683.75
2016,5,11,11,15,534.0,345.0,3.9,30.0,843.5,889.87,644.16
2016,5,11,11,30,414.0,412.0,3.8,30.0,807.0,834.83,602.94
2016,5,11,11,45,306.0,455.5,3.75,30.5,749.5,762.91,550.1
2016,5,11,12,0,198.0,499.0,3.7,31.0,692.0,690.91,496.83
2016,5,11,12,15,242.5,491.5,3.6,31.0,729.0,720.27,517.98
2016,5,11,12,30,287.0,484.0,3.5,31.0,766.0,749.6,538.29
2016,5,11,12,45,187.5,481.0,3.45,31.0,665.0,643.59,463.76
2016,5,11,13,0,88.0,478.0,3.4,31.0,564.0,542.29,391.58
2016,5,11,13,15,75.0,460.5,3.35,31.0,533.5,509.28,368.84
2016,5,11,13,30,62.0,443.0,3.3,31.0,503.0,477.04,346.21
2016,5,11,13,45,104.0,451.5,3.25,31.0,548.0,515.14,374.31
2016,5,11,14,0,146.0,460.0,3.2,31.0,593.0,547.69,397.94
2016,5,11,14,15,128.0,441.0,3.15,31.0,555.0,508.27,370.13
2016,5,11,14,30,110.0,422.0,3.1,31.0,517.0,473.32,345.59
2016,5,11,14,45,204.0,396.5,3.05,31.0,563.5,502.85,368.81
2016,5,11,15,0,298.0,371.0,3.0,31.0,610.0,523.54,384.78
2016,5,11,15,15,333.0,340.0,3.0,31.0,594.0,500.05,368.46
2016,5,11,15,30,368.0,309.0,3.0,31.0,578.0,473.09,349.27
2016,5,11,15,45,208.0,289.5,3.0,31.0,439.5,362.51,268.36
2016,5,11,16,0,48.0,270.0,3.0,31.0,301.0,267.69,198.74
2016,5,11,16,15,281.0,230.0,2.95,30.5,389.0,308.83,228.14
2016,5,11,16,30,514.0,190.0,2.9,30.0,477.0,330.09,238.64
2016,5,11,16,45,356.5,191.0,2.9,29.5,380.5,262.38,188.88
2016,5,11,17,0,199.0,192.0,2.9,29.0,284.0,210.89,153.33
2016,5,11,17,15,169.0,173.5,2.95,28.5,244.5,177.0,128.1
2016,5,11,17,30,139.0,155.0,3.0,28.0,205.0,146.28,105.82
2016,5,11,17,45,209.0,127.0,3.05,27.5,187.5,113.56,79.4
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,78.14,60.75
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,61.1,46.14
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,45.12,32.1
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,28.11,16.45
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.58,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.9,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.5,1.1,20.5,12.0,18.31,0.0
2016,5,12,6,0,62.0,21.0,1.2,21.0,24.0,48.76,17.56
2016,5,12,6,15,146.0,42.0,1.4,21.5,63.0,110.48,79.61
2016,5,12,6,30,230.0,63.0,1.6,22.0,102.0,175.82,134.79
2016,5,12,6,45,161.0,84.0,1.85,22.5,116.0,178.35,139.63
2016,5,12,7,0,92.0,105.0,2.1,23.0,130.0,166.78,131.21
2016,5,12,7,15,46.0,106.5,2.15,23.5,119.0,137.5,107.37
2016,5,12,7,30,0.0,108.0,2.2,24.0,108.0,107.09,81.75
2016,5,12,7,45,13.0,143.5,2.3,24.5,149.5,152.24,117.75
2016,5,12,8,0,26.0,179.0,2.4,25.0,191.0,198.42,153.69
2016,5,12,8,15,140.0,213.0,2.4,25.0,293.0,334.33,260.81
2016,5,12,8,30,254.0,247.0,2.4,25.0,395.0,472.42,365.26
2016,5,12,8,45,139.0,247.5,2.4,25.5,329.5,377.88,290.28
2016,5,12,9,0,24.0,248.0,2.4,26.0,264.0,267.69,203.11
2016,5,12,9,15,13.0,205.5,2.35,26.5,214.5,214.06,161.61
2016,5,12,9,30,2.0,163.0,2.3,27.0,165.0,161.26,120.36
2016,5,12,9,45,2.5,163.0,2.25,27.5,165.5,161.6,120.21
2016,5,12,10,0,3.0,163.0,2.2,28.0,166.0,161.99,120.04
2016,5,12,10,15,1.5,106.0,2.15,28.0,107.5,104.35,75.73
2016,5,12,10,30,0.0,49.0,2.1,28.0,49.0,47.47,31.57
2016,5,12,10,45,128.5,251.5,2.05,28.5,370.0,384.02,288.65
2016,5,12,11,0,257.0,454.0,2.0,29.0,691.0,725.59,522.98
2016,5,12,11,15,357.5,430.5,2.0,29.0,767.5,797.7,570.24
2016,5,12,11,30,458.0,407.0,2.0,29.0,844.0,873.54,620.93
2016,5,12,11,45,425.0,419.5,2.0,29.5,829.0,847.37,600.91
2016,5,12,12,0,392.0,432.0,2.0,30.0,814.0,816.92,579.2
2016,5,12,12,15,281.5,468.0,2.05,30.0,743.0,737.67,524.7
2016,5,12,12,30,171.0,504.0,2.1,30.0,672.0,657.63,468.91
2016,5,12,12,45,200.0,498.5,2.15,30.0,693.5,672.23,480.4
2016,5,12,13,0,229.0,493.0,2.2,30.0,715.0,685.14,490.05
2016,5,12,13,15,250.5,480.5,2.25,30.0,721.0,682.32,489.16
2016,5,12,13,30,272.0,468.0,2.3,30.0,727.0,677.79,487.2
2016,5,12,13,45,169.0,447.5,2.4,30.0,607.0,563.53,407.95
2016,5,12,14,0,66.0,427.0,2.5,30.0,487.0,456.59,332.03
2016,5,12,14,15,176.0,419.0,2.5,29.5,573.0,524.65,384.16
2016,5,12,14,30,286.0,411.0,2.5,29.0,659.0,582.78,427.47
2016,5,12,14,45,156.0,360.0,2.5,29.0,494.5,438.42,323.75
2016,5,12,15,0,26.0,309.0,2.5,29.0,330.0,305.31,225.95
2016,5,12,15,15,91.5,328.0,2.45,29.0,396.5,357.34,265.71
2016,5,12,15,30,157.0,347.0,2.4,29.0,463.0,397.9,295.55
2016,5,12,15,45,269.0,303.5,2.35,29.0,485.5,400.03,297.36
2016,5,12,16,0,381.0,260.0,2.3,29.0,508.0,395.34,292.83
2016,5,12,16,15,438.5,227.5,2.2,28.5,490.5,363.46,267.63
2016,5,12,16,30,496.0,195.0,2.1,28.0,473.0,329.36,239.36
2016,5,12,16,45,360.5,192.5,2.05,28.0,383.5,265.45,191.7
2016,5,12,17,0,225.0,190.0,2.0,28.0,294.0,210.96,152.74
2016,5,12,17,15,192.0,172.5,1.8,27.5,253.5,180.6,130.15
2016,5,12,17,30,159.0,155.0,1.6,27.0,213.0,149.03,107.27
2016,5,12,17,45,134.0,130.5,1.4,26.5,173.5,116.41,84.08
2016,5,12,18,0,109.0,106.0,1.2,26.0,134.0,86.8,68.21
2016,5,12,18,15,78.0,80.5,1.2,25.5,98.0,66.49,50.87
2016,5,12,18,30,47.0,55.0,1.2,25.0,62.0,48.9,35.44
2016,5,12,18,45,23.5,32.0,1.2,24.5,35.5,29.48,17.79
2016,5,12,19,0,0.0,9.0,1.2,24.0,9.0,8.68,0.0
2016,5,12,19,15,0.0,4.5,1.35,24.0,4.5,4.42,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
