Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.5,19.5,9.0,10.82,0.0
2016,5,13,6,0,19.0,17.0,2.6,20.0,18.0,25.88,7.97
2016,5,13,6,15,64.0,44.0,2.6,20.0,54.0,78.16,55.94
2016,5,13,6,30,109.0,71.0,2.6,20.0,90.0,131.12,101.01
2016,5,13,6,45,164.5,97.0,2.6,20.5,137.0,190.79,151.12
2016,5,13,7,0,220.0,123.0,2.6,21.0,184.0,261.59,209.32
2016,5,13,7,15,116.5,128.5,2.6,21.5,161.5,209.91,167.44
2016,5,13,7,30,13.0,134.0,2.6,22.0,139.0,143.16,111.8
2016,5,13,7,45,208.0,164.0,2.6,22.5,264.0,324.07,258.66
2016,5,13,8,0,403.0,194.0,2.6,23.0,389.0,500.81,394.9
2016,5,13,8,15,435.0,207.0,2.55,23.5,439.5,561.5,437.51
2016,5,13,8,30,467.0,220.0,2.5,24.0,490.0,615.65,474.98
2016,5,13,8,45,496.5,228.5,2.5,25.0,539.0,663.82,506.59
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,712.44,537.71
2016,5,13,9,15,546.5,245.0,2.4,26.0,632.5,752.81,563.85
2016,5,13,9,30,567.0,253.0,2.3,26.0,677.0,792.47,589.07
2016,5,13,9,45,588.5,256.0,2.2,26.5,717.5,826.75,609.19
2016,5,13,10,0,610.0,259.0,2.1,27.0,758.0,862.1,629.55
2016,5,13,10,15,622.0,264.0,2.0,27.5,791.0,886.85,642.42
2016,5,13,10,30,634.0,269.0,1.9,28.0,824.0,909.53,653.8
2016,5,13,10,45,647.5,269.5,1.8,28.5,852.0,926.91,661.79
2016,5,13,11,0,661.0,270.0,1.7,29.0,880.0,941.99,668.23
2016,5,13,11,15,667.0,272.5,1.65,29.0,899.0,949.23,671.49
2016,5,13,11,30,673.0,275.0,1.6,29.0,918.0,953.87,673.26
2016,5,13,11,45,554.0,349.0,1.55,29.0,882.5,904.44,637.26
2016,5,13,12,0,435.0,423.0,1.5,29.0,847.0,853.07,600.37
2016,5,13,12,15,469.5,390.5,1.45,29.0,850.0,845.16,596.66
2016,5,13,12,30,504.0,358.0,1.4,29.0,853.0,835.03,591.12
2016,5,13,12,45,607.0,306.5,1.35,29.5,898.5,866.48,612.4
2016,5,13,13,0,710.0,255.0,1.3,30.0,944.0,894.4,630.25
2016,5,13,13,15,469.0,366.5,1.25,30.0,820.0,767.64,542.62
2016,5,13,13,30,228.0,478.0,1.2,30.0,696.0,651.05,460.42
2016,5,13,13,45,140.0,444.5,1.2,30.0,578.0,537.07,383.88
2016,5,13,14,0,52.0,411.0,1.2,30.0,460.0,430.82,310.04
2016,5,13,14,15,272.0,373.5,1.2,29.5,610.5,552.99,401.48
2016,5,13,14,30,492.0,336.0,1.2,29.0,761.0,660.13,477.62
2016,5,13,14,45,469.0,325.0,1.2,29.0,717.0,611.44,443.49
2016,5,13,15,0,446.0,314.0,1.2,29.0,673.0,563.89,410.98
2016,5,13,15,15,428.0,307.0,1.2,29.0,636.5,524.13,383.21
2016,5,13,15,30,410.0,300.0,1.2,29.0,600.0,485.41,355.58
2016,5,13,15,45,473.5,252.5,1.2,29.0,577.5,452.17,331.83
2016,5,13,16,0,537.0,205.0,1.2,29.0,555.0,412.49,302.02
2016,5,13,16,15,540.0,185.0,1.15,28.5,512.5,366.67,266.9
2016,5,13,16,30,543.0,165.0,1.1,28.0,470.0,320.25,230.24
2016,5,13,16,45,411.0,174.5,1.05,28.0,391.5,260.61,185.7
2016,5,13,17,0,279.0,184.0,1.0,28.0,313.0,218.82,156.16
2016,5,13,17,15,235.0,170.5,0.9,27.5,270.0,182.37,129.25
2016,5,13,17,30,191.0,157.0,0.8,27.0,227.0,154.74,110.04
2016,5,13,17,45,163.5,133.0,0.75,26.5,185.5,120.52,86.08
2016,5,13,18,0,136.0,109.0,0.7,26.0,144.0,89.53,66.01
2016,5,13,18,15,134.5,85.0,0.75,25.5,112.5,69.67,53.53
2016,5,13,18,30,133.0,61.0,0.8,25.0,81.0,48.84,35.42
2016,5,13,18,45,77.0,36.5,0.85,25.0,47.0,31.66,19.62
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,11.15,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,11.5,11.0,1.6,20.5,11.5,13.81,0.0
2016,5,14,6,0,23.0,22.0,1.7,21.0,23.0,34.22,13.46
2016,5,14,6,15,87.0,44.0,1.7,21.5,57.5,86.3,61.85
2016,5,14,6,30,151.0,66.0,1.7,22.0,92.0,147.34,112.92
2016,5,14,6,45,223.0,80.0,1.7,22.5,134.5,202.25,158.96
2016,5,14,7,0,295.0,94.0,1.7,23.0,177.0,272.32,216.2
2016,5,14,7,15,301.5,116.5,1.6,23.5,217.5,306.87,243.72
2016,5,14,7,30,308.0,139.0,1.5,24.0,258.0,349.03,275.88
2016,5,14,7,45,193.5,170.5,1.45,24.5,249.0,314.3,246.45
2016,5,14,8,0,79.0,202.0,1.4,25.0,240.0,268.5,207.89
2016,5,14,8,15,105.0,230.0,1.25,25.5,287.0,319.78,246.17
2016,5,14,8,30,131.0,258.0,1.1,26.0,334.0,381.19,290.19
2016,5,14,8,45,157.5,283.0,1.0,26.5,382.5,432.62,325.8
2016,5,14,9,0,184.0,308.0,0.9,27.0,431.0,485.19,361.18
2016,5,14,9,15,118.5,316.0,0.8,27.0,397.5,439.84,325.48
2016,5,14,9,30,53.0,324.0,0.7,27.0,364.0,381.66,281.25
2016,5,14,9,45,47.5,335.0,0.6,27.0,372.5,387.62,284.57
2016,5,14,10,0,42.0,346.0,0.5,27.0,381.0,393.21,287.12
2016,5,14,10,15,49.0,370.5,0.5,27.0,412.5,424.64,308.62
2016,5,14,10,30,56.0,395.0,0.5,27.0,444.0,455.87,329.52
2016,5,14,10,45,33.5,310.5,0.55,27.0,340.0,345.11,251.71
2016,5,14,11,0,11.0,226.0,0.6,27.0,236.0,231.85,170.24
2016,5,14,11,15,10.5,222.0,0.7,27.0,232.0,227.21,167.43
2016,5,14,11,30,10.0,218.0,0.8,27.0,228.0,222.56,164.05
2016,5,14,11,45,10.5,219.0,0.95,27.0,229.5,223.78,165.09
2016,5,14,12,0,11.0,220.0,1.1,27.0,231.0,224.93,166.07
2016,5,14,12,15,16.5,289.5,1.15,26.5,306.0,297.7,219.81
2016,5,14,12,30,22.0,359.0,1.2,26.0,381.0,369.84,271.86
2016,5,14,12,45,12.5,255.5,1.25,26.0,268.5,259.46,191.72
2016,5,14,13,0,3.0,152.0,1.3,26.0,156.0,150.07,110.41
2016,5,14,13,15,3.0,150.5,1.35,26.0,154.0,148.43,109.5
2016,5,14,13,30,3.0,149.0,1.4,26.0,152.0,146.78,108.34
2016,5,14,13,45,3.5,152.5,1.45,26.0,156.0,150.36,111.18
2016,5,14,14,0,4.0,156.0,1.5,26.0,160.0,153.88,113.99
2016,5,14,14,15,2.0,94.5,1.45,25.5,96.5,93.04,67.48
2016,5,14,14,30,0.0,33.0,1.4,25.0,33.0,31.96,19.77
2016,5,14,14,45,0.0,45.5,1.35,25.0,45.5,44.06,29.44
2016,5,14,15,0,0.0,58.0,1.3,25.0,58.0,56.16,39.07
2016,5,14,15,15,0.0,62.0,1.25,24.5,62.0,60.02,42.3
2016,5,14,15,30,0.0,66.0,1.2,24.0,66.0,63.88,45.56
2016,5,14,15,45,0.0,82.0,1.15,24.0,82.0,79.37,58.0
2016,5,14,16,0,0.0,98.0,1.1,24.0,98.0,94.79,70.37
2016,5,14,16,15,0.0,124.5,1.1,23.5,124.5,119.59,90.36
2016,5,14,16,30,0.0,151.0,1.1,23.0,151.0,143.58,109.74
2016,5,14,16,45,244.5,147.0,1.1,23.0,261.0,196.32,145.09
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,228.55,160.17
2016,5,14,17,15,415.0,144.0,1.05,22.5,320.0,188.18,129.31
2016,5,14,17,30,341.0,145.0,1.0,22.0,269.0,159.65,109.99
2016,5,14,17,45,300.5,125.0,0.95,22.0,221.0,119.84,82.45
2016,5,14,18,0,260.0,105.0,0.9,22.0,173.0,84.53,61.85
2016,5,14,18,15,199.5,83.0,1.0,21.5,127.5,65.06,50.55
2016,5,14,18,30,139.0,61.0,1.1,21.0,82.0,48.85,36.11
2016,5,14,18,45,69.5,38.5,1.2,21.0,49.0,33.2,21.39
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,15.42,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.86,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.0,2.65,16.0,10.0,9.83,0.0
2016,5,15,6,0,0.0,20.0,2.8,16.0,20.0,19.4,6.15
2016,5,15,6,15,33.0,43.5,2.8,16.0,49.0,60.82,43.48
2016,5,15,6,30,66.0,67.0,2.8,16.0,78.0,107.47,83.56
2016,5,15,6,45,113.0,86.5,2.85,16.5,114.5,153.0,122.63
2016,5,15,7,0,160.0,106.0,2.9,17.0,151.0,203.04,165.03
2016,5,15,7,15,171.5,130.0,2.9,17.0,188.0,242.8,198.19
2016,5,15,7,30,183.0,154.0,2.9,17.0,225.0,283.08,230.95
2016,5,15,7,45,133.0,178.5,2.95,17.5,234.5,284.14,229.96
2016,5,15,8,0,83.0,203.0,3.0,18.0,244.0,272.42,218.44
2016,5,15,8,15,85.5,228.0,2.95,18.5,274.0,303.13,241.57
2016,5,15,8,30,88.0,253.0,2.9,19.0,304.0,333.68,263.99
2016,5,15,8,45,54.5,248.0,2.9,19.5,280.5,301.56,236.77
2016,5,15,9,0,21.0,243.0,2.9,20.0,257.0,259.9,202.33
2016,5,15,9,15,32.0,278.0,2.8,20.5,301.5,314.17,243.46
2016,5,15,9,30,43.0,313.0,2.7,21.0,346.0,360.79,277.68
2016,5,15,9,45,60.5,346.5,2.6,21.5,395.0,411.92,314.81
2016,5,15,10,0,78.0,380.0,2.5,22.0,444.0,463.29,351.3
2016,5,15,10,15,78.0,397.0,2.4,22.0,463.5,480.43,362.53
2016,5,15,10,30,78.0,414.0,2.3,22.0,483.0,497.18,373.58
2016,5,15,10,45,61.0,409.0,2.2,22.5,464.0,473.92,354.72
2016,5,15,11,0,44.0,404.0,2.1,23.0,445.0,450.38,335.98
2016,5,15,11,15,34.0,382.5,2.05,23.0,414.5,416.78,311.21
2016,5,15,11,30,24.0,361.0,2.0,23.0,384.0,377.72,282.42
2016,5,15,11,45,41.0,407.5,1.95,23.5,447.5,445.22,330.92
2016,5,15,12,0,58.0,454.0,1.9,24.0,511.0,505.93,372.96
2016,5,15,12,15,53.0,447.5,1.9,24.0,499.5,491.63,362.27
2016,5,15,12,30,48.0,441.0,1.9,24.0,488.0,477.34,352.08
2016,5,15,12,45,40.0,420.5,1.9,24.0,459.5,446.76,330.3
2016,5,15,13,0,32.0,400.0,1.9,24.0,431.0,416.7,308.86
2016,5,15,13,15,31.0,391.0,1.95,24.0,420.5,404.44,300.44
2016,5,15,13,30,30.0,382.0,2.0,24.0,410.0,392.29,291.99
2016,5,15,13,45,22.0,326.5,2.05,24.0,347.0,332.01,248.31
2016,5,15,14,0,14.0,271.0,2.1,24.0,284.0,271.59,203.94
2016,5,15,14,15,21.5,306.5,2.1,23.5,326.0,309.71,233.33
2016,5,15,14,30,29.0,342.0,2.1,23.0,368.0,343.18,258.84
2016,5,15,14,45,25.0,317.0,2.1,23.0,338.5,314.83,237.95
2016,5,15,15,0,21.0,292.0,2.1,23.0,309.0,290.76,220.36
2016,5,15,15,15,15.0,253.5,2.0,23.0,265.5,249.88,189.83
2016,5,15,15,30,9.0,215.0,1.9,23.0,222.0,209.67,159.53
2016,5,15,15,45,11.5,218.5,1.85,23.0,226.5,212.99,162.54
2016,5,15,16,0,14.0,222.0,1.8,23.0,231.0,215.78,165.04
2016,5,15,16,15,7.0,152.5,1.75,22.5,157.0,148.26,113.18
2016,5,15,16,30,0.0,83.0,1.7,22.0,83.0,80.3,59.73
2016,5,15,16,45,0.0,105.0,1.65,22.0,105.0,100.94,76.7
2016,5,15,17,0,0.0,127.0,1.6,22.0,127.0,120.44,92.66
2016,5,15,17,15,0.0,110.0,1.55,21.5,110.0,104.41,80.17
2016,5,15,17,30,0.0,93.0,1.5,21.0,93.0,88.44,67.57
2016,5,15,17,45,0.0,76.5,1.45,21.0,76.5,72.98,55.01
2016,5,15,18,0,0.0,60.0,1.4,21.0,60.0,57.6,42.3
2016,5,15,18,15,0.0,45.0,1.35,20.5,45.0,43.47,32.2
2016,5,15,18,30,0.0,30.0,1.3,20.0,30.0,28.96,19.3
2016,5,15,18,45,0.0,18.0,1.3,20.0,18.0,17.37,8.64
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.78,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.95,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,2.15,19.0,7.0,6.88,0.0
2016,5,16,6,0,0.0,14.0,2.0,19.0,14.0,13.51,2.8
2016,5,16,6,15,0.0,31.0,1.95,19.0,31.0,30.05,18.66
2016,5,16,6,30,0.0,48.0,1.9,19.0,48.0,47.51,33.73
2016,5,16,6,45,0.0,69.0,1.9,19.0,69.0,69.18,52.15
2016,5,16,7,0,0.0,90.0,1.9,19.0,90.0,90.58,70.07
2016,5,16,7,15,96.5,122.0,1.85,19.0,159.5,190.81,153.54
2016,5,16,7,30,193.0,154.0,1.8,19.0,229.0,289.28,233.53
2016,5,16,7,45,100.5,158.5,1.8,19.5,198.0,239.59,191.43
2016,5,16,8,0,8.0,163.0,1.8,20.0,167.0,168.54,131.87
2016,5,16,8,15,7.0,172.0,1.6,20.0,175.5,176.38,137.69
2016,5,16,8,30,6.0,181.0,1.4,20.0,184.0,184.26,143.26
2016,5,16,8,45,21.5,225.5,1.2,20.5,239.5,242.5,188.12
2016,5,16,9,0,37.0,270.0,1.0,21.0,295.0,310.63,238.74
2016,5,16,9,15,18.5,179.5,0.85,21.5,192.0,197.71,151.12
2016,5,16,9,30,0.0,89.0,0.7,22.0,89.0,86.19,63.36
2016,5,16,9,45,2.5,133.0,0.55,22.5,135.0,131.81,99.11
2016,5,16,10,0,5.0,177.0,0.4,23.0,181.0,177.8,133.76
2016,5,16,10,15,17.0,262.0,0.4,23.5,277.0,274.22,205.3
2016,5,16,10,30,29.0,347.0,0.4,24.0,373.0,379.52,279.83
2016,5,16,10,45,30.5,362.0,0.45,24.5,390.0,395.27,289.36
2016,5,16,11,0,32.0,377.0,0.5,25.0,407.0,410.78,299.46
2016,5,16,11,15,23.0,326.5,0.55,25.0,348.5,348.97,255.71
2016,5,16,11,30,14.0,276.0,0.6,25.0,290.0,283.68,209.12
2016,5,16,11,45,18.5,318.5,0.7,25.5,336.5,329.51,242.35
2016,5,16,12,0,23.0,361.0,0.8,26.0,383.0,374.96,274.12
2016,5,16,12,15,211.5,398.0,1.0,26.0,605.5,602.01,437.91
2016,5,16,12,30,400.0,435.0,1.2,26.0,828.0,810.34,578.68
2016,5,16,12,45,335.5,460.0,1.45,26.5,789.0,763.05,545.28
2016,5,16,13,0,271.0,485.0,1.7,27.0,750.0,716.73,514.31
2016,5,16,13,15,188.5,480.5,2.05,27.0,663.5,629.01,455.92
2016,5,16,13,30,106.0,476.0,2.4,27.0,577.0,546.27,398.77
2016,5,16,13,45,201.0,459.0,2.75,27.0,645.0,601.41,441.78
2016,5,16,14,0,296.0,442.0,3.1,27.0,713.0,648.74,478.08
2016,5,16,14,15,239.5,437.0,3.35,27.0,651.5,589.94,436.4
2016,5,16,14,30,183.0,432.0,3.6,27.0,590.0,532.41,395.49
2016,5,16,14,45,229.0,405.5,3.85,27.0,595.5,529.26,395.27
2016,5,16,15,0,275.0,379.0,4.1,27.0,601.0,518.22,388.78
2016,5,16,15,15,143.0,302.5,4.15,26.5,417.5,362.11,273.87
2016,5,16,15,30,11.0,226.0,4.2,26.0,234.0,220.94,166.92
2016,5,16,15,45,5.5,187.0,4.3,26.0,191.0,181.09,136.89
2016,5,16,16,0,0.0,148.0,4.4,26.0,148.0,141.79,106.75
2016,5,16,16,15,35.5,194.0,4.3,25.5,214.5,193.52,147.48
2016,5,16,16,30,71.0,240.0,4.2,25.0,281.0,240.82,184.0
2016,5,16,16,45,64.0,214.5,4.15,25.0,248.5,211.21,161.09
2016,5,16,17,0,57.0,189.0,4.1,25.0,216.0,182.51,138.9
2016,5,16,17,15,51.5,165.5,3.9,24.5,187.5,156.61,118.99
2016,5,16,17,30,46.0,142.0,3.7,24.0,159.0,131.48,99.59
2016,5,16,17,45,257.5,108.0,3.5,23.5,178.0,105.47,71.86
2016,5,16,18,0,469.0,74.0,3.3,23.0,197.0,60.43,38.85
2016,5,16,18,15,391.0,62.5,2.9,22.5,148.5,45.57,33.71
2016,5,16,18,30,313.0,51.0,2.5,22.0,100.0,38.29,27.05
2016,5,16,18,45,206.5,34.5,2.2,21.5,62.0,26.45,16.04
2016,5,16,19,0,100.0,18.0,1.9,21.0,24.0,13.98,0.0
2016,5,16,19,15,50.0,9.0,1.8,20.5,12.0,8.85,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.91,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,9.64,0.6
2016,5,17,6,15,0.0,23.0,2.2,18.5,23.0,22.2,12.38
2016,5,17,6,30,0.0,36.0,2.3,19.0,36.0,34.76,23.22
2016,5,17,6,45,0.0,51.0,2.45,19.5,51.0,49.33,35.6
2016,5,17,7,0,0.0,66.0,2.6,20.0,66.0,64.36,48.15
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,66.82,50.06
2016,5,17,7,30,0.0,72.0,2.7,21.0,72.0,69.61,52.12
2016,5,17,7,45,0.0,56.5,2.75,21.5,56.5,54.6,39.51
2016,5,17,8,0,0.0,41.0,2.8,22.0,41.0,39.61,27.0
2016,5,17,8,15,0.0,75.0,2.8,22.0,75.0,72.53,53.72
2016,5,17,8,30,0.0,109.0,2.8,22.0,109.0,106.0,80.45
2016,5,17,8,45,0.0,104.5,2.8,22.5,104.5,101.41,76.31
2016,5,17,9,0,0.0,100.0,2.8,23.0,100.0,96.92,72.35
2016,5,17,9,15,2.5,142.0,2.7,23.5,144.0,140.79,106.66
2016,5,17,9,30,5.0,184.0,2.6,24.0,188.0,185.01,140.51
2016,5,17,9,45,17.5,253.5,2.55,24.5,268.0,266.56,202.38
2016,5,17,10,0,30.0,323.0,2.5,25.0,348.0,357.55,269.27
2016,5,17,10,15,52.5,368.5,2.4,25.0,414.5,425.9,318.83
2016,5,17,10,30,75.0,414.0,2.3,25.0,481.0,494.31,367.38
2016,5,17,10,45,59.0,408.0,2.25,25.0,461.5,470.95,349.23
2016,5,17,11,0,43.0,402.0,2.2,25.0,442.0,447.37,331.44
2016,5,17,11,15,72.0,439.5,2.15,25.0,508.0,512.7,378.34
2016,5,17,11,30,101.0,477.0,2.1,25.0,574.0,577.29,423.3
2016,5,17,11,45,59.0,395.5,2.05,25.5,452.5,450.94,332.4
2016,5,17,12,0,17.0,314.0,2.0,26.0,331.0,322.94,238.94
2016,5,17,12,15,107.0,409.5,2.05,26.0,515.0,509.81,376.17
2016,5,17,12,30,197.0,505.0,2.1,26.0,699.0,684.05,496.71
2016,5,17,12,45,226.0,497.0,2.15,26.5,718.5,695.91,503.59
2016,5,17,13,0,255.0,489.0,2.2,27.0,738.0,706.21,510.62
2016,5,17,13,15,522.5,336.0,2.25,27.0,837.0,787.99,574.61
2016,5,17,13,30,790.0,183.0,2.3,27.0,936.0,853.97,623.36
2016,5,17,13,45,782.0,183.0,2.4,27.0,914.5,821.36,602.37
2016,5,17,14,0,774.0,183.0,2.5,27.0,893.0,787.12,580.92
2016,5,17,14,15,540.0,296.0,2.5,27.0,784.0,684.5,506.22
2016,5,17,14,30,306.0,409.0,2.5,27.0,675.0,597.23,440.35
2016,5,17,14,45,531.5,285.0,2.55,27.0,724.0,620.26,462.47
2016,5,17,15,0,757.0,161.0,2.6,27.0,773.0,626.95,470.99
2016,5,17,15,15,393.5,225.0,2.6,26.5,542.5,433.5,327.91
2016,5,17,15,30,30.0,289.0,2.6,26.0,312.0,284.15,213.79
2016,5,17,15,45,15.0,175.0,2.6,26.0,186.5,174.67,131.52
2016,5,17,16,0,0.0,61.0,2.6,26.0,61.0,59.01,41.49
2016,5,17,16,15,161.0,145.0,2.5,25.5,236.5,191.89,145.08
2016,5,17,16,30,322.0,229.0,2.4,25.0,412.0,307.93,230.36
2016,5,17,16,45,369.5,195.0,2.35,25.0,385.0,273.68,200.78
2016,5,17,17,0,417.0,161.0,2.3,25.0,358.0,229.8,163.2
2016,5,17,17,15,388.5,145.5,2.15,24.5,310.5,187.29,129.37
2016,5,17,17,30,360.0,130.0,2.0,24.0,263.0,147.9,99.24
2016,5,17,17,45,323.0,112.5,1.95,24.0,217.0,109.46,72.36
2016,5,17,18,0,286.0,95.0,1.9,24.0,171.0,79.9,56.19
2016,5,17,18,15,232.5,76.5,1.9,23.5,128.5,60.37,46.21
2016,5,17,18,30,179.0,58.0,1.9,23.0,86.0,46.67,34.05
2016,5,17,18,45,104.0,38.0,1.95,23.0,53.0,31.27,19.93
2016,5,17,19,0,29.0,18.0,2.0,23.0,20.0,16.27,0.0
2016,5,17,19,15,14.5,9.0,2.05,22.5,10.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,6.0,3.8,16.0,6.0,5.9,0.0
2016,5,18,6,0,0.0,12.0,3.8,16.0,12.0,11.57,2.1
2016,5,18,6,15,0.0,28.0,3.8,16.0,28.0,27.03,16.52
2016,5,18,6,30,0.0,44.0,3.8,16.0,44.0,42.88,30.33
2016,5,18,6,45,0.0,62.5,3.85,16.5,62.5,61.78,46.51
2016,5,18,7,0,0.0,81.0,3.9,17.0,81.0,80.48,62.26
2016,5,18,7,15,0.0,101.5,3.95,17.0,101.5,101.24,79.54
2016,5,18,7,30,0.0,122.0,4.0,17.0,122.0,121.87,96.43
2016,5,18,7,45,27.5,162.0,4.1,17.5,175.5,188.16,150.88
2016,5,18,8,0,55.0,202.0,4.2,18.0,229.0,251.63,201.83
2016,5,18,8,15,60.5,224.5,4.1,18.5,257.5,280.63,223.77
2016,5,18,8,30,66.0,247.0,4.0,19.0,286.0,309.81,245.57
2016,5,18,8,45,85.5,276.5,3.95,19.5,331.5,358.3,282.4
2016,5,18,9,0,105.0,306.0,3.9,20.0,377.0,407.63,319.1
2016,5,18,9,15,124.0,332.0,3.8,20.5,421.5,462.35,359.0
2016,5,18,9,30,143.0,358.0,3.7,21.0,466.0,508.53,391.84
2016,5,18,9,45,143.0,379.0,3.65,21.5,492.5,531.98,407.01
2016,5,18,10,0,143.0,400.0,3.6,22.0,519.0,554.74,421.62
2016,5,18,10,15,242.5,401.5,3.5,22.0,611.5,659.86,499.15
2016,5,18,10,30,342.0,403.0,3.4,22.0,704.0,758.41,569.56
2016,5,18,10,45,407.5,392.5,3.35,22.5,762.5,818.19,609.93
2016,5,18,11,0,473.0,382.0,3.3,23.0,821.0,871.55,645.49
2016,5,18,11,15,430.0,403.0,3.25,23.0,808.0,847.89,626.85
2016,5,18,11,30,387.0,424.0,3.2,23.0,795.0,817.85,604.59
2016,5,18,11,45,298.5,461.5,3.15,23.5,750.0,763.08,562.69
2016,5,18,12,0,210.0,499.0,3.1,24.0,705.0,703.7,517.67
2016,5,18,12,15,276.0,481.5,3.05,24.0,753.0,746.93,549.52
2016,5,18,12,30,342.0,464.0,3.0,24.0,801.0,784.05,576.22
2016,5,18,12,45,350.5,456.5,3.0,24.5,800.5,774.2,568.47
2016,5,18,13,0,359.0,449.0,3.0,25.0,800.0,763.1,560.23
2016,5,18,13,15,231.0,461.5,3.0,25.0,686.0,649.12,478.67
2016,5,18,13,30,103.0,474.0,3.0,25.0,572.0,542.06,400.52
2016,5,18,13,45,105.0,464.0,3.05,25.0,562.5,528.54,391.95
2016,5,18,14,0,107.0,454.0,3.1,25.0,553.0,514.73,382.65
2016,5,18,14,15,197.0,434.0,3.15,25.0,608.5,555.58,414.7
2016,5,18,14,30,287.0,414.0,3.2,25.0,664.0,588.43,440.21
2016,5,18,14,45,177.0,391.0,3.25,25.0,543.0,481.74,361.83
2016,5,18,15,0,67.0,368.0,3.3,25.0,422.0,384.64,289.55
2016,5,18,15,15,63.0,345.5,3.35,24.5,395.0,357.01,270.37
2016,5,18,15,30,59.0,323.0,3.4,24.0,368.0,329.83,251.01
2016,5,18,15,45,173.5,304.5,3.5,24.0,422.0,360.93,275.6
2016,5,18,16,0,288.0,286.0,3.6,24.0,476.0,380.11,289.56
2016,5,18,16,15,193.0,267.0,3.65,23.5,390.0,313.74,239.41
2016,5,18,16,30,98.0,248.0,3.7,23.0,304.0,257.04,197.17
2016,5,18,16,45,51.5,201.0,3.75,23.0,230.5,196.93,151.32
2016,5,18,17,0,5.0,154.0,3.8,23.0,157.0,145.6,112.33
2016,5,18,17,15,2.5,134.5,3.8,22.5,136.0,126.47,97.7
2016,5,18,17,30,0.0,115.0,3.8,22.0,115.0,107.69,83.07
2016,5,18,17,45,176.0,105.5,3.8,21.5,152.5,98.82,69.74
2016,5,18,18,0,352.0,96.0,3.8,21.0,190.0,78.02,54.07
2016,5,18,18,15,282.0,79.0,3.75,20.5,143.0,58.41,45.14
2016,5,18,18,30,212.0,62.0,3.7,20.0,96.0,49.67,37.08
2016,5,18,18,45,131.5,40.5,3.65,20.0,59.0,33.21,21.89
2016,5,18,19,0,51.0,19.0,3.6,20.0,22.0,16.09,0.0
2016,5,18,19,15,25.5,9.5,3.6,19.5,11.0,9.34,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,1.7,16.5,1.0,0.98,0.0
2016,5,19,6,0,0.0,2.0,1.7,17.0,2.0,1.93,0.0
2016,5,19,6,15,0.0,5.0,1.8,17.0,5.0,4.82,0.0
2016,5,19,6,30,0.0,8.0,1.9,17.0,8.0,7.71,0.82
2016,5,19,6,45,0.0,11.5,2.05,17.0,11.5,11.09,3.75
2016,5,19,7,0,0.0,15.0,2.2,17.0,15.0,14.47,6.65
2016,5,19,7,15,0.0,12.5,2.15,17.0,12.5,12.06,4.6
2016,5,19,7,30,0.0,10.0,2.1,17.0,10.0,9.65,2.53
2016,5,19,7,45,0.0,19.0,2.05,17.5,19.0,18.34,9.82
2016,5,19,8,0,0.0,28.0,2.0,18.0,28.0,27.04,17.02
2016,5,19,8,15,0.0,27.5,2.2,18.0,27.5,26.56,16.54
2016,5,19,8,30,0.0,27.0,2.4,18.0,27.0,26.09,16.06
2016,5,19,8,45,0.0,40.5,2.65,18.5,40.5,39.15,26.73
2016,5,19,9,0,0.0,54.0,2.9,19.0,54.0,52.23,37.27
2016,5,19,9,15,0.0,69.5,3.05,19.0,69.5,67.27,49.37
2016,5,19,9,30,0.0,85.0,3.2,19.0,85.0,82.31,61.39
2016,5,19,9,45,0.0,85.0,3.35,19.0,85.0,82.33,61.25
2016,5,19,10,0,0.0,85.0,3.5,19.0,85.0,82.36,61.14
2016,5,19,10,15,0.0,97.0,3.35,19.0,97.0,94.12,70.45
2016,5,19,10,30,0.0,109.0,3.2,19.0,109.0,105.89,79.72
2016,5,19,10,45,0.0,111.5,3.1,19.5,111.5,108.36,81.39
2016,5,19,11,0,0.0,114.0,3.0,20.0,114.0,110.82,83.07
2016,5,19,11,15,4.0,149.5,2.8,20.0,153.5,149.52,113.6
2016,5,19,11,30,8.0,185.0,2.6,20.0,193.0,188.21,143.7
2016,5,19,11,45,55.5,337.5,2.4,20.5,392.0,389.42,296.88
2016,5,19,12,0,103.0,490.0,2.2,21.0,591.0,586.09,436.83
2016,5,19,12,15,93.5,487.0,2.35,21.0,579.0,570.06,424.35
2016,5,19,12,30,84.0,484.0,2.5,21.0,567.0,553.96,413.19
2016,5,19,12,45,115.5,492.0,2.65,21.5,605.5,588.31,438.3
2016,5,19,13,0,147.0,500.0,2.8,22.0,644.0,618.49,459.98
2016,5,19,13,15,239.5,476.5,2.65,22.5,707.5,671.05,498.12
2016,5,19,13,30,332.0,453.0,2.5,23.0,771.0,717.3,530.73
2016,5,19,13,45,282.5,455.0,2.35,23.5,721.5,664.11,490.9
2016,5,19,14,0,233.0,457.0,2.2,24.0,672.0,615.71,454.98
2016,5,19,14,15,323.0,410.5,2.05,24.0,697.5,627.38,465.48
2016,5,19,14,30,413.0,364.0,1.9,24.0,723.0,631.96,470.13
2016,5,19,14,45,257.5,375.0,1.75,24.0,596.0,518.88,387.1
2016,5,19,15,0,102.0,386.0,1.6,24.0,469.0,423.04,315.83
2016,5,19,15,15,271.0,335.0,1.55,24.0,539.0,462.99,348.06
2016,5,19,15,30,440.0,284.0,1.5,24.0,609.0,491.4,369.32
2016,5,19,15,45,560.5,220.5,1.45,24.0,607.5,471.73,354.33
2016,5,19,16,0,681.0,157.0,1.4,24.0,606.0,438.59,328.04
2016,5,19,16,15,369.5,197.0,1.3,24.0,438.0,315.22,235.87
2016,5,19,16,30,58.0,237.0,1.2,24.0,270.0,234.49,177.92
2016,5,19,16,45,29.0,189.0,1.15,24.0,205.5,180.58,137.5
2016,5,19,17,0,0.0,141.0,1.1,24.0,141.0,133.03,101.55
2016,5,19,17,15,0.0,122.5,1.05,23.5,122.5,115.59,88.33
2016,5,19,17,30,0.0,104.0,1.0,23.0,104.0,98.24,74.84
2016,5,19,17,45,196.0,96.5,1.0,22.5,149.5,93.8,64.39
2016,5,19,18,0,392.0,89.0,1.0,22.0,195.0,74.18,49.57
2016,5,19,18,15,320.5,74.0,1.0,21.5,147.5,54.35,41.46
2016,5,19,18,30,249.0,59.0,1.0,21.0,100.0,44.54,32.6
2016,5,19,18,45,158.5,39.5,1.05,20.5,62.0,30.38,19.62
2016,5,19,19,0,68.0,20.0,1.1,20.0,24.0,16.9,1.4
2016,5,19,19,15,34.0,10.0,1.3,19.5,12.0,9.83,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,59.0,13.5,1.5,15.5,18.5,29.11,0.0
2016,5,20,6,0,118.0,27.0,1.7,16.0,37.0,83.24,50.16
2016,5,20,6,15,210.5,45.0,1.75,16.5,77.5,145.07,109.52
2016,5,20,6,30,303.0,63.0,1.8,17.0,118.0,214.55,169.19
2016,5,20,6,45,169.0,84.0,1.85,17.5,117.0,182.57,146.21
2016,5,20,7,0,35.0,105.0,1.9,18.0,116.0,130.58,103.62
2016,5,20,7,15,293.0,106.0,1.95,18.5,219.5,299.38,243.76
2016,5,20,7,30,551.0,107.0,2.0,19.0,323.0,475.07,383.21
2016,5,20,7,45,413.0,152.5,2.05,19.5,328.0,455.6,364.52
2016,5,20,8,0,275.0,198.0,2.1,20.0,333.0,417.65,331.89
2016,5,20,8,15,275.5,224.5,2.15,20.5,373.5,456.91,360.34
2016,5,20,8,30,276.0,251.0,2.2,21.0,414.0,495.24,387.02
2016,5,20,8,45,257.5,278.0,2.25,21.5,440.0,517.69,401.03
2016,5,20,9,0,239.0,305.0,2.3,22.0,466.0,528.8,406.78
2016,5,20,9,15,272.5,321.5,2.35,22.5,517.0,589.87,449.81
2016,5,20,9,30,306.0,338.0,2.4,23.0,568.0,642.73,486.0
2016,5,20,9,45,545.5,248.0,2.45,23.5,686.0,781.0,587.69
2016,5,20,10,0,785.0,158.0,2.5,24.0,804.0,919.78,680.74
2016,5,20,10,15,794.5,160.5,2.5,24.0,837.5,942.88,693.54
2016,5,20,10,30,804.0,163.0,2.5,24.0,871.0,963.44,705.78
2016,5,20,10,45,811.0,164.5,2.5,24.5,897.5,977.82,712.66
2016,5,20,11,0,818.0,166.0,2.5,25.0,924.0,989.36,717.82
2016,5,20,11,15,822.5,167.5,2.45,25.0,943.5,995.5,720.53
2016,5,20,11,30,827.0,169.0,2.4,25.0,963.0,998.64,721.46
2016,5,20,11,45,842.0,161.0,2.4,25.5,977.5,999.55,720.2
2016,5,20,12,0,857.0,153.0,2.4,26.0,992.0,992.54,714.03
2016,5,20,12,15,857.0,153.0,2.35,26.0,995.0,981.15,706.16
2016,5,20,12,30,857.0,153.0,2.3,26.0,998.0,966.98,696.66
2016,5,20,12,45,854.5,154.0,2.3,26.5,992.5,948.73,683.79
2016,5,20,13,0,852.0,155.0,2.3,27.0,987.0,927.95,669.42
2016,5,20,13,15,848.5,154.0,2.25,27.0,973.5,901.96,652.61
2016,5,20,13,30,845.0,153.0,2.2,27.0,960.0,873.64,634.34
2016,5,20,13,45,838.5,152.5,2.15,27.0,939.0,841.05,613.26
2016,5,20,14,0,832.0,152.0,2.1,27.0,918.0,806.71,590.96
2016,5,20,14,15,824.5,150.0,2.1,27.0,889.5,767.74,565.84
2016,5,20,14,30,817.0,148.0,2.1,27.0,861.0,727.33,539.52
2016,5,20,14,45,809.0,144.5,2.1,27.0,826.5,683.93,509.49
2016,5,20,15,0,801.0,141.0,2.1,27.0,792.0,639.51,477.92
2016,5,20,15,15,788.0,138.0,2.1,27.0,751.0,591.75,443.2
2016,5,20,15,30,775.0,135.0,2.1,27.0,710.0,543.83,407.47
2016,5,20,15,45,757.0,132.0,2.15,27.0,663.5,493.48,369.19
2016,5,20,16,0,739.0,129.0,2.2,27.0,617.0,443.9,330.39
2016,5,20,16,15,717.0,124.5,2.2,26.5,567.0,389.04,287.2
2016,5,20,16,30,695.0,120.0,2.2,26.0,517.0,338.89,246.37
2016,5,20,16,45,665.0,115.0,2.2,26.0,464.5,287.83,203.79
2016,5,20,17,0,635.0,110.0,2.2,26.0,412.0,239.67,163.35
2016,5,20,17,15,597.0,102.5,2.05,25.5,358.5,190.96,123.7
2016,5,20,17,30,559.0,95.0,1.9,25.0,305.0,146.37,89.18
2016,5,20,17,45,505.5,86.5,1.75,25.0,252.5,103.98,60.5
2016,5,20,18,0,452.0,78.0,1.6,25.0,200.0,67.91,42.41
2016,5,20,18,15,379.0,66.0,1.5,24.0,152.0,48.01,35.63
2016,5,20,18,30,306.0,54.0,1.4,23.0,104.0,40.44,28.86
2016,5,20,18,45,204.5,37.5,1.3,22.5,65.5,28.69,18.09
2016,5,20,19,0,103.0,21.0,1.2,22.0,27.0,16.31,2.0
2016,5,20,19,15,51.5,10.5,1.2,21.5,13.5,10.32,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,1.8,20.5,14.0,17.45,0.0
2016,5,21,6,0,42.0,24.0,2.0,21.0,28.0,43.17,23.64
2016,5,21,6,15,96.0,50.0,2.0,21.0,66.0,97.41,71.47
2016,5,21,6,30,150.0,76.0,2.0,21.0,104.0,160.21,124.25
2016,5,21,6,45,75.0,80.0,2.05,21.5,94.0,126.68,98.82
2016,5,21,7,0,0.0,84.0,2.1,22.0,84.0,83.65,63.5
2016,5,21,7,15,0.0,101.0,2.05,22.5,101.0,100.57,77.18
2016,5,21,7,30,0.0,118.0,2.0,23.0,118.0,117.46,90.43
2016,5,21,7,45,31.5,159.5,2.0,23.5,175.5,187.82,146.72
2016,5,21,8,0,63.0,201.0,2.0,24.0,233.0,256.0,199.7
2016,5,21,8,15,57.5,221.5,2.0,24.0,253.0,274.93,213.2
2016,5,21,8,30,52.0,242.0,2.0,24.0,273.0,293.26,226.2
2016,5,21,8,45,50.5,266.5,2.0,24.5,298.5,318.68,244.04
2016,5,21,9,0,49.0,291.0,2.0,25.0,324.0,343.71,261.28
2016,5,21,9,15,76.5,322.0,1.95,25.0,378.0,400.86,303.32
2016,5,21,9,30,104.0,353.0,1.9,25.0,432.0,459.03,345.12
2016,5,21,9,45,135.0,377.5,1.9,25.5,485.5,523.08,389.74
2016,5,21,10,0,166.0,402.0,1.9,26.0,539.0,578.72,427.53
2016,5,21,10,15,90.5,340.5,1.9,26.0,416.0,432.98,322.12
2016,5,21,10,30,15.0,279.0,1.9,26.0,293.0,289.11,215.25
2016,5,21,10,45,12.0,241.5,1.9,26.5,253.0,248.44,184.99
2016,5,21,11,0,9.0,204.0,1.9,27.0,213.0,208.17,154.5
2016,5,21,11,15,11.5,241.0,1.9,27.0,253.0,247.01,183.43
2016,5,21,11,30,14.0,278.0,1.9,27.0,293.0,285.7,211.7
2016,5,21,11,45,94.5,390.5,1.9,27.5,484.0,486.27,357.23
2016,5,21,12,0,175.0,503.0,1.9,28.0,675.0,673.85,484.59
2016,5,21,12,15,117.5,482.0,1.9,28.0,598.0,591.82,426.21
2016,5,21,12,30,60.0,461.0,1.9,28.0,521.0,508.69,367.96
2016,5,21,12,45,35.5,342.5,1.95,28.0,378.0,366.98,268.9
2016,5,21,13,0,11.0,224.0,2.0,28.0,235.0,227.08,167.25
2016,5,21,13,15,15.5,279.5,2.0,28.0,295.0,283.95,209.64
2016,5,21,13,30,20.0,335.0,2.0,28.0,355.0,340.0,250.25
2016,5,21,13,45,139.0,393.5,2.05,28.0,522.5,490.18,360.71
2016,5,21,14,0,258.0,452.0,2.1,28.0,690.0,629.23,458.56
2016,5,21,14,15,137.5,371.0,2.15,28.0,497.5,453.63,334.03
2016,5,21,14,30,17.0,290.0,2.2,28.0,305.0,289.62,214.09
2016,5,21,14,45,52.5,336.0,2.25,28.0,379.0,351.25,260.81
2016,5,21,15,0,88.0,382.0,2.3,28.0,453.0,410.91,304.51
2016,5,21,15,15,203.0,355.0,2.35,28.0,508.5,445.04,331.01
2016,5,21,15,30,318.0,328.0,2.4,28.0,564.0,467.95,348.46
2016,5,21,15,45,419.0,281.0,2.45,28.0,571.5,455.84,339.72
2016,5,21,16,0,520.0,234.0,2.5,28.0,579.0,437.0,324.75
2016,5,21,16,15,495.0,223.5,2.5,27.5,531.0,389.31,288.24
2016,5,21,16,30,470.0,213.0,2.5,27.0,483.0,343.81,252.77
2016,5,21,16,45,445.0,198.5,2.55,27.0,433.5,297.25,215.59
2016,5,21,17,0,420.0,184.0,2.6,27.0,384.0,253.21,180.2
2016,5,21,17,15,381.5,168.5,2.5,26.5,333.5,212.48,148.5
2016,5,21,17,30,343.0,153.0,2.4,26.0,283.0,171.61,117.84
2016,5,21,17,45,292.5,134.5,2.35,26.0,232.5,131.56,89.98
2016,5,21,18,0,242.0,116.0,2.3,26.0,182.0,96.93,68.82
2016,5,21,18,15,188.0,92.0,2.25,25.5,136.5,71.48,55.26
2016,5,21,18,30,134.0,68.0,2.2,25.0,91.0,54.06,40.05
2016,5,21,18,45,81.5,42.5,2.15,24.5,55.0,36.59,24.42
2016,5,21,19,0,29.0,17.0,2.1,24.0,19.0,15.56,2.3
2016,5,21,19,15,14.5,8.5,2.2,23.5,9.5,8.36,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.5,14.5,1.6,21.5,18.5,26.83,0.0
2016,5,22,6,0,93.0,29.0,1.8,22.0,37.0,72.35,43.37
2016,5,22,6,15,180.0,48.0,1.95,22.0,76.5,131.31,97.05
2016,5,22,6,30,267.0,67.0,2.1,22.0,116.0,204.54,158.56
2016,5,22,6,45,335.0,81.0,2.25,22.5,164.5,265.0,209.43
2016,5,22,7,0,403.0,95.0,2.4,23.0,213.0,331.92,264.32
2016,5,22,7,15,453.5,106.0,2.4,23.5,264.5,391.37,311.66
2016,5,22,7,30,504.0,117.0,2.4,24.0,316.0,454.8,360.51
2016,5,22,7,45,252.0,130.0,2.4,24.5,229.5,314.91,249.53
2016,5,22,8,0,0.0,143.0,2.4,25.0,143.0,141.64,107.89
2016,5,22,8,15,3.5,164.0,2.35,25.0,166.5,165.27,126.46
2016,5,22,8,30,7.0,185.0,2.3,25.0,190.0,189.11,144.62
2016,5,22,8,45,11.5,208.5,2.3,25.5,216.5,216.53,165.06
2016,5,22,9,0,16.0,232.0,2.3,26.0,243.0,244.16,185.34
2016,5,22,9,15,82.5,296.0,2.3,26.0,358.0,377.76,286.76
2016,5,22,9,30,149.0,360.0,2.3,26.0,473.0,516.26,387.31
2016,5,22,9,45,82.5,317.0,2.35,26.5,380.5,400.74,300.52
2016,5,22,10,0,16.0,274.0,2.4,27.0,288.0,285.69,213.27
2016,5,22,10,15,70.5,354.5,2.4,27.0,417.0,428.49,319.34
2016,5,22,10,30,125.0,435.0,2.4,27.0,546.0,573.34,421.66
2016,5,22,10,45,132.0,451.0,2.45,27.5,571.0,595.37,434.9
2016,5,22,11,0,139.0,467.0,2.5,28.0,596.0,616.78,448.4
2016,5,22,11,15,73.5,325.0,2.55,28.0,393.5,397.64,293.81
2016,5,22,11,30,8.0,183.0,2.6,28.0,191.0,186.27,137.23
2016,5,22,11,45,12.5,246.5,2.65,28.0,259.0,252.82,187.33
2016,5,22,12,0,17.0,310.0,2.7,28.0,327.0,319.09,235.78
2016,5,22,12,15,26.0,362.0,2.75,28.0,388.0,381.3,280.74
2016,5,22,12,30,35.0,414.0,2.8,28.0,449.0,438.82,321.72
2016,5,22,12,45,222.5,421.0,2.9,28.5,639.0,621.23,454.96
2016,5,22,13,0,410.0,428.0,3.0,29.0,829.0,790.83,572.59
2016,5,22,13,15,236.0,437.5,3.05,29.0,667.5,631.19,459.44
2016,5,22,13,30,62.0,447.0,3.1,29.0,506.0,481.71,351.23
2016,5,22,13,45,269.5,413.5,3.2,29.0,663.0,615.73,452.34
2016,5,22,14,0,477.0,380.0,3.3,29.0,820.0,736.46,539.6
2016,5,22,14,15,565.5,313.5,3.3,29.0,819.5,722.85,532.25
2016,5,22,14,30,654.0,247.0,3.3,29.0,819.0,700.53,519.35
2016,5,22,14,45,651.5,236.5,3.35,29.0,787.0,660.38,491.41
2016,5,22,15,0,649.0,226.0,3.4,29.0,755.0,619.22,462.26
2016,5,22,15,15,634.0,220.5,3.4,28.5,715.0,574.24,430.28
2016,5,22,15,30,619.0,215.0,3.4,28.0,675.0,529.66,397.77
2016,5,22,15,45,498.5,241.0,3.4,28.0,596.5,461.2,345.8
2016,5,22,16,0,378.0,267.0,3.4,28.0,518.0,406.41,303.95
2016,5,22,16,15,356.5,248.5,3.3,27.5,470.0,360.35,269.04
2016,5,22,16,30,335.0,230.0,3.2,27.0,422.0,316.29,235.06
2016,5,22,16,45,409.0,195.0,3.15,27.0,406.5,284.46,207.38
2016,5,22,17,0,483.0,160.0,3.1,27.0,391.0,248.91,175.32
2016,5,22,17,15,443.5,148.0,3.0,26.5,340.0,203.65,139.49
2016,5,22,17,30,404.0,136.0,2.9,26.0,289.0,162.62,108.31
2016,5,22,17,45,353.5,121.0,2.8,26.0,239.0,122.52,80.44
2016,5,22,18,0,303.0,106.0,2.7,26.0,189.0,92.05,63.54
2016,5,22,18,15,240.0,86.5,2.65,25.5,143.0,67.6,52.01
2016,5,22,18,30,177.0,67.0,2.6,25.0,97.0,53.36,39.5
2016,5,22,18,45,110.5,44.0,2.6,25.0,60.0,35.91,23.88
