Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,0,44.0,21.0,2.6,25.0,23.0,18.86,4.69
2016,5,22,19,15,22.0,10.5,2.65,24.5,11.5,10.32,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.5,2.05,21.5,19.5,30.67,0.0
2016,5,23,6,0,121.0,29.0,2.3,22.0,39.0,81.51,49.88
2016,5,23,6,15,211.5,46.5,2.4,22.0,79.5,147.63,109.68
2016,5,23,6,30,302.0,64.0,2.5,22.0,120.0,215.91,167.64
2016,5,23,6,45,151.0,51.0,2.65,22.5,79.0,133.19,104.2
2016,5,23,7,0,0.0,38.0,2.8,23.0,38.0,36.69,24.73
2016,5,23,7,15,0.0,47.0,2.85,23.5,47.0,45.39,31.87
2016,5,23,7,30,0.0,56.0,2.9,24.0,56.0,54.11,38.83
2016,5,23,7,45,0.0,32.5,3.0,24.5,32.5,31.38,20.07
2016,5,23,8,0,0.0,9.0,3.1,25.0,9.0,8.69,1.44
2016,5,23,8,15,0.0,10.0,3.1,25.0,10.0,9.66,2.2
2016,5,23,8,30,0.0,11.0,3.1,25.0,11.0,10.62,2.96
2016,5,23,8,45,2.5,100.0,3.15,25.5,102.0,98.98,73.65
2016,5,23,9,0,5.0,189.0,3.2,26.0,193.0,190.57,144.58
2016,5,23,9,15,7.0,201.0,3.2,26.0,207.0,204.19,154.54
2016,5,23,9,30,9.0,213.0,3.2,26.0,221.0,217.89,164.67
2016,5,23,9,45,52.5,302.5,3.25,26.5,346.5,357.59,270.18
2016,5,23,10,0,96.0,392.0,3.3,27.0,472.0,493.22,368.23
2016,5,23,10,15,102.0,404.0,3.3,27.0,491.5,511.05,379.91
2016,5,23,10,30,108.0,416.0,3.3,27.0,511.0,536.82,397.62
2016,5,23,10,45,54.0,259.0,3.35,27.5,306.5,312.69,234.02
2016,5,23,11,0,0.0,102.0,3.4,28.0,102.0,99.09,71.22
2016,5,23,11,15,0.0,104.0,3.45,28.0,104.0,101.06,72.87
2016,5,23,11,30,0.0,106.0,3.5,28.0,106.0,103.02,74.32
2016,5,23,11,45,8.0,201.0,3.55,28.5,209.0,203.75,150.79
2016,5,23,12,0,16.0,296.0,3.6,29.0,312.0,304.38,224.89
2016,5,23,12,15,17.0,312.0,3.6,29.0,329.0,320.33,236.21
2016,5,23,12,30,18.0,328.0,3.6,29.0,346.0,336.04,247.56
2016,5,23,12,45,26.5,369.5,3.65,29.0,396.0,384.9,283.1
2016,5,23,13,0,35.0,411.0,3.7,29.0,446.0,430.38,315.79
2016,5,23,13,15,38.0,413.5,3.7,29.0,451.0,432.53,317.36
2016,5,23,13,30,41.0,416.0,3.7,29.0,456.0,434.36,318.9
2016,5,23,13,45,76.5,437.0,3.75,29.0,509.0,480.23,352.87
2016,5,23,14,0,112.0,458.0,3.8,29.0,562.0,523.13,384.21
2016,5,23,14,15,56.0,283.5,3.8,29.0,335.5,312.6,232.28
2016,5,23,14,30,0.0,109.0,3.8,29.0,109.0,105.47,76.06
2016,5,23,14,45,0.0,118.5,3.85,29.0,118.5,114.55,83.35
2016,5,23,15,0,0.0,128.0,3.9,29.0,128.0,123.57,90.43
2016,5,23,15,15,63.0,240.0,3.9,29.0,287.0,263.15,197.57
2016,5,23,15,30,126.0,352.0,3.9,29.0,446.0,388.36,290.43
2016,5,23,15,45,397.0,256.0,3.95,29.0,524.5,424.18,318.39
2016,5,23,16,0,668.0,160.0,4.0,29.0,603.0,439.5,328.16
2016,5,23,16,15,501.5,195.0,4.0,28.5,513.0,368.89,274.07
2016,5,23,16,30,335.0,230.0,4.0,28.0,423.0,316.9,235.18
2016,5,23,16,45,344.5,204.0,4.0,28.0,385.5,277.94,203.62
2016,5,23,17,0,354.0,178.0,4.0,28.0,348.0,238.07,170.77
2016,5,23,17,15,326.0,161.0,3.9,27.5,303.0,197.5,138.94
2016,5,23,17,30,298.0,144.0,3.8,27.0,258.0,159.93,110.3
2016,5,23,17,45,264.5,125.0,3.75,26.5,214.0,123.42,84.29
2016,5,23,18,0,231.0,106.0,3.7,26.0,170.0,90.61,63.53
2016,5,23,18,15,185.0,85.5,3.65,25.5,129.5,66.83,51.39
2016,5,23,18,30,139.0,65.0,3.6,25.0,89.0,51.87,38.27
2016,5,23,18,45,81.0,43.5,3.6,25.0,56.5,37.44,25.18
2016,5,23,19,0,23.0,22.0,3.6,25.0,24.0,19.69,5.82
2016,5,23,19,15,11.5,11.0,3.6,24.5,12.0,10.81,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,9.0,2.25,22.0,9.0,8.85,0.0
2016,5,24,6,0,0.0,18.0,2.4,22.0,18.0,17.37,6.79
2016,5,24,6,15,0.0,38.0,2.55,22.5,38.0,37.76,24.73
2016,5,24,6,30,0.0,58.0,2.7,23.0,58.0,58.55,42.24
2016,5,24,6,45,5.0,80.0,2.9,23.5,81.5,83.63,63.04
2016,5,24,7,0,10.0,102.0,3.1,24.0,105.0,108.87,83.67
2016,5,24,7,15,18.5,124.0,3.3,24.0,131.0,136.4,106.0
2016,5,24,7,30,27.0,146.0,3.5,24.0,157.0,170.68,133.4
2016,5,24,7,45,95.5,178.5,3.7,24.5,225.0,251.92,198.5
2016,5,24,8,0,164.0,211.0,3.9,25.0,293.0,346.53,272.26
2016,5,24,8,15,278.5,217.5,4.0,25.5,374.5,451.61,353.27
2016,5,24,8,30,393.0,224.0,4.1,26.0,456.0,556.69,432.07
2016,5,24,8,45,336.0,261.5,4.2,26.5,472.0,563.68,433.24
2016,5,24,9,0,279.0,299.0,4.3,27.0,488.0,565.43,430.87
2016,5,24,9,15,293.5,318.5,4.3,27.0,530.0,605.34,458.82
2016,5,24,9,30,308.0,338.0,4.3,27.0,572.0,644.95,486.07
2016,5,24,9,45,201.0,364.5,4.3,27.5,521.0,570.22,427.63
2016,5,24,10,0,94.0,391.0,4.3,28.0,470.0,490.27,365.3
2016,5,24,10,15,88.5,405.5,4.3,28.0,482.0,499.68,371.45
2016,5,24,10,30,83.0,420.0,4.3,28.0,494.0,508.55,376.9
2016,5,24,10,45,64.0,414.0,4.3,28.5,472.0,482.24,356.22
2016,5,24,11,0,45.0,408.0,4.3,29.0,450.0,455.64,335.51
2016,5,24,11,15,40.0,405.0,4.3,29.0,442.5,445.86,328.13
2016,5,24,11,30,35.0,402.0,4.3,29.0,435.0,436.0,320.67
2016,5,24,11,45,47.0,430.0,4.3,29.5,475.5,474.05,347.32
2016,5,24,12,0,59.0,458.0,4.3,30.0,516.0,511.33,372.93
2016,5,24,12,15,95.5,481.0,4.3,30.0,575.0,566.44,412.46
2016,5,24,12,30,132.0,504.0,4.3,30.0,634.0,622.1,451.77
2016,5,24,12,45,215.5,491.5,4.3,30.0,703.0,682.06,495.52
2016,5,24,13,0,299.0,479.0,4.3,30.0,772.0,738.49,536.17
2016,5,24,13,15,216.5,482.0,4.3,30.0,693.0,656.83,477.85
2016,5,24,13,30,134.0,485.0,4.3,30.0,614.0,578.92,421.93
2016,5,24,13,45,80.5,423.0,4.3,30.0,500.0,470.56,345.07
2016,5,24,14,0,27.0,361.0,4.3,30.0,386.0,365.19,268.62
2016,5,24,14,15,41.5,377.5,4.3,30.0,414.5,388.85,286.68
2016,5,24,14,30,56.0,394.0,4.3,30.0,443.0,410.88,303.12
2016,5,24,14,45,151.5,391.0,4.35,30.0,516.5,465.79,345.17
2016,5,24,15,0,247.0,388.0,4.4,30.0,590.0,511.31,379.45
2016,5,24,15,15,297.5,354.5,4.4,29.5,585.5,497.94,371.25
2016,5,24,15,30,348.0,321.0,4.4,29.0,581.0,479.84,359.22
2016,5,24,15,45,209.0,305.5,4.45,29.0,459.0,381.51,285.99
2016,5,24,16,0,70.0,290.0,4.5,29.0,337.0,296.59,222.65
2016,5,24,16,15,48.0,253.0,4.4,28.5,284.0,250.27,188.6
2016,5,24,16,30,26.0,216.0,4.3,28.0,231.0,211.15,159.67
2016,5,24,16,45,116.5,208.5,4.2,28.0,266.0,219.14,164.16
2016,5,24,17,0,207.0,201.0,4.1,28.0,301.0,226.08,166.3
2016,5,24,17,15,176.0,183.5,3.95,27.5,261.5,191.86,140.32
2016,5,24,17,30,145.0,166.0,3.8,27.0,222.0,160.83,117.38
2016,5,24,17,45,117.5,142.0,3.65,27.0,182.5,128.57,93.69
2016,5,24,18,0,90.0,118.0,3.5,27.0,143.0,99.48,73.06
2016,5,24,18,15,63.5,92.0,3.4,26.5,107.5,78.6,61.09
2016,5,24,18,30,37.0,66.0,3.3,26.0,72.0,57.87,43.16
2016,5,24,18,45,18.5,41.0,3.25,25.5,44.0,37.26,25.03
2016,5,24,19,0,0.0,16.0,3.2,25.0,16.0,15.44,3.8
2016,5,24,19,15,0.0,8.0,3.15,25.0,8.0,7.86,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,2.6,23.5,10.0,9.83,0.0
2016,5,25,6,0,0.0,20.0,2.8,24.0,20.0,19.31,8.18
2016,5,25,6,15,6.0,43.0,2.9,24.0,44.0,46.03,31.11
2016,5,25,6,30,12.0,66.0,3.0,24.0,68.0,73.16,53.86
2016,5,25,6,45,31.5,88.0,3.15,24.5,96.5,110.04,84.3
2016,5,25,7,0,51.0,110.0,3.3,25.0,125.0,144.77,112.68
2016,5,25,7,15,170.0,129.0,3.5,25.0,193.5,241.25,191.42
2016,5,25,7,30,289.0,148.0,3.7,25.0,262.0,349.88,278.18
2016,5,25,7,45,264.0,176.5,3.9,25.5,293.0,376.88,297.48
2016,5,25,8,0,239.0,205.0,4.1,26.0,324.0,400.81,314.03
2016,5,25,8,15,121.5,190.5,4.15,26.0,251.5,295.8,230.69
2016,5,25,8,30,4.0,176.0,4.2,26.0,179.0,177.37,135.05
2016,5,25,8,45,24.0,227.5,4.3,26.5,244.0,246.53,188.56
2016,5,25,9,0,44.0,279.0,4.4,27.0,309.0,326.25,248.48
2016,5,25,9,15,44.0,299.5,4.4,27.0,331.5,347.82,263.69
2016,5,25,9,30,44.0,320.0,4.4,27.0,354.0,369.15,278.78
2016,5,25,9,45,24.0,244.5,4.45,27.5,263.5,270.12,203.42
2016,5,25,10,0,4.0,169.0,4.5,28.0,173.0,168.9,125.56
2016,5,25,10,15,7.0,193.5,4.5,28.0,200.0,196.07,146.26
2016,5,25,10,30,10.0,218.0,4.5,28.0,227.0,223.27,166.65
2016,5,25,10,45,22.5,302.0,4.55,28.5,322.5,325.68,242.63
2016,5,25,11,0,35.0,386.0,4.6,29.0,418.0,423.1,312.75
2016,5,25,11,15,26.0,351.0,4.55,29.0,375.5,376.94,278.52
2016,5,25,11,30,17.0,316.0,4.5,29.0,333.0,326.29,241.23
2016,5,25,11,45,19.0,333.0,4.5,29.5,351.5,344.44,253.99
2016,5,25,12,0,21.0,350.0,4.5,30.0,370.0,362.35,266.34
2016,5,25,12,15,18.5,324.0,4.45,30.0,342.0,333.55,245.27
2016,5,25,12,30,16.0,298.0,4.4,30.0,314.0,304.95,224.41
2016,5,25,12,45,18.5,326.0,4.4,30.0,344.5,333.61,245.41
2016,5,25,13,0,21.0,354.0,4.4,30.0,375.0,361.86,265.87
2016,5,25,13,15,26.0,371.5,4.35,30.0,397.0,381.77,280.35
2016,5,25,13,30,31.0,389.0,4.3,30.0,419.0,400.26,293.81
2016,5,25,13,45,46.0,407.5,4.25,30.0,451.0,427.34,313.74
2016,5,25,14,0,61.0,426.0,4.2,30.0,483.0,452.95,332.48
2016,5,25,14,15,50.5,398.5,4.1,30.0,444.5,415.16,305.33
2016,5,25,14,30,40.0,371.0,4.0,30.0,406.0,378.37,278.95
2016,5,25,14,45,80.0,382.0,3.95,30.0,449.0,412.14,304.66
2016,5,25,15,0,120.0,393.0,3.9,30.0,492.0,438.12,324.22
2016,5,25,15,15,94.5,363.0,3.9,30.0,438.5,392.25,290.89
2016,5,25,15,30,69.0,333.0,3.9,30.0,385.0,345.05,256.6
2016,5,25,15,45,89.0,318.0,3.9,30.0,380.5,336.35,250.78
2016,5,25,16,0,109.0,303.0,3.9,30.0,376.0,325.54,243.01
2016,5,25,16,15,98.5,276.5,3.85,29.5,339.0,290.63,217.53
2016,5,25,16,30,88.0,250.0,3.8,29.0,302.0,256.9,192.71
2016,5,25,16,45,118.0,227.5,3.8,29.0,289.5,235.35,175.66
2016,5,25,17,0,148.0,205.0,3.8,29.0,277.0,215.17,158.98
2016,5,25,17,15,128.0,184.0,3.7,28.5,241.0,183.4,134.97
2016,5,25,17,30,108.0,163.0,3.6,28.0,205.0,153.8,112.89
2016,5,25,17,45,95.0,138.0,3.5,28.0,170.5,124.1,90.56
2016,5,25,18,0,82.0,113.0,3.4,28.0,136.0,100.15,73.39
2016,5,25,18,15,60.0,89.0,3.45,27.5,103.5,76.68,59.24
2016,5,25,18,30,38.0,65.0,3.5,27.0,71.0,57.26,42.49
2016,5,25,18,45,19.0,42.0,3.55,26.5,45.0,38.09,25.65
2016,5,25,19,0,0.0,19.0,3.6,26.0,19.0,18.34,5.99
2016,5,25,19,15,0.0,9.5,3.6,25.5,9.5,9.34,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.05,24.5,5.0,4.91,0.0
2016,5,26,6,0,0.0,10.0,3.3,25.0,10.0,9.64,1.27
2016,5,26,6,15,0.0,22.5,3.5,25.0,22.5,21.71,11.69
2016,5,26,6,30,0.0,35.0,3.7,25.0,35.0,33.79,21.86
2016,5,26,6,45,0.0,49.5,3.95,25.5,49.5,47.82,33.48
2016,5,26,7,0,0.0,64.0,4.2,26.0,64.0,62.1,45.12
2016,5,26,7,15,0.0,88.0,4.4,26.0,88.0,86.53,64.87
2016,5,26,7,30,0.0,112.0,4.6,26.0,112.0,110.94,84.3
2016,5,26,7,45,0.0,73.5,4.8,26.5,73.5,71.07,51.89
2016,5,26,8,0,0.0,35.0,5.0,27.0,35.0,33.81,21.68
2016,5,26,8,15,0.0,50.5,5.0,27.0,50.5,48.81,33.63
2016,5,26,8,30,0.0,66.0,5.0,27.0,66.0,63.83,45.46
2016,5,26,8,45,8.0,150.0,5.05,27.5,156.0,153.59,115.99
2016,5,26,9,0,16.0,234.0,5.1,28.0,246.0,246.2,186.69
2016,5,26,9,15,12.5,226.5,5.1,28.0,236.0,235.04,177.44
2016,5,26,9,30,9.0,219.0,5.1,28.0,226.0,223.97,168.49
2016,5,26,9,45,109.5,309.5,5.1,28.0,400.0,426.47,323.18
2016,5,26,10,0,210.0,400.0,5.1,28.0,574.0,618.4,463.12
2016,5,26,10,15,143.5,408.5,4.9,28.0,530.0,564.31,420.34
2016,5,26,10,30,77.0,417.0,4.7,28.0,486.0,499.58,370.77
2016,5,26,10,45,119.5,443.0,4.55,28.0,553.5,574.89,425.08
2016,5,26,11,0,162.0,469.0,4.4,28.0,621.0,641.88,472.12
2016,5,26,11,15,87.5,359.5,4.2,28.0,442.0,453.16,336.23
2016,5,26,11,30,13.0,250.0,4.0,28.0,263.0,257.13,190.66
2016,5,26,11,45,209.0,340.5,3.8,28.0,546.0,553.96,413.29
2016,5,26,12,0,405.0,431.0,3.6,28.0,829.0,832.27,606.11
2016,5,26,12,15,206.5,307.5,3.8,28.0,510.5,508.9,378.93
2016,5,26,12,30,8.0,184.0,4.0,28.0,192.0,186.39,137.38
2016,5,26,12,45,35.0,322.0,4.2,28.5,356.5,346.76,257.42
2016,5,26,13,0,62.0,460.0,4.4,29.0,521.0,502.49,368.79
2016,5,26,13,15,373.5,357.5,4.7,29.0,716.5,679.06,503.8
2016,5,26,13,30,685.0,255.0,5.0,29.0,912.0,837.28,621.61
2016,5,26,13,45,691.0,244.5,5.3,29.5,895.0,809.09,601.92
2016,5,26,14,0,697.0,234.0,5.6,30.0,878.0,778.83,581.39
2016,5,26,14,15,688.5,231.0,5.55,30.0,851.0,742.33,555.5
2016,5,26,14,30,680.0,228.0,5.5,30.0,824.0,704.86,528.66
2016,5,26,14,45,474.5,306.5,5.45,30.0,714.5,606.14,453.77
2016,5,26,15,0,269.0,385.0,5.4,30.0,605.0,523.55,390.13
2016,5,26,15,15,356.5,334.5,5.2,29.5,611.0,516.64,387.24
2016,5,26,15,30,444.0,284.0,5.0,29.0,617.0,498.02,374.74
2016,5,26,15,45,235.0,268.0,4.8,29.0,443.5,358.44,269.75
2016,5,26,16,0,26.0,252.0,4.6,29.0,270.0,248.84,186.85
2016,5,26,16,15,159.0,246.5,4.5,28.5,340.0,285.74,214.96
2016,5,26,16,30,292.0,241.0,4.4,28.0,410.0,312.69,233.2
2016,5,26,16,45,146.0,162.5,4.3,28.0,247.0,190.1,141.01
2016,5,26,17,0,0.0,84.0,4.2,28.0,84.0,81.25,59.45
2016,5,26,17,15,0.0,73.0,4.2,27.5,73.0,70.58,51.33
2016,5,26,17,30,0.0,62.0,4.2,27.0,62.0,59.92,43.03
2016,5,26,17,45,0.0,51.0,4.25,27.0,51.0,49.27,34.51
2016,5,26,18,0,0.0,40.0,4.3,27.0,40.0,38.62,25.87
2016,5,26,18,15,0.0,30.0,4.35,26.5,30.0,28.95,19.09
2016,5,26,18,30,0.0,20.0,4.4,26.0,20.0,19.29,10.7
2016,5,26,18,45,0.0,12.0,4.5,25.5,12.0,11.57,3.92
2016,5,26,19,0,0.0,4.0,4.6,25.0,4.0,3.85,0.0
2016,5,26,19,15,0.0,2.0,4.55,24.5,2.0,1.97,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.5,14.5,4.35,23.5,16.0,19.88,0.0
2016,5,27,6,0,41.0,29.0,4.4,24.0,32.0,50.2,30.02
2016,5,27,6,15,98.0,54.5,4.5,24.0,70.5,104.06,76.3
2016,5,27,6,30,155.0,80.0,4.6,24.0,109.0,167.5,129.27
2016,5,27,6,45,90.5,93.0,4.75,24.0,111.5,150.26,117.27
2016,5,27,7,0,26.0,106.0,4.9,24.0,114.0,126.67,98.34
2016,5,27,7,15,13.0,59.5,5.1,24.0,63.5,66.64,49.41
2016,5,27,7,30,0.0,13.0,5.3,24.0,13.0,12.54,4.68
2016,5,27,7,45,0.0,34.5,5.5,24.5,34.5,33.32,21.64
2016,5,27,8,0,0.0,56.0,5.7,25.0,56.0,54.12,38.37
2016,5,27,8,15,0.0,70.0,5.85,25.5,70.0,67.69,49.03
2016,5,27,8,30,0.0,84.0,6.0,26.0,84.0,81.27,59.58
2016,5,27,8,45,0.0,118.0,6.15,26.5,118.0,114.85,85.79
2016,5,27,9,0,0.0,152.0,6.3,27.0,152.0,148.79,111.88
2016,5,27,9,15,0.0,92.5,6.3,27.0,92.5,89.57,65.26
2016,5,27,9,30,0.0,33.0,6.3,27.0,33.0,31.93,19.69
2016,5,27,9,45,49.5,213.5,6.3,27.5,255.0,261.46,199.51
2016,5,27,10,0,99.0,394.0,6.3,28.0,477.0,498.25,375.46
2016,5,27,10,15,104.5,407.0,6.2,28.0,497.5,516.72,387.69
2016,5,27,10,30,110.0,420.0,6.1,28.0,518.0,543.1,406.06
2016,5,27,10,45,58.0,293.5,6.05,28.5,345.0,351.97,264.21
2016,5,27,11,0,6.0,167.0,6.0,29.0,172.0,168.76,124.54
2016,5,27,11,15,6.0,167.0,5.85,29.0,172.5,168.7,124.53
2016,5,27,11,30,6.0,167.0,5.7,29.0,173.0,168.62,124.35
2016,5,27,11,45,11.0,235.5,5.6,29.5,246.5,240.58,178.23
2016,5,27,12,0,16.0,304.0,5.5,30.0,320.0,312.29,230.78
2016,5,27,12,15,14.0,270.0,5.25,30.0,284.0,276.43,204.04
2016,5,27,12,30,12.0,236.0,5.0,30.0,248.0,240.81,177.57
2016,5,27,12,45,10.5,214.5,4.75,30.0,225.0,218.0,160.54
2016,5,27,13,0,9.0,193.0,4.5,30.0,202.0,195.32,143.57
2016,5,27,13,15,8.0,183.5,4.15,30.0,191.5,184.82,135.69
2016,5,27,13,30,7.0,174.0,3.8,30.0,181.0,174.4,127.86
2016,5,27,13,45,10.5,222.5,3.5,30.0,233.0,223.49,164.64
2016,5,27,14,0,14.0,271.0,3.2,30.0,285.0,271.85,200.32
2016,5,27,14,15,13.0,259.5,2.9,30.0,272.5,259.19,190.9
2016,5,27,14,30,12.0,248.0,2.6,30.0,260.0,246.62,181.71
2016,5,27,14,45,185.0,305.5,2.3,30.0,458.5,409.18,303.93
2016,5,27,15,0,358.0,363.0,2.0,30.0,657.0,561.95,411.78
2016,5,27,15,15,268.0,359.5,1.7,30.0,573.0,485.85,355.32
2016,5,27,15,30,178.0,356.0,1.4,30.0,489.0,421.6,308.4
2016,5,27,15,45,418.5,262.5,1.15,30.0,549.5,443.13,324.81
2016,5,27,16,0,659.0,169.0,0.9,30.0,610.0,447.31,325.26
2016,5,27,16,15,636.0,163.0,0.8,29.5,561.5,397.87,287.33
2016,5,27,16,30,613.0,157.0,0.7,29.0,513.0,350.3,250.29
2016,5,27,16,45,584.0,149.0,0.65,29.0,461.5,301.19,211.32
2016,5,27,17,0,555.0,141.0,0.6,29.0,410.0,255.24,174.48
2016,5,27,17,15,515.0,131.5,0.7,28.5,358.0,208.13,138.01
2016,5,27,17,30,475.0,122.0,0.8,28.0,306.0,165.23,105.77
2016,5,27,17,45,425.0,109.5,0.9,28.0,255.0,123.28,76.71
2016,5,27,18,0,375.0,97.0,1.0,28.0,204.0,86.75,55.56
2016,5,27,18,15,305.5,82.0,1.0,27.0,156.5,60.01,45.32
2016,5,27,18,30,236.0,67.0,1.0,26.0,109.0,53.42,39.5
2016,5,27,18,45,154.5,47.0,1.0,25.5,70.5,38.26,26.03
2016,5,27,19,0,73.0,27.0,1.0,25.0,32.0,22.53,9.64
2016,5,27,19,15,36.5,13.5,1.2,24.5,16.0,13.27,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,17.0,2.1,22.5,20.0,25.92,0.0
2016,5,28,6,0,67.0,34.0,2.2,23.0,40.0,66.47,41.73
2016,5,28,6,15,150.0,55.0,2.35,23.0,80.5,129.73,96.27
2016,5,28,6,30,233.0,76.0,2.5,23.0,121.0,195.59,151.51
2016,5,28,6,45,116.5,64.0,2.7,23.5,86.5,132.91,103.47
2016,5,28,7,0,0.0,52.0,2.9,24.0,52.0,50.24,35.74
2016,5,28,7,15,0.0,84.0,3.15,24.5,84.0,82.29,61.81
2016,5,28,7,30,0.0,116.0,3.4,25.0,116.0,115.16,87.97
2016,5,28,7,45,48.5,163.0,3.65,25.5,187.5,202.89,158.27
2016,5,28,8,0,97.0,210.0,3.9,26.0,259.0,290.15,226.35
2016,5,28,8,15,57.0,209.5,3.95,26.0,239.0,260.94,201.95
2016,5,28,8,30,17.0,209.0,4.0,26.0,219.0,222.0,170.08
2016,5,28,8,45,11.0,197.5,4.1,26.5,204.5,204.67,155.78
2016,5,28,9,0,5.0,186.0,4.2,27.0,190.0,187.48,141.63
2016,5,28,9,15,23.0,250.0,4.15,27.5,267.5,268.42,203.21
2016,5,28,9,30,41.0,314.0,4.1,28.0,345.0,359.96,270.8
2016,5,28,9,45,130.5,356.5,4.1,28.5,463.5,496.42,371.74
2016,5,28,10,0,220.0,399.0,4.1,29.0,582.0,626.88,464.62
2016,5,28,10,15,163.0,415.0,4.05,29.0,553.5,590.05,435.36
2016,5,28,10,30,106.0,431.0,4.0,29.0,525.0,542.65,399.43
2016,5,28,10,45,158.0,448.5,3.95,29.5,593.5,618.66,452.93
2016,5,28,11,0,210.0,466.0,3.9,30.0,662.0,686.52,499.17
2016,5,28,11,15,141.0,463.0,3.85,30.0,596.0,612.4,445.19
2016,5,28,11,30,72.0,460.0,3.8,30.0,530.0,531.76,386.7
2016,5,28,11,45,158.5,477.5,3.75,30.0,633.0,637.57,462.9
2016,5,28,12,0,245.0,495.0,3.7,30.0,736.0,735.46,530.96
2016,5,28,12,15,528.5,338.5,3.65,30.0,860.5,856.23,620.84
2016,5,28,12,30,812.0,182.0,3.6,30.0,985.0,960.12,692.33
2016,5,28,12,45,811.0,181.0,3.6,30.5,980.5,941.62,678.19
2016,5,28,13,0,810.0,180.0,3.6,31.0,976.0,920.71,663.52
2016,5,28,13,15,806.5,179.0,3.6,31.0,963.0,895.21,647.24
2016,5,28,13,30,803.0,178.0,3.6,31.0,950.0,867.55,629.54
2016,5,28,13,45,797.0,177.0,3.6,31.0,929.0,835.75,609.06
2016,5,28,14,0,791.0,176.0,3.6,31.0,908.0,802.18,587.31
2016,5,28,14,15,783.5,173.5,3.6,30.5,880.5,764.45,563.76
2016,5,28,14,30,776.0,171.0,3.6,30.0,853.0,725.4,538.5
2016,5,28,14,45,756.0,174.0,3.6,30.0,816.5,681.63,507.45
2016,5,28,15,0,736.0,177.0,3.6,30.0,780.0,635.71,474.41
2016,5,28,15,15,722.0,173.5,3.55,30.0,740.5,589.6,440.61
2016,5,28,15,30,708.0,170.0,3.5,30.0,701.0,543.56,406.14
2016,5,28,15,45,548.5,218.0,3.45,30.0,614.0,470.73,350.66
2016,5,28,16,0,389.0,266.0,3.4,30.0,527.0,414.17,307.41
2016,5,28,16,15,506.5,208.0,3.2,29.5,520.5,386.11,285.23
2016,5,28,16,30,624.0,150.0,3.0,29.0,514.0,348.92,253.83
2016,5,28,16,45,595.5,143.0,2.9,28.5,463.0,300.25,214.31
2016,5,28,17,0,567.0,136.0,2.8,28.0,412.0,254.4,176.72
2016,5,28,17,15,528.0,127.0,2.8,27.5,360.0,207.88,139.38
2016,5,28,17,30,489.0,118.0,2.8,27.0,308.0,164.86,106.07
2016,5,28,17,45,443.5,106.0,2.85,27.0,257.5,122.97,76.29
2016,5,28,18,0,398.0,94.0,2.9,27.0,207.0,86.04,54.48
2016,5,28,18,15,327.5,80.0,2.9,26.5,159.5,58.36,44.07
2016,5,28,18,30,257.0,66.0,2.9,26.0,112.0,49.55,36.28
2016,5,28,18,45,169.5,47.0,2.9,25.5,73.0,38.27,26.07
2016,5,28,19,0,82.0,28.0,2.9,25.0,34.0,23.33,10.55
2016,5,28,19,15,41.0,14.0,2.85,25.0,17.0,13.76,0.0
2016,5,28,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,1.9,22.0,9.5,9.34,0.0
2016,5,29,6,0,0.0,19.0,2.1,22.0,19.0,18.34,7.89
2016,5,29,6,15,0.0,38.0,2.2,22.0,38.0,37.53,24.69
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,57.15,41.33
2016,5,29,6,45,3.0,79.0,2.4,22.5,79.5,81.3,61.41
2016,5,29,7,0,6.0,101.0,2.5,23.0,102.0,105.45,81.14
2016,5,29,7,15,7.0,118.5,2.5,23.0,120.5,123.52,95.72
2016,5,29,7,30,8.0,136.0,2.5,23.0,139.0,141.68,110.09
2016,5,29,7,45,4.5,144.0,2.55,23.5,145.5,146.72,113.42
2016,5,29,8,0,1.0,152.0,2.6,24.0,152.0,151.69,116.62
2016,5,29,8,15,24.5,196.5,2.65,24.0,211.0,215.09,166.67
2016,5,29,8,30,48.0,241.0,2.7,24.0,270.0,288.87,223.51
2016,5,29,8,45,139.5,274.5,2.8,24.5,367.5,408.92,315.48
2016,5,29,9,0,231.0,308.0,2.9,25.0,465.0,525.79,401.83
2016,5,29,9,15,355.5,291.0,2.95,25.5,551.5,629.97,477.88
2016,5,29,9,30,480.0,274.0,3.0,26.0,638.0,740.41,555.91
2016,5,29,9,45,475.5,294.0,3.05,26.5,671.0,766.65,570.84
2016,5,29,10,0,471.0,314.0,3.1,27.0,704.0,790.79,584.79
2016,5,29,10,15,410.5,358.0,3.1,27.0,708.0,783.74,576.64
2016,5,29,10,30,350.0,402.0,3.1,27.0,712.0,766.53,562.02
2016,5,29,10,45,220.0,427.0,3.15,27.5,624.5,657.42,482.28
2016,5,29,11,0,90.0,452.0,3.2,28.0,537.0,545.84,399.55
2016,5,29,11,15,66.0,435.5,3.15,28.0,498.5,503.04,368.83
2016,5,29,11,30,42.0,419.0,3.1,28.0,460.0,460.31,337.62
2016,5,29,11,45,31.0,380.0,3.1,28.5,410.5,408.12,299.6
2016,5,29,12,0,20.0,341.0,3.1,29.0,361.0,352.59,258.94
2016,5,29,12,15,79.5,423.0,3.05,29.0,502.0,493.83,361.54
2016,5,29,12,30,139.0,505.0,3.0,29.0,643.0,630.33,456.42
2016,5,29,12,45,89.0,463.0,3.0,29.0,551.5,534.79,388.62
2016,5,29,13,0,39.0,421.0,3.0,29.0,460.0,443.98,323.92
2016,5,29,13,15,85.5,453.0,2.95,29.0,536.5,513.07,374.36
2016,5,29,13,30,132.0,485.0,2.9,29.0,613.0,577.93,420.25
2016,5,29,13,45,468.0,324.0,2.85,29.0,760.5,699.56,514.1
2016,5,29,14,0,804.0,163.0,2.8,29.0,908.0,801.21,588.28
2016,5,29,14,15,796.5,161.0,2.75,29.0,881.0,763.59,562.5
2016,5,29,14,30,789.0,159.0,2.7,29.0,854.0,724.6,536.66
2016,5,29,14,45,628.5,235.0,2.7,29.0,775.0,648.22,480.33
2016,5,29,15,0,468.0,311.0,2.7,29.0,696.0,584.74,432.62
2016,5,29,15,15,608.5,228.0,2.6,28.5,702.0,571.2,425.94
2016,5,29,15,30,749.0,145.0,2.5,28.0,708.0,547.52,410.29
2016,5,29,15,45,722.0,146.5,2.4,28.0,661.0,495.16,370.19
2016,5,29,16,0,695.0,148.0,2.3,28.0,614.0,447.03,332.46
2016,5,29,16,15,673.0,143.0,2.25,28.0,565.5,397.13,292.81
2016,5,29,16,30,651.0,138.0,2.2,28.0,517.0,348.9,253.61
2016,5,29,16,45,612.5,135.0,2.2,28.0,465.0,299.28,213.16
2016,5,29,17,0,574.0,132.0,2.2,28.0,413.0,253.52,175.59
2016,5,29,17,15,535.5,123.5,2.15,27.5,361.0,207.4,138.56
2016,5,29,17,30,497.0,115.0,2.1,27.0,309.0,164.46,105.28
2016,5,29,17,45,440.0,105.5,2.05,26.5,257.5,123.09,76.47
2016,5,29,18,0,383.0,96.0,2.0,26.0,206.0,87.81,56.17
2016,5,29,18,15,314.5,81.5,2.05,25.5,158.5,59.46,45.19
2016,5,29,18,30,246.0,67.0,2.1,25.0,111.0,50.29,37.08
2016,5,29,18,45,161.0,47.5,2.15,25.0,72.5,38.66,26.49
2016,5,29,19,0,76.0,28.0,2.2,25.0,34.0,23.33,10.89
2016,5,29,19,15,38.0,14.0,2.35,24.5,17.0,13.76,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.89,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.86,0.0
2016,5,30,7,15,0.0,20.0,0.9,22.0,20.0,19.3,10.47
2016,5,30,7,30,0.0,36.0,0.8,22.0,36.0,34.76,23.25
2016,5,30,7,45,0.0,62.0,0.7,22.5,62.0,59.92,43.71
2016,5,30,8,0,0.0,88.0,0.6,23.0,88.0,85.21,63.81
2016,5,30,8,15,0.0,111.5,0.7,23.0,111.5,108.67,82.23
2016,5,30,8,30,0.0,135.0,0.8,23.0,135.0,132.17,100.45
2016,5,30,8,45,63.0,224.0,0.95,23.0,267.0,282.17,217.76
2016,5,30,9,0,126.0,313.0,1.1,23.0,399.0,442.19,336.15
2016,5,30,9,15,313.5,290.0,1.45,23.0,523.0,592.03,448.53
2016,5,30,9,30,501.0,267.0,1.8,23.0,647.0,751.99,564.23
2016,5,30,9,45,533.5,274.0,2.15,23.5,698.0,799.27,596.01
2016,5,30,10,0,566.0,281.0,2.5,24.0,749.0,846.06,628.12
2016,5,30,10,15,578.5,286.0,2.65,24.0,782.0,870.6,644.55
2016,5,30,10,30,591.0,291.0,2.8,24.0,815.0,894.62,660.78
2016,5,30,10,45,645.0,263.5,2.95,24.5,851.0,923.39,680.58
2016,5,30,11,0,699.0,236.0,3.1,25.0,887.0,950.33,697.76
2016,5,30,11,15,705.0,238.0,2.9,25.0,906.5,957.68,700.21
2016,5,30,11,30,711.0,240.0,2.7,25.0,926.0,962.39,701.07
2016,5,30,11,45,769.5,201.0,2.5,25.5,951.0,971.52,703.4
2016,5,30,12,0,828.0,162.0,2.3,26.0,976.0,982.09,706.48
2016,5,30,12,15,829.5,162.5,2.25,26.0,980.5,972.76,699.74
2016,5,30,12,30,831.0,163.0,2.2,26.0,985.0,960.65,691.52
2016,5,30,12,45,835.0,159.0,2.15,26.5,982.5,940.15,676.7
2016,5,30,13,0,839.0,155.0,2.1,27.0,980.0,921.51,663.27
2016,5,30,13,15,837.0,154.5,2.0,27.0,968.0,898.09,647.63
2016,5,30,13,30,835.0,154.0,1.9,27.0,956.0,872.31,630.55
2016,5,30,13,45,833.0,151.0,1.85,27.0,937.0,841.97,611.01
2016,5,30,14,0,831.0,148.0,1.8,27.0,918.0,809.48,590.05
2016,5,30,14,15,824.5,146.0,1.7,27.0,891.0,771.95,565.22
2016,5,30,14,30,818.0,144.0,1.6,27.0,864.0,732.74,539.2
2016,5,30,14,45,809.0,141.5,1.55,27.0,830.5,690.0,510.19
2016,5,30,15,0,800.0,139.0,1.5,27.0,797.0,646.31,479.31
2016,5,30,15,15,788.0,136.5,1.5,27.0,757.0,600.04,446.28
2016,5,30,15,30,776.0,134.0,1.5,27.0,717.0,553.51,412.2
2016,5,30,15,45,762.5,129.5,1.5,27.0,672.5,504.33,375.33
2016,5,30,16,0,749.0,125.0,1.5,27.0,628.0,455.46,337.64
2016,5,30,16,15,728.5,120.5,1.6,27.0,579.0,401.14,295.26
2016,5,30,16,30,708.0,116.0,1.7,27.0,530.0,351.1,254.83
2016,5,30,16,45,680.5,111.0,1.8,27.0,478.5,300.12,212.9
2016,5,30,17,0,653.0,106.0,1.9,27.0,427.0,251.71,172.49
2016,5,30,17,15,617.0,100.0,1.7,26.5,374.0,203.5,132.95
2016,5,30,17,30,581.0,94.0,1.5,26.0,321.0,159.12,97.86
2016,5,30,17,45,517.5,88.5,1.35,26.0,267.5,116.57,68.15
2016,5,30,18,0,454.0,83.0,1.2,26.0,214.0,81.31,48.76
2016,5,30,18,15,385.0,71.5,1.1,25.5,166.0,51.61,38.52
2016,5,30,18,30,316.0,60.0,1.0,25.0,118.0,44.6,32.3
2016,5,30,18,45,218.5,44.0,0.95,24.5,78.0,33.46,22.3
2016,5,30,19,0,121.0,28.0,0.9,24.0,38.0,21.72,10.1
2016,5,30,19,15,60.5,14.0,0.95,23.5,19.0,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,18.89,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,43.16,25.9
2016,5,31,6,15,72.5,52.0,1.95,22.0,64.5,90.55,66.5
2016,5,31,6,30,115.0,74.0,2.0,22.0,96.0,136.47,105.3
2016,5,31,6,45,161.5,92.0,2.1,22.5,134.0,189.24,149.24
2016,5,31,7,0,208.0,110.0,2.2,23.0,172.0,240.54,191.33
2016,5,31,7,15,104.0,97.0,2.2,23.0,128.0,165.83,131.26
2016,5,31,7,30,0.0,84.0,2.2,23.0,84.0,81.68,61.37
2016,5,31,7,45,0.0,103.5,2.2,23.5,103.5,101.24,76.91
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,120.77,92.05
2016,5,31,8,15,0.0,106.0,2.2,24.0,106.0,103.12,77.63
2016,5,31,8,30,0.0,89.0,2.2,24.0,89.0,86.12,63.83
2016,5,31,8,45,0.0,97.0,2.25,24.5,97.0,93.96,69.73
2016,5,31,9,0,0.0,105.0,2.3,25.0,105.0,101.87,75.59
2016,5,31,9,15,12.5,195.0,2.3,25.0,204.5,202.9,154.31
2016,5,31,9,30,25.0,285.0,2.3,25.0,304.0,306.0,231.91
2016,5,31,9,45,59.5,338.5,2.35,25.5,387.0,402.44,302.77
2016,5,31,10,0,94.0,392.0,2.4,26.0,470.0,491.42,366.16
2016,5,31,10,15,101.0,402.5,2.45,26.0,489.5,508.64,377.65
2016,5,31,10,30,108.0,413.0,2.5,26.0,509.0,533.89,395.1
2016,5,31,10,45,54.0,247.5,2.6,26.5,295.5,301.11,225.74
2016,5,31,11,0,0.0,82.0,2.7,27.0,82.0,79.58,56.42
2016,5,31,11,15,10.5,213.5,2.75,27.0,223.5,218.94,163.26
2016,5,31,11,30,21.0,345.0,2.8,27.0,365.0,359.07,266.36
2016,5,31,11,45,120.5,422.5,2.9,27.5,540.5,544.83,401.05
2016,5,31,12,0,220.0,500.0,3.0,28.0,716.0,716.26,519.29
2016,5,31,12,15,121.0,431.5,3.1,28.0,550.5,546.32,399.58
2016,5,31,12,30,22.0,363.0,3.2,28.0,385.0,374.13,275.06
2016,5,31,12,45,11.0,249.0,3.35,28.0,260.5,251.98,186.35
2016,5,31,13,0,0.0,135.0,3.5,28.0,136.0,130.92,95.38
2016,5,31,13,15,0.0,97.0,3.75,28.0,97.5,94.06,67.37
2016,5,31,13,30,0.0,59.0,4.0,28.0,59.0,57.24,39.01
2016,5,31,13,45,0.0,49.5,4.25,28.0,49.5,48.0,31.88
2016,5,31,14,0,0.0,40.0,4.5,28.0,40.0,38.77,24.72
2016,5,31,14,15,0.0,38.0,4.25,27.5,38.0,36.82,23.29
2016,5,31,14,30,0.0,36.0,4.0,27.0,36.0,34.87,21.85
2016,5,31,14,45,0.0,34.0,3.8,27.0,34.0,32.92,20.36
2016,5,31,15,0,0.0,32.0,3.6,27.0,32.0,30.98,18.87
2016,5,31,15,15,0.0,28.0,3.35,26.5,28.0,27.09,15.89
2016,5,31,15,30,0.0,24.0,3.1,26.0,24.0,23.21,12.89
2016,5,31,15,45,0.0,25.0,2.85,25.5,25.0,24.18,13.74
2016,5,31,16,0,0.0,26.0,2.6,25.0,26.0,25.14,14.6
2016,5,31,16,15,0.0,44.5,2.6,24.5,44.5,43.02,29.12
2016,5,31,16,30,0.0,63.0,2.6,24.0,63.0,60.92,43.73
2016,5,31,16,45,5.0,114.5,2.6,24.0,117.0,111.42,84.3
2016,5,31,17,0,10.0,166.0,2.6,24.0,171.0,158.04,121.42
2016,5,31,17,15,5.5,146.5,2.7,24.0,149.5,138.13,106.07
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,118.78,91.11
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,99.12,75.51
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,79.66,59.8
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,61.74,47.57
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,44.06,32.13
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,28.48,18.3
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,12.54,3.6
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,6.39,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,29.16,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,78.82,51.31
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,135.11,100.49
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,205.79,159.1
2016,6,1,6,45,328.0,85.5,0.75,22.5,170.5,268.13,210.29
2016,6,1,7,0,402.0,99.0,0.8,23.0,219.0,337.47,265.63
2016,6,1,7,15,451.5,109.5,0.85,23.0,270.5,395.79,311.44
2016,6,1,7,30,501.0,120.0,0.9,23.0,322.0,457.98,358.87
2016,6,1,7,45,543.0,127.0,1.0,23.5,374.5,514.64,400.48
2016,6,1,8,0,585.0,134.0,1.1,24.0,427.0,577.86,445.57
2016,6,1,8,15,613.0,140.5,1.15,24.0,477.5,628.47,480.98
2016,6,1,8,30,641.0,147.0,1.2,24.0,528.0,679.55,516.08
2016,6,1,8,45,663.0,152.5,1.3,24.0,576.0,724.82,546.46
2016,6,1,9,0,685.0,158.0,1.4,24.0,624.0,769.58,575.91
2016,6,1,9,15,441.0,259.0,1.45,24.0,566.5,679.41,507.89
2016,6,1,9,30,197.0,360.0,1.5,24.0,509.0,559.82,417.39
2016,6,1,9,45,254.0,369.5,1.55,24.5,573.0,633.9,469.86
2016,6,1,10,0,311.0,379.0,1.6,25.0,637.0,700.5,514.64
2016,6,1,10,15,536.5,280.0,1.65,25.0,746.5,823.98,603.55
2016,6,1,10,30,762.0,181.0,1.7,25.0,856.0,944.06,683.12
2016,6,1,10,45,769.0,183.5,1.75,25.5,882.0,959.16,689.82
2016,6,1,11,0,776.0,186.0,1.8,26.0,908.0,971.58,696.06
2016,6,1,11,15,780.5,187.5,1.8,26.0,927.0,977.73,699.18
2016,6,1,11,30,785.0,189.0,1.8,26.0,946.0,981.04,700.7
2016,6,1,11,45,530.5,338.0,1.85,26.0,852.5,875.88,629.39
2016,6,1,12,0,276.0,487.0,1.9,26.0,759.0,762.31,547.25
2016,6,1,12,15,253.5,494.5,1.85,26.0,745.0,740.35,532.46
2016,6,1,12,30,231.0,502.0,1.8,26.0,731.0,715.97,515.31
2016,6,1,12,45,298.0,474.5,1.8,26.5,768.5,745.64,536.4
2016,6,1,13,0,365.0,447.0,1.8,27.0,806.0,770.54,553.61
2016,6,1,13,15,568.0,321.5,1.75,27.0,872.0,821.19,592.99
2016,6,1,13,30,771.0,196.0,1.7,27.0,938.0,858.95,620.61
2016,6,1,13,45,552.0,315.5,1.7,27.0,841.5,763.41,553.55
2016,6,1,14,0,333.0,435.0,1.7,27.0,745.0,677.24,490.4
2016,6,1,14,15,400.0,392.5,1.7,27.0,753.5,675.02,491.68
2016,6,1,14,30,467.0,350.0,1.7,27.0,762.0,665.02,486.76
2016,6,1,14,45,394.5,361.5,1.75,27.0,700.0,606.13,445.31
2016,6,1,15,0,322.0,373.0,1.8,27.0,638.0,549.6,405.32
2016,6,1,15,15,518.0,268.0,1.8,27.0,669.5,555.17,412.94
2016,6,1,15,30,714.0,163.0,1.8,27.0,701.0,544.17,406.8
2016,6,1,15,45,520.5,224.0,1.8,27.0,603.5,464.59,346.62
2016,6,1,16,0,327.0,285.0,1.8,27.0,506.0,404.02,300.9
2016,6,1,16,15,357.0,254.0,1.8,27.0,478.0,371.02,275.8
2016,6,1,16,30,387.0,223.0,1.8,27.0,450.0,334.97,247.27
2016,6,1,16,45,490.5,173.5,1.85,27.0,433.5,298.37,215.82
2016,6,1,17,0,594.0,124.0,1.9,27.0,417.0,254.31,176.44
2016,6,1,17,15,557.0,116.5,1.8,26.5,365.5,207.69,138.63
2016,6,1,17,30,520.0,109.0,1.7,26.0,314.0,165.07,105.18
2016,6,1,17,45,465.5,100.0,1.65,25.5,262.5,123.58,75.81
2016,6,1,18,0,411.0,91.0,1.6,25.0,211.0,87.35,54.42
2016,6,1,18,15,343.5,78.0,1.5,24.5,163.5,56.5,42.88
2016,6,1,18,30,276.0,65.0,1.4,24.0,116.0,48.46,35.75
