Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,186.0,47.5,1.35,24.0,76.5,36.21,24.7
2016,6,1,19,0,96.0,30.0,1.3,24.0,37.0,24.93,12.93
2016,6,1,19,15,48.0,15.0,1.35,23.5,18.5,14.74,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,6.5,1.15,22.0,6.5,6.39,0.0
2016,6,2,6,0,0.0,13.0,1.3,22.0,13.0,12.54,3.73
2016,6,2,6,15,0.0,26.0,1.35,22.0,26.0,25.09,14.7
2016,6,2,6,30,0.0,39.0,1.4,22.0,39.0,37.66,25.41
2016,6,2,6,45,0.0,54.5,1.5,22.0,54.5,52.8,38.15
2016,6,2,7,0,0.0,70.0,1.6,22.0,70.0,68.35,51.03
2016,6,2,7,15,0.0,80.0,1.7,22.0,80.0,78.08,58.94
2016,6,2,7,30,0.0,90.0,1.8,22.0,90.0,87.84,66.74
2016,6,2,7,45,121.0,148.0,1.9,22.0,208.5,241.29,192.21
2016,6,2,8,0,242.0,206.0,2.0,22.0,327.0,404.22,319.22
2016,6,2,8,15,229.5,233.0,2.05,22.0,358.5,424.31,332.5
2016,6,2,8,30,217.0,260.0,2.1,22.0,390.0,450.99,351.06
2016,6,2,8,45,128.5,267.5,2.15,22.5,346.0,392.12,303.21
2016,6,2,9,0,40.0,275.0,2.2,23.0,302.0,318.41,243.98
2016,6,2,9,15,24.0,240.5,2.15,23.0,257.0,266.79,204.13
2016,6,2,9,30,8.0,206.0,2.1,23.0,212.0,209.89,159.79
2016,6,2,9,45,17.0,261.0,2.1,23.5,275.0,273.73,208.06
2016,6,2,10,0,26.0,316.0,2.1,24.0,338.0,346.36,261.27
2016,6,2,10,15,47.0,363.0,2.15,24.0,404.5,414.91,311.38
2016,6,2,10,30,68.0,410.0,2.2,24.0,471.0,483.55,360.58
2016,6,2,10,45,46.0,379.0,2.3,24.5,420.5,428.3,319.11
2016,6,2,11,0,24.0,348.0,2.4,25.0,370.0,373.31,278.06
2016,6,2,11,15,22.0,344.0,2.45,25.0,365.0,359.76,268.2
2016,6,2,11,30,20.0,340.0,2.5,25.0,360.0,353.14,263.22
2016,6,2,11,45,101.5,422.0,2.6,25.0,522.0,525.62,389.99
2016,6,2,12,0,183.0,504.0,2.7,25.0,684.0,684.06,501.08
2016,6,2,12,15,263.0,484.0,2.65,25.0,744.0,739.42,539.97
2016,6,2,12,30,343.0,464.0,2.6,25.0,804.0,788.42,574.68
2016,6,2,12,45,394.5,448.5,2.6,25.5,838.0,811.65,590.15
2016,6,2,13,0,446.0,433.0,2.6,26.0,872.0,831.94,603.69
2016,6,2,13,15,347.5,456.5,2.5,26.0,796.0,751.45,546.57
2016,6,2,13,30,249.0,480.0,2.4,26.0,720.0,674.43,491.78
2016,6,2,13,45,234.5,471.5,2.3,26.0,694.0,644.77,471.43
2016,6,2,14,0,220.0,463.0,2.2,26.0,668.0,614.28,450.11
2016,6,2,14,15,329.0,410.0,2.05,26.0,706.0,636.52,468.26
2016,6,2,14,30,438.0,357.0,1.9,26.0,744.0,650.51,479.73
2016,6,2,14,45,638.0,239.0,1.75,26.0,777.5,661.12,490.71
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,659.48,491.94
2016,6,2,15,15,601.0,220.5,1.45,26.0,703.0,562.72,418.86
2016,6,2,15,30,364.0,320.0,1.3,26.0,595.0,492.35,364.85
2016,6,2,15,45,579.0,213.5,1.2,26.0,619.0,485.43,361.13
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,463.12,343.29
2016,6,2,16,15,775.0,103.5,1.0,25.5,594.0,411.23,302.39
2016,6,2,16,30,756.0,100.0,0.9,25.0,545.0,360.54,261.49
2016,6,2,16,45,636.0,122.5,0.8,25.0,472.5,299.34,213.42
2016,6,2,17,0,516.0,145.0,0.7,25.0,400.0,253.99,178.37
2016,6,2,17,15,580.0,112.5,0.7,25.0,367.5,209.78,139.38
2016,6,2,17,30,644.0,80.0,0.7,25.0,335.0,159.72,95.79
2016,6,2,17,45,599.0,73.5,0.7,25.0,282.0,114.52,63.04
2016,6,2,18,0,554.0,67.0,0.7,25.0,229.0,74.3,39.53
2016,6,2,18,15,486.5,58.5,0.65,24.5,179.0,40.03,28.83
2016,6,2,18,30,419.0,50.0,0.6,24.0,129.0,35.93,25.14
2016,6,2,18,45,318.0,38.5,0.6,23.5,87.0,28.7,18.53
2016,6,2,19,0,217.0,27.0,0.6,23.0,45.0,20.92,10.21
2016,6,2,19,15,108.5,13.5,0.6,22.5,22.5,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,76.5,14.5,0.75,18.5,21.5,44.02,0.0
2016,6,3,6,0,153.0,29.0,0.8,19.0,43.0,98.58,65.82
2016,6,3,6,15,218.0,45.0,0.75,19.0,80.0,148.47,111.87
2016,6,3,6,30,283.0,61.0,0.7,19.0,117.0,204.93,160.26
2016,6,3,6,45,321.0,77.5,0.7,19.5,159.5,255.3,202.7
2016,6,3,7,0,359.0,94.0,0.7,20.0,202.0,308.94,246.29
2016,6,3,7,15,259.0,128.0,0.75,20.0,214.0,298.57,238.11
2016,6,3,7,30,159.0,162.0,0.8,20.0,226.0,278.28,221.08
2016,6,3,7,45,242.5,177.0,0.9,20.5,290.5,363.37,287.61
2016,6,3,8,0,326.0,192.0,1.0,21.0,355.0,447.51,350.97
2016,6,3,8,15,547.0,142.5,1.1,21.5,452.5,581.43,452.03
2016,6,3,8,30,768.0,93.0,1.2,22.0,550.0,715.79,546.23
2016,6,3,8,45,787.0,95.5,1.3,22.5,598.5,759.78,573.28
2016,6,3,9,0,806.0,98.0,1.4,23.0,647.0,797.84,596.92
2016,6,3,9,15,497.0,229.0,1.45,23.0,575.0,696.23,523.08
2016,6,3,9,30,188.0,360.0,1.5,23.0,503.0,551.69,412.88
2016,6,3,9,45,228.5,375.0,1.6,23.5,558.0,607.3,452.94
2016,6,3,10,0,269.0,390.0,1.7,24.0,613.0,672.51,497.16
2016,6,3,10,15,234.0,414.0,1.65,24.0,614.0,657.58,484.09
2016,6,3,10,30,199.0,438.0,1.6,24.0,615.0,649.18,476.08
2016,6,3,10,45,237.0,445.5,1.6,24.5,662.0,693.75,505.9
2016,6,3,11,0,275.0,453.0,1.6,25.0,709.0,744.96,539.02
2016,6,3,11,15,352.0,434.0,1.55,25.0,769.0,799.57,576.03
2016,6,3,11,30,429.0,415.0,1.5,25.0,829.0,857.85,614.52
2016,6,3,11,45,655.5,269.5,1.45,25.0,911.0,931.91,668.51
2016,6,3,12,0,882.0,124.0,1.4,25.0,993.0,994.28,706.05
2016,6,3,12,15,882.5,124.0,1.3,25.0,996.5,983.86,697.05
2016,6,3,12,30,883.0,124.0,1.2,25.0,1000.0,970.58,687.26
2016,6,3,12,45,880.0,125.5,1.2,25.5,995.5,952.69,675.03
2016,6,3,13,0,877.0,127.0,1.2,26.0,991.0,932.23,661.33
2016,6,3,13,15,659.0,270.5,1.2,26.0,915.0,853.89,611.35
2016,6,3,13,30,441.0,414.0,1.2,26.0,839.0,779.05,556.79
2016,6,3,13,45,392.5,421.5,1.2,26.0,794.0,729.75,524.32
2016,6,3,14,0,344.0,429.0,1.2,26.0,749.0,681.27,491.69
2016,6,3,14,15,372.0,401.0,1.2,26.0,738.0,661.9,480.29
2016,6,3,14,30,400.0,373.0,1.2,26.0,727.0,637.44,464.97
2016,6,3,14,45,457.0,337.0,1.25,26.0,726.0,625.63,458.84
2016,6,3,15,0,514.0,301.0,1.3,26.0,725.0,608.58,448.51
2016,6,3,15,15,291.5,319.5,1.3,26.0,558.0,467.51,346.88
2016,6,3,15,30,69.0,338.0,1.3,26.0,391.0,350.7,260.84
2016,6,3,15,45,423.0,224.5,1.35,26.0,513.5,416.12,312.53
2016,6,3,16,0,777.0,111.0,1.4,26.0,636.0,459.8,342.78
2016,6,3,16,15,403.5,167.5,1.3,25.5,439.0,312.61,233.28
2016,6,3,16,30,30.0,224.0,1.2,25.0,242.0,215.7,163.26
2016,6,3,16,45,176.5,207.0,1.15,25.0,296.0,239.2,178.86
2016,6,3,17,0,323.0,190.0,1.1,25.0,350.0,246.84,179.48
2016,6,3,17,15,313.5,167.5,1.05,25.0,307.5,206.93,147.34
2016,6,3,17,30,304.0,145.0,1.0,25.0,265.0,168.2,116.7
2016,6,3,17,45,282.5,124.5,1.0,25.0,223.0,131.07,88.99
2016,6,3,18,0,261.0,104.0,1.0,25.0,181.0,96.48,65.47
2016,6,3,18,15,227.0,85.0,0.9,24.5,141.5,66.43,51.32
2016,6,3,18,30,193.0,66.0,0.8,24.0,102.0,52.66,39.34
2016,6,3,18,45,138.0,47.5,0.75,23.5,69.0,38.68,26.89
2016,6,3,19,0,83.0,29.0,0.7,23.0,36.0,24.17,12.84
2016,6,3,19,15,41.5,14.5,0.7,22.5,18.0,14.25,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,43.5,15.0,2.5,18.5,19.0,32.13,0.0
2016,6,4,6,0,87.0,30.0,2.7,19.0,38.0,71.49,46.88
2016,6,4,6,15,135.0,49.0,2.75,19.5,71.0,115.47,86.67
2016,6,4,6,30,183.0,68.0,2.8,20.0,104.0,163.65,128.1
2016,6,4,6,45,216.5,87.5,2.9,20.5,143.0,209.91,167.55
2016,6,4,7,0,250.0,107.0,3.0,21.0,182.0,259.03,208.39
2016,6,4,7,15,279.0,127.0,3.05,21.5,226.5,308.86,248.66
2016,6,4,7,30,308.0,147.0,3.1,22.0,271.0,360.78,289.45
2016,6,4,7,45,214.0,180.0,3.2,22.5,272.0,339.86,270.6
2016,6,4,8,0,120.0,213.0,3.3,23.0,273.0,317.75,250.2
2016,6,4,8,15,93.0,232.0,3.35,23.5,282.0,313.05,244.78
2016,6,4,8,30,66.0,251.0,3.4,24.0,291.0,314.07,243.52
2016,6,4,8,45,33.0,179.5,3.5,24.5,199.5,209.82,161.59
2016,6,4,9,0,0.0,108.0,3.6,25.0,108.0,104.84,77.89
2016,6,4,9,15,49.0,230.5,3.65,25.0,267.5,278.11,213.76
2016,6,4,9,30,98.0,353.0,3.7,25.0,427.0,453.67,344.94
2016,6,4,9,45,149.0,377.0,3.75,25.5,497.5,535.74,404.03
2016,6,4,10,0,200.0,401.0,3.8,26.0,568.0,610.25,456.79
2016,6,4,10,15,254.5,408.0,3.85,26.0,628.0,679.38,505.95
2016,6,4,10,30,309.0,415.0,3.9,26.0,688.0,740.5,548.97
2016,6,4,10,45,356.5,406.5,3.95,26.5,731.5,778.61,574.76
2016,6,4,11,0,404.0,398.0,4.0,27.0,775.0,822.14,603.93
2016,6,4,11,15,320.5,440.5,4.05,27.0,744.0,774.94,568.37
2016,6,4,11,30,237.0,483.0,4.1,27.0,713.0,725.74,531.7
2016,6,4,11,45,298.5,466.5,4.15,27.0,759.0,770.74,564.65
2016,6,4,12,0,360.0,450.0,4.2,27.0,805.0,808.65,592.09
2016,6,4,12,15,304.5,474.0,4.25,27.0,775.5,770.32,563.87
2016,6,4,12,30,249.0,498.0,4.3,27.0,746.0,729.8,534.47
2016,6,4,12,45,233.5,499.0,4.35,27.0,730.5,708.05,519.35
2016,6,4,13,0,218.0,500.0,4.4,27.0,715.0,686.14,504.0
2016,6,4,13,15,216.0,493.5,4.4,27.0,704.5,669.32,492.52
2016,6,4,13,30,214.0,487.0,4.4,27.0,694.0,652.14,480.75
2016,6,4,13,45,309.5,442.0,4.45,27.0,734.0,679.23,503.13
2016,6,4,14,0,405.0,397.0,4.5,27.0,774.0,699.59,520.29
2016,6,4,14,15,299.0,417.0,4.45,26.5,691.0,620.32,462.69
2016,6,4,14,30,193.0,437.0,4.4,26.0,608.0,548.88,410.28
2016,6,4,14,45,357.0,368.5,4.4,26.0,668.5,587.59,442.54
2016,6,4,15,0,521.0,300.0,4.4,26.0,729.0,612.84,463.55
2016,6,4,15,15,397.5,322.5,4.35,26.0,640.5,531.89,402.43
2016,6,4,15,30,274.0,345.0,4.3,26.0,552.0,464.3,351.12
2016,6,4,15,45,137.0,200.5,4.3,26.0,304.0,255.82,194.84
2016,6,4,16,0,0.0,56.0,4.3,26.0,56.0,54.17,37.58
2016,6,4,16,15,73.5,159.0,4.15,25.5,202.5,176.64,134.27
2016,6,4,16,30,147.0,262.0,4.0,25.0,349.0,286.06,217.82
2016,6,4,16,45,103.0,231.5,3.85,25.0,290.0,240.97,183.21
2016,6,4,17,0,59.0,201.0,3.7,25.0,231.0,196.25,149.47
2016,6,4,17,15,55.5,177.5,3.5,24.5,203.0,170.51,129.73
2016,6,4,17,30,52.0,154.0,3.3,24.0,175.0,145.31,110.22
2016,6,4,17,45,45.5,131.5,3.1,24.0,147.5,121.15,91.42
2016,6,4,18,0,39.0,109.0,2.9,24.0,120.0,97.89,73.43
2016,6,4,18,15,27.5,87.0,2.7,23.5,94.0,76.05,59.81
2016,6,4,18,30,16.0,65.0,2.5,23.0,68.0,57.97,44.05
2016,6,4,18,45,8.0,44.5,2.35,22.5,46.0,41.64,29.51
2016,6,4,19,0,0.0,24.0,2.2,22.0,24.0,23.12,12.23
2016,6,4,19,15,0.0,12.0,2.2,22.0,12.0,11.8,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,51.85,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,116.45,78.34
2016,6,5,6,15,298.5,44.0,3.3,20.5,92.0,177.64,134.09
2016,6,5,6,30,398.0,57.0,3.3,21.0,135.0,251.37,196.94
2016,6,5,6,45,468.0,65.5,3.35,21.5,185.5,314.31,250.64
2016,6,5,7,0,538.0,74.0,3.4,22.0,236.0,383.39,307.78
2016,6,5,7,15,585.5,81.0,3.55,22.5,289.5,443.62,356.39
2016,6,5,7,30,633.0,88.0,3.7,23.0,343.0,507.2,406.06
2016,6,5,7,45,670.0,93.0,3.9,23.5,397.5,564.46,449.58
2016,6,5,8,0,707.0,98.0,4.1,24.0,452.0,623.43,493.23
2016,6,5,8,15,732.5,102.0,4.25,24.5,504.5,671.64,526.51
2016,6,5,8,30,758.0,106.0,4.4,25.0,557.0,722.48,560.93
2016,6,5,8,45,780.5,108.5,4.6,25.5,607.5,768.99,592.06
2016,6,5,9,0,803.0,111.0,4.8,26.0,658.0,814.79,622.45
2016,6,5,9,15,818.0,114.0,4.85,26.0,703.5,853.56,648.05
2016,6,5,9,30,833.0,117.0,4.9,26.0,749.0,890.66,672.37
2016,6,5,9,45,846.0,118.0,4.95,26.5,790.0,916.34,687.35
2016,6,5,10,0,859.0,119.0,5.0,27.0,831.0,945.32,704.59
2016,6,5,10,15,867.5,121.0,5.05,27.0,865.0,968.67,719.39
2016,6,5,10,30,876.0,123.0,5.1,27.0,899.0,989.32,732.47
2016,6,5,10,45,598.5,281.5,5.15,27.5,819.0,896.44,665.55
2016,6,5,11,0,321.0,440.0,5.2,28.0,739.0,777.38,572.77
2016,6,5,11,15,610.5,283.0,5.2,28.0,867.0,910.1,674.08
2016,6,5,11,30,900.0,126.0,5.2,28.0,995.0,1027.51,753.12
2016,6,5,11,45,492.5,304.0,5.2,28.0,780.5,804.73,597.22
2016,6,5,12,0,85.0,482.0,5.2,28.0,566.0,561.53,413.01
2016,6,5,12,15,90.5,478.5,5.15,28.0,568.5,559.95,412.76
2016,6,5,12,30,96.0,475.0,5.1,28.0,571.0,557.92,411.39
2016,6,5,12,45,505.0,298.0,5.1,28.5,796.5,772.66,575.54
2016,6,5,13,0,914.0,121.0,5.1,29.0,1022.0,961.64,705.73
2016,6,5,13,15,489.0,286.5,5.05,29.0,768.0,718.43,534.46
2016,6,5,13,30,64.0,452.0,5.0,29.0,514.0,489.3,359.58
2016,6,5,13,45,248.0,420.5,4.95,29.0,652.5,607.71,450.36
2016,6,5,14,0,432.0,389.0,4.9,29.0,791.0,714.52,529.13
2016,6,5,14,15,454.0,357.5,4.85,28.5,769.0,684.31,509.36
2016,6,5,14,30,476.0,326.0,4.8,28.0,747.0,651.82,488.25
2016,6,5,14,45,670.5,222.0,4.75,28.0,790.0,670.2,505.59
2016,6,5,15,0,865.0,118.0,4.7,28.0,833.0,677.01,513.22
2016,6,5,15,15,854.5,115.5,4.55,28.0,792.5,629.5,477.11
2016,6,5,15,30,844.0,113.0,4.4,28.0,752.0,581.38,440.22
2016,6,5,15,45,788.0,127.5,4.3,28.0,695.0,521.33,393.72
2016,6,5,16,0,732.0,142.0,4.2,28.0,638.0,465.46,349.64
2016,6,5,16,15,656.0,152.0,3.9,27.5,571.5,404.45,301.77
2016,6,5,16,30,580.0,162.0,3.6,27.0,505.0,350.66,259.06
2016,6,5,16,45,556.5,151.5,3.35,27.0,455.5,302.67,219.45
2016,6,5,17,0,533.0,141.0,3.1,27.0,406.0,257.43,181.74
2016,6,5,17,15,501.0,132.0,2.75,26.5,358.0,213.31,145.76
2016,6,5,17,30,469.0,123.0,2.4,26.0,310.0,172.51,113.42
2016,6,5,17,45,529.5,95.0,2.05,25.5,276.0,128.73,77.05
2016,6,5,18,0,590.0,67.0,1.7,25.0,242.0,78.93,41.29
2016,6,5,18,15,522.5,59.0,1.6,24.0,190.5,40.44,29.25
2016,6,5,18,30,455.0,51.0,1.5,23.0,139.0,36.55,25.8
2016,6,5,18,45,349.0,40.0,1.4,22.0,94.5,29.83,19.66
2016,6,5,19,0,243.0,29.0,1.3,21.0,50.0,22.59,12.04
2016,6,5,19,15,121.5,14.5,1.3,20.5,25.0,14.25,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,126.0,14.5,3.15,18.5,26.5,59.16,0.0
2016,6,6,6,0,252.0,29.0,3.4,19.0,53.0,132.38,89.68
2016,6,6,6,15,355.5,40.0,3.35,19.5,97.0,196.32,148.81
2016,6,6,6,30,459.0,51.0,3.3,20.0,141.0,270.95,213.0
2016,6,6,6,45,526.5,59.0,3.3,20.5,193.0,334.9,267.91
2016,6,6,7,0,594.0,67.0,3.3,21.0,245.0,404.8,325.88
2016,6,6,7,15,639.0,73.0,3.3,21.5,299.5,464.98,374.33
2016,6,6,7,30,684.0,79.0,3.3,22.0,354.0,528.22,423.41
2016,6,6,7,45,716.5,83.5,3.35,23.0,408.5,581.96,462.95
2016,6,6,8,0,749.0,88.0,3.4,24.0,463.0,639.25,503.16
2016,6,6,8,15,772.5,91.5,3.55,24.5,516.0,689.57,537.38
2016,6,6,8,30,796.0,95.0,3.7,25.0,569.0,739.76,570.9
2016,6,6,8,45,813.5,98.5,3.85,25.5,618.5,784.63,600.11
2016,6,6,9,0,831.0,102.0,4.0,26.0,668.0,828.4,628.17
2016,6,6,9,15,844.0,104.5,4.0,26.0,713.0,860.58,648.52
2016,6,6,9,30,857.0,107.0,4.0,26.0,758.0,896.02,671.05
2016,6,6,9,45,867.0,109.5,4.05,26.5,798.0,926.65,689.06
2016,6,6,10,0,877.0,112.0,4.1,27.0,838.0,954.9,705.4
2016,6,6,10,15,884.0,114.0,4.05,27.0,871.5,977.2,718.57
2016,6,6,10,30,891.0,116.0,4.0,27.0,905.0,996.71,729.96
2016,6,6,10,45,895.5,117.5,4.0,27.5,931.5,1010.33,736.37
2016,6,6,11,0,900.0,119.0,4.0,28.0,958.0,1020.91,740.91
2016,6,6,11,15,903.5,120.0,3.95,28.0,977.0,1026.87,743.72
2016,6,6,11,30,907.0,121.0,3.9,28.0,996.0,1029.67,744.62
2016,6,6,11,45,911.0,120.0,3.85,28.5,1008.0,1027.79,741.16
2016,6,6,12,0,915.0,119.0,3.8,29.0,1020.0,1022.76,735.82
2016,6,6,12,15,915.0,119.0,3.75,29.0,1023.5,1011.67,728.2
2016,6,6,12,30,915.0,119.0,3.7,29.0,1027.0,997.64,718.83
2016,6,6,12,45,912.5,120.0,3.65,29.0,1022.0,979.37,706.83
2016,6,6,13,0,910.0,121.0,3.6,29.0,1017.0,958.41,693.18
2016,6,6,13,15,907.0,120.0,3.55,29.0,1004.5,932.48,676.34
2016,6,6,13,30,904.0,119.0,3.5,29.0,992.0,904.02,657.88
2016,6,6,13,45,898.0,119.0,3.45,29.0,971.0,871.53,636.74
2016,6,6,14,0,892.0,119.0,3.4,29.0,950.0,836.93,614.14
2016,6,6,14,15,886.0,118.0,3.35,29.0,922.5,799.46,589.51
2016,6,6,14,30,880.0,117.0,3.3,29.0,895.0,760.22,563.53
2016,6,6,14,45,865.5,118.5,3.25,29.0,859.5,715.71,533.73
2016,6,6,15,0,851.0,120.0,3.2,29.0,824.0,670.47,501.5
2016,6,6,15,15,840.0,117.5,3.1,29.0,784.0,623.29,466.82
2016,6,6,15,30,829.0,115.0,3.0,29.0,744.0,575.58,431.02
2016,6,6,15,45,814.5,112.5,2.95,29.0,698.5,522.42,390.65
2016,6,6,16,0,800.0,110.0,2.9,29.0,653.0,472.56,351.6
2016,6,6,16,15,781.0,106.5,2.75,28.5,604.0,420.42,310.36
2016,6,6,16,30,762.0,103.0,2.6,28.0,555.0,369.48,268.95
2016,6,6,16,45,737.5,99.0,2.5,28.0,502.5,317.76,225.77
2016,6,6,17,0,713.0,95.0,2.4,28.0,450.0,264.99,181.43
2016,6,6,17,15,680.0,89.5,2.2,27.5,396.5,214.54,139.6
2016,6,6,17,30,647.0,84.0,2.0,27.0,343.0,167.53,101.71
2016,6,6,17,45,600.5,77.5,1.85,26.5,290.0,121.84,68.26
2016,6,6,18,0,554.0,71.0,1.7,26.0,237.0,81.28,43.79
2016,6,6,18,15,487.5,62.5,1.5,25.0,186.5,44.16,32.3
2016,6,6,18,30,421.0,54.0,1.3,24.0,136.0,39.16,27.92
2016,6,6,18,45,319.0,42.0,1.15,23.5,92.5,31.6,21.03
2016,6,6,19,0,217.0,30.0,1.0,23.0,49.0,23.13,12.45
2016,6,6,19,15,108.5,15.0,1.0,22.5,24.5,11.7,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,82.0,16.5,1.8,20.5,24.5,48.37,0.0
2016,6,7,6,0,164.0,33.0,2.0,21.0,49.0,107.68,72.16
2016,6,7,6,15,260.0,48.0,2.0,21.5,91.0,168.13,126.2
2016,6,7,6,30,356.0,63.0,2.0,22.0,133.0,238.62,185.61
2016,6,7,6,45,424.0,73.5,2.0,22.5,182.5,299.7,236.93
2016,6,7,7,0,492.0,84.0,2.0,23.0,232.0,370.02,293.95
2016,6,7,7,15,540.0,92.0,2.05,23.5,284.5,429.68,341.06
2016,6,7,7,30,588.0,100.0,2.1,24.0,337.0,492.71,389.16
2016,6,7,7,45,624.5,106.0,2.15,25.0,390.5,548.91,429.77
2016,6,7,8,0,661.0,112.0,2.2,26.0,444.0,606.8,470.22
2016,6,7,8,15,687.5,117.5,2.25,26.0,495.5,658.06,506.34
2016,6,7,8,30,714.0,123.0,2.3,26.0,547.0,709.6,541.01
2016,6,7,8,45,732.5,127.5,2.35,26.5,595.5,753.44,568.66
2016,6,7,9,0,751.0,132.0,2.4,27.0,644.0,793.5,593.33
2016,6,7,9,15,766.0,135.5,2.4,27.0,688.5,831.29,617.02
2016,6,7,9,30,781.0,139.0,2.4,27.0,733.0,867.52,639.45
2016,6,7,9,45,790.0,143.5,2.45,27.5,771.5,897.48,656.7
2016,6,7,10,0,799.0,148.0,2.5,28.0,810.0,925.19,672.41
2016,6,7,10,15,488.5,293.5,2.5,28.0,703.5,792.15,578.92
2016,6,7,10,30,178.0,439.0,2.5,28.0,597.0,629.82,458.64
2016,6,7,10,45,143.5,449.5,2.55,28.5,579.5,605.78,440.71
2016,6,7,11,0,109.0,460.0,2.6,29.0,562.0,573.28,416.16
2016,6,7,11,15,109.5,471.0,2.6,29.0,575.5,583.13,422.65
2016,6,7,11,30,110.0,482.0,2.6,29.0,589.0,592.44,428.57
2016,6,7,11,45,483.5,316.5,2.65,29.5,792.5,808.71,586.48
2016,6,7,12,0,857.0,151.0,2.7,30.0,996.0,997.03,710.0
2016,6,7,12,15,858.0,151.5,2.7,30.0,1000.0,987.71,702.2
2016,6,7,12,30,859.0,152.0,2.7,30.0,1004.0,975.63,694.56
2016,6,7,12,45,858.5,151.0,2.75,30.0,1000.0,958.1,683.97
2016,6,7,13,0,858.0,150.0,2.8,30.0,996.0,938.05,671.83
2016,6,7,13,15,855.5,149.5,2.75,30.0,984.0,914.14,656.46
2016,6,7,13,30,853.0,149.0,2.7,30.0,972.0,887.85,639.59
2016,6,7,13,45,848.0,148.0,2.7,30.0,952.0,856.68,619.9
2016,6,7,14,0,843.0,147.0,2.7,30.0,932.0,823.49,598.8
2016,6,7,14,15,836.5,145.0,2.7,30.0,905.0,786.35,574.95
2016,6,7,14,30,830.0,143.0,2.7,30.0,878.0,746.66,549.2
2016,6,7,14,45,826.5,138.0,2.7,30.0,845.5,705.31,521.74
2016,6,7,15,0,823.0,133.0,2.7,30.0,813.0,662.52,491.67
2016,6,7,15,15,811.5,130.0,2.65,30.0,773.5,615.39,457.58
2016,6,7,15,30,800.0,127.0,2.6,30.0,734.0,567.88,422.46
2016,6,7,15,45,784.5,124.0,2.6,30.0,689.5,518.13,385.01
2016,6,7,16,0,769.0,121.0,2.6,30.0,645.0,468.8,346.89
2016,6,7,16,15,749.5,117.5,2.5,29.5,596.0,418.01,307.16
2016,6,7,16,30,730.0,114.0,2.4,29.0,547.0,365.31,265.02
2016,6,7,16,45,704.5,109.5,2.3,29.0,495.5,314.25,222.82
2016,6,7,17,0,679.0,105.0,2.2,29.0,444.0,265.5,182.0
2016,6,7,17,15,645.0,99.0,2.05,28.5,391.0,216.15,141.53
2016,6,7,17,30,611.0,93.0,1.9,28.0,338.0,170.38,104.99
2016,6,7,17,45,557.5,87.0,1.75,28.0,285.0,126.25,72.97
2016,6,7,18,0,504.0,81.0,1.6,28.0,232.0,88.05,50.07
2016,6,7,18,15,437.0,71.0,1.45,27.0,182.5,52.24,38.85
2016,6,7,18,30,370.0,61.0,1.3,26.0,133.0,44.97,32.58
2016,6,7,18,45,273.0,47.0,1.2,25.5,91.0,35.53,24.12
2016,6,7,19,0,176.0,33.0,1.1,25.0,49.0,25.57,14.31
2016,6,7,19,15,88.0,16.5,1.1,24.5,24.5,12.93,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,66.5,17.0,0.9,22.5,23.0,41.33,0.0
2016,6,8,6,0,133.0,34.0,1.0,23.0,46.0,92.56,60.94
2016,6,8,6,15,221.5,50.5,1.15,23.0,87.0,156.66,116.64
2016,6,8,6,30,310.0,67.0,1.3,23.0,128.0,223.67,172.83
2016,6,8,6,45,379.0,79.0,1.45,23.5,177.0,284.66,223.55
2016,6,8,7,0,448.0,91.0,1.6,24.0,226.0,352.11,278.08
2016,6,8,7,15,496.5,100.5,1.7,24.5,277.5,410.87,324.26
2016,6,8,7,30,545.0,110.0,1.8,25.0,329.0,476.92,374.39
2016,6,8,7,45,584.0,116.0,1.9,25.5,381.5,533.03,415.73
2016,6,8,8,0,623.0,122.0,2.0,26.0,434.0,591.07,457.36
2016,6,8,8,15,650.0,128.0,2.05,26.0,485.0,641.79,493.26
2016,6,8,8,30,677.0,134.0,2.1,26.0,536.0,692.89,528.22
2016,6,8,8,45,696.5,139.0,2.2,26.5,584.0,736.83,556.34
2016,6,8,9,0,716.0,144.0,2.3,27.0,632.0,780.06,583.62
2016,6,8,9,15,732.5,148.0,2.3,27.0,676.0,818.59,607.84
2016,6,8,9,30,749.0,152.0,2.3,27.0,720.0,852.42,628.71
2016,6,8,9,45,414.0,268.0,2.3,27.5,584.5,682.18,505.58
2016,6,8,10,0,79.0,384.0,2.3,28.0,449.0,468.72,345.0
2016,6,8,10,15,208.5,394.5,2.25,28.0,576.5,612.4,450.06
2016,6,8,10,30,338.0,405.0,2.2,28.0,704.0,758.46,550.36
2016,6,8,10,45,331.5,421.5,2.2,28.5,722.0,769.77,554.46
2016,6,8,11,0,325.0,438.0,2.2,29.0,740.0,779.49,558.64
2016,6,8,11,15,276.5,461.5,2.15,29.0,722.5,752.91,538.55
2016,6,8,11,30,228.0,485.0,2.1,29.0,705.0,719.13,514.1
2016,6,8,11,45,504.0,343.0,2.1,29.0,837.5,855.84,613.25
2016,6,8,12,0,780.0,201.0,2.1,29.0,970.0,975.99,693.32
2016,6,8,12,15,780.5,201.5,2.1,29.0,974.0,966.16,685.74
2016,6,8,12,30,781.0,202.0,2.1,29.0,978.0,953.76,677.95
2016,6,8,12,45,622.0,317.0,2.1,29.0,933.0,900.64,642.0
2016,6,8,13,0,463.0,432.0,2.1,29.0,888.0,848.45,603.13
2016,6,8,13,15,443.0,423.0,2.1,29.0,855.5,806.73,576.39
2016,6,8,13,30,423.0,414.0,2.1,29.0,823.0,764.98,549.23
2016,6,8,13,45,444.5,400.5,2.1,29.0,822.0,754.32,543.25
2016,6,8,14,0,466.0,387.0,2.1,29.0,821.0,741.42,535.43
2016,6,8,14,15,435.5,379.0,2.1,29.0,776.0,690.71,501.23
2016,6,8,14,30,405.0,371.0,2.1,29.0,731.0,641.32,467.73
2016,6,8,14,45,419.5,343.0,2.15,29.0,702.5,607.11,445.41
2016,6,8,15,0,434.0,315.0,2.2,29.0,674.0,571.18,421.27
2016,6,8,15,15,572.0,243.5,2.1,29.0,692.5,569.68,421.99
2016,6,8,15,30,710.0,172.0,2.0,29.0,711.0,555.64,412.49
2016,6,8,15,45,692.5,167.5,1.95,29.0,667.0,507.32,376.18
2016,6,8,16,0,675.0,163.0,1.9,29.0,623.0,459.8,339.83
2016,6,8,16,15,531.5,194.5,1.85,28.5,540.0,392.72,289.53
2016,6,8,16,30,388.0,226.0,1.8,28.0,457.0,341.79,251.58
2016,6,8,16,45,373.0,206.0,1.8,28.0,411.0,297.83,217.26
2016,6,8,17,0,358.0,186.0,1.8,28.0,365.0,255.39,183.64
2016,6,8,17,15,331.5,170.0,1.65,27.5,321.0,215.34,152.35
2016,6,8,17,30,305.0,154.0,1.5,27.0,277.0,178.06,123.7
2016,6,8,17,45,277.0,134.5,1.4,26.5,233.5,140.71,96.18
2016,6,8,18,0,249.0,115.0,1.3,26.0,190.0,106.47,72.93
2016,6,8,18,15,209.0,94.5,1.25,25.5,149.0,74.59,58.03
2016,6,8,18,30,169.0,74.0,1.2,25.0,108.0,58.52,44.19
2016,6,8,18,45,117.5,53.5,1.15,25.0,73.5,43.22,30.61
2016,6,8,19,0,66.0,33.0,1.1,25.0,39.0,28.86,16.99
2016,6,8,19,15,33.0,16.5,1.1,24.5,19.5,14.85,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,41.71,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,100.06,66.59
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,157.8,117.7
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,224.53,173.38
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,285.52,223.94
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,353.2,278.32
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,414.49,325.85
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,476.75,372.45
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,533.53,413.76
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,592.38,455.31
2016,6,9,8,15,659.5,122.5,1.5,26.5,485.0,642.55,489.76
2016,6,9,8,30,686.0,128.0,1.6,27.0,536.0,693.05,522.9
2016,6,9,8,45,708.5,131.5,1.7,27.5,584.5,738.07,551.44
2016,6,9,9,0,731.0,135.0,1.8,28.0,633.0,782.58,579.24
2016,6,9,9,15,746.5,138.5,1.9,28.0,677.0,817.19,601.27
2016,6,9,9,30,762.0,142.0,2.0,28.0,721.0,853.39,624.35
2016,6,9,9,45,776.0,144.0,2.1,28.5,760.5,884.89,642.97
2016,6,9,10,0,790.0,146.0,2.2,29.0,800.0,914.44,660.24
2016,6,9,10,15,532.5,284.5,2.3,29.0,733.5,825.08,598.17
2016,6,9,10,30,275.0,423.0,2.4,29.0,667.0,715.84,517.25
2016,6,9,10,45,296.5,431.5,2.5,29.5,701.5,745.68,537.35
2016,6,9,11,0,318.0,440.0,2.6,30.0,736.0,774.65,555.69
2016,6,9,11,15,208.0,458.5,2.65,30.0,654.0,675.27,485.79
2016,6,9,11,30,98.0,477.0,2.7,30.0,572.0,575.47,414.69
2016,6,9,11,45,241.5,457.0,2.8,30.0,694.5,705.14,508.19
2016,6,9,12,0,385.0,437.0,2.9,30.0,817.0,821.11,588.71
2016,6,9,12,15,362.5,451.0,2.95,30.0,810.0,805.03,576.54
2016,6,9,12,30,340.0,465.0,3.0,30.0,803.0,787.87,564.65
2016,6,9,12,45,289.0,480.5,3.05,30.5,767.0,744.48,533.5
2016,6,9,13,0,238.0,496.0,3.1,31.0,731.0,701.62,502.72
2016,6,9,13,15,539.5,322.5,3.15,31.0,846.0,799.41,578.8
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,878.36,635.0
2016,6,9,13,45,571.5,297.0,3.25,31.0,844.0,764.34,555.77
2016,6,9,14,0,302.0,445.0,3.3,31.0,727.0,663.66,480.4
2016,6,9,14,15,189.5,431.0,3.3,30.5,606.5,552.06,402.71
2016,6,9,14,30,77.0,417.0,3.3,30.0,486.0,448.91,328.83
2016,6,9,14,45,204.5,394.5,3.3,30.0,567.0,509.35,375.47
2016,6,9,15,0,332.0,372.0,3.3,30.0,648.0,558.28,412.11
2016,6,9,15,15,525.5,269.0,3.25,30.0,680.0,565.3,420.09
2016,6,9,15,30,719.0,166.0,3.2,30.0,712.0,556.12,415.2
2016,6,9,15,45,697.5,164.0,3.15,30.0,667.5,507.55,378.24
2016,6,9,16,0,676.0,162.0,3.1,30.0,623.0,460.14,341.55
2016,6,9,16,15,599.5,172.0,3.05,29.5,558.5,401.57,296.77
2016,6,9,16,30,523.0,182.0,3.0,29.0,494.0,350.5,257.26
2016,6,9,16,45,537.0,159.5,2.95,29.0,454.0,306.9,221.32
2016,6,9,17,0,551.0,137.0,2.9,29.0,414.0,261.04,182.79
2016,6,9,17,15,504.0,133.0,2.7,28.5,364.0,217.64,148.07
2016,6,9,17,30,457.0,129.0,2.5,28.0,314.0,178.27,117.61
2016,6,9,17,45,433.0,113.5,2.3,27.5,268.0,136.92,86.6
2016,6,9,18,0,409.0,98.0,2.1,27.0,222.0,98.3,61.06
2016,6,9,18,15,345.5,84.5,1.95,26.5,174.5,63.75,48.69
2016,6,9,18,30,282.0,71.0,1.8,26.0,127.0,52.8,39.2
2016,6,9,18,45,203.0,52.5,1.65,25.5,86.5,39.9,27.8
2016,6,9,19,0,124.0,34.0,1.5,25.0,46.0,28.12,16.51
2016,6,9,19,15,62.0,17.0,1.55,24.5,23.0,14.42,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,89.5,16.0,1.05,21.5,24.5,49.71,0.0
2016,6,10,6,0,179.0,32.0,1.2,22.0,49.0,111.08,74.01
2016,6,10,6,15,274.0,45.5,1.3,22.5,90.5,170.03,126.77
2016,6,10,6,30,369.0,59.0,1.4,23.0,132.0,239.0,184.64
2016,6,10,6,45,434.0,69.5,1.55,23.5,180.5,301.93,237.14
2016,6,10,7,0,499.0,80.0,1.7,24.0,229.0,368.96,291.46
2016,6,10,7,15,545.5,87.5,1.75,24.5,281.0,427.4,337.34
2016,6,10,7,30,592.0,95.0,1.8,25.0,333.0,489.1,384.13
2016,6,10,7,45,406.5,151.5,1.9,25.5,325.5,451.22,352.28
2016,6,10,8,0,221.0,208.0,2.0,26.0,318.0,383.06,297.01
2016,6,10,8,15,225.0,232.0,1.95,26.0,355.0,419.54,323.62
2016,6,10,8,30,229.0,256.0,1.9,26.0,392.0,455.62,348.88
2016,6,10,8,45,234.5,278.0,1.9,26.5,427.5,490.22,372.12
2016,6,10,9,0,240.0,300.0,1.9,27.0,463.0,533.48,400.92
2016,6,10,9,15,202.0,325.0,1.85,27.5,469.0,523.2,390.3
2016,6,10,9,30,164.0,350.0,1.8,28.0,475.0,519.05,384.24
2016,6,10,9,45,157.0,376.0,1.8,28.5,500.5,542.07,398.28
2016,6,10,10,0,150.0,402.0,1.8,29.0,526.0,564.0,411.21
2016,6,10,10,15,488.0,269.5,1.75,29.0,697.5,766.34,557.95
2016,6,10,10,30,826.0,137.0,1.7,29.0,869.0,955.09,680.01
2016,6,10,10,45,467.0,298.0,1.7,29.5,715.0,782.45,560.94
2016,6,10,11,0,108.0,459.0,1.7,30.0,561.0,571.34,408.35
2016,6,10,11,15,477.5,301.0,1.7,30.0,761.0,795.35,571.05
2016,6,10,11,30,847.0,143.0,1.7,30.0,961.0,992.46,697.49
2016,6,10,11,45,562.0,314.5,1.7,30.0,860.5,885.14,624.87
2016,6,10,12,0,277.0,486.0,1.7,30.0,760.0,763.52,537.78
2016,6,10,12,15,294.5,483.0,1.7,30.0,775.0,770.37,543.67
2016,6,10,12,30,312.0,480.0,1.7,30.0,790.0,775.73,547.47
2016,6,10,12,45,588.0,308.0,1.75,30.5,889.0,860.56,610.75
2016,6,10,13,0,864.0,136.0,1.8,31.0,988.0,931.74,656.78
2016,6,10,13,15,861.5,135.5,1.8,31.0,976.5,907.91,641.32
2016,6,10,13,30,859.0,135.0,1.8,31.0,965.0,881.67,625.31
2016,6,10,13,45,586.0,288.5,1.85,31.0,849.5,769.12,550.81
2016,6,10,14,0,313.0,442.0,1.9,31.0,734.0,670.12,478.63
2016,6,10,14,15,299.5,431.5,1.9,31.0,704.5,635.64,456.31
2016,6,10,14,30,286.0,421.0,1.9,31.0,675.0,601.6,433.55
2016,6,10,14,45,549.0,276.0,1.95,31.0,740.0,638.4,465.52
2016,6,10,15,0,812.0,131.0,2.0,31.0,805.0,655.71,482.2
2016,6,10,15,15,800.5,128.5,2.0,31.0,766.0,609.61,449.11
2016,6,10,15,30,789.0,126.0,2.0,31.0,727.0,563.15,415.41
2016,6,10,15,45,770.0,125.0,2.0,31.0,682.5,513.95,378.85
2016,6,10,16,0,751.0,124.0,2.0,31.0,638.0,465.54,341.9
2016,6,10,16,15,732.0,120.0,1.9,30.5,590.0,415.43,303.19
2016,6,10,16,30,713.0,116.0,1.8,30.0,542.0,363.34,262.05
2016,6,10,16,45,682.0,113.5,1.7,30.0,490.0,313.1,221.08
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,265.75,181.98
2016,6,10,17,15,617.0,104.5,1.55,29.5,386.0,217.37,142.81
2016,6,10,17,30,583.0,98.0,1.5,29.0,334.0,172.58,107.35
2016,6,10,17,45,527.0,92.0,1.5,29.0,281.5,129.51,76.24
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,92.99,54.17
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,57.33,42.88
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,47.18,34.16
2016,6,10,18,45,248.5,49.0,1.05,27.5,90.5,37.01,25.18
2016,6,10,19,0,156.0,34.0,0.9,27.0,49.0,26.28,15.0
2016,6,10,19,15,78.0,17.0,0.95,26.5,24.5,13.28,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,61.0,17.0,1.35,23.5,22.5,39.74,0.0
2016,6,11,6,0,122.0,34.0,1.6,24.0,45.0,88.88,58.12
2016,6,11,6,15,208.0,50.5,1.75,24.0,85.0,151.37,112.33
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,216.54,167.03
2016,6,11,6,45,362.0,79.5,2.05,24.5,172.5,276.79,217.2
2016,6,11,7,0,430.0,92.0,2.2,25.0,220.0,343.41,271.2
2016,6,11,7,15,215.0,79.5,2.3,25.5,143.5,215.58,170.85
2016,6,11,7,30,0.0,67.0,2.4,26.0,67.0,64.76,46.96
2016,6,11,7,45,55.5,139.5,2.55,26.5,167.5,180.95,140.55
2016,6,11,8,0,111.0,212.0,2.7,27.0,268.0,310.09,240.29
2016,6,11,8,15,185.0,232.5,2.7,27.0,337.5,390.29,301.4
2016,6,11,8,30,259.0,253.0,2.7,27.0,407.0,484.45,371.35
2016,6,11,8,45,292.0,270.5,2.75,27.5,458.0,537.73,408.58
2016,6,11,9,0,325.0,288.0,2.8,28.0,509.0,592.29,446.17
2016,6,11,9,15,525.5,223.0,2.8,28.0,609.0,714.24,536.04
2016,6,11,9,30,726.0,158.0,2.8,28.0,709.0,841.24,623.2
2016,6,11,9,45,370.0,209.5,2.8,28.5,491.0,578.3,434.39
2016,6,11,10,0,14.0,261.0,2.8,29.0,273.0,270.65,200.25
2016,6,11,10,15,389.0,218.0,2.8,29.0,562.0,616.0,462.48
2016,6,11,10,30,764.0,175.0,2.8,29.0,851.0,940.24,682.29
2016,6,11,10,45,765.5,181.0,2.85,29.5,876.5,953.87,686.43
2016,6,11,11,0,767.0,187.0,2.9,30.0,902.0,964.72,691.56
2016,6,11,11,15,772.0,188.5,2.9,30.0,921.0,971.68,695.3
2016,6,11,11,30,777.0,190.0,2.9,30.0,940.0,975.85,697.4
2016,6,11,11,45,773.5,196.0,2.9,30.0,950.5,973.22,695.28
2016,6,11,12,0,770.0,202.0,2.9,30.0,961.0,967.76,691.54
2016,6,11,12,15,771.0,202.5,2.85,30.0,965.0,958.64,685.18
2016,6,11,12,30,772.0,203.0,2.8,30.0,969.0,946.95,677.31
2016,6,11,12,45,766.5,206.0,2.75,30.0,964.0,929.1,665.59
2016,6,11,13,0,761.0,209.0,2.7,30.0,959.0,909.14,652.64
2016,6,11,13,15,757.5,208.0,2.65,30.0,947.5,885.22,637.17
2016,6,11,13,30,754.0,207.0,2.6,30.0,936.0,859.3,620.45
2016,6,11,13,45,746.5,207.0,2.55,30.5,916.0,829.36,599.88
2016,6,11,14,0,739.0,207.0,2.5,31.0,896.0,797.04,577.8
2016,6,11,14,15,731.0,204.5,2.45,31.0,870.0,760.64,553.76
2016,6,11,14,30,723.0,202.0,2.4,31.0,844.0,723.1,528.2
2016,6,11,14,45,687.5,214.5,2.35,31.0,806.0,678.95,497.13
2016,6,11,15,0,652.0,227.0,2.3,31.0,768.0,636.18,466.63
2016,6,11,15,15,476.0,282.0,2.2,30.5,667.0,547.39,402.46
2016,6,11,15,30,300.0,337.0,2.1,30.0,566.0,474.56,349.11
2016,6,11,15,45,294.0,317.5,2.05,30.0,530.5,437.6,322.69
2016,6,11,16,0,288.0,298.0,2.0,30.0,495.0,400.99,295.89
2016,6,11,16,15,414.5,243.5,1.95,30.0,503.5,387.34,284.85
2016,6,11,16,30,541.0,189.0,1.9,30.0,512.0,364.51,264.92
2016,6,11,16,45,513.0,179.0,1.9,30.0,463.0,317.12,227.41
2016,6,11,17,0,485.0,169.0,1.9,30.0,414.0,272.41,191.71
2016,6,11,17,15,448.0,157.5,1.8,29.5,363.5,227.28,156.37
2016,6,11,17,30,411.0,146.0,1.7,29.0,313.0,186.03,124.73
2016,6,11,17,45,365.5,131.5,1.6,28.5,263.5,145.29,95.33
2016,6,11,18,0,320.0,117.0,1.5,28.0,214.0,113.52,75.37
2016,6,11,18,15,260.5,99.0,1.55,27.5,167.5,79.43,61.62
2016,6,11,18,30,201.0,81.0,1.6,27.0,121.0,63.62,48.12
