Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,45,136.0,58.5,1.65,26.5,82.0,46.98,33.58
2016,6,11,19,0,71.0,36.0,1.7,26.0,43.0,31.23,19.04
2016,6,11,19,15,35.5,18.0,1.85,26.0,21.5,16.12,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,41.5,17.0,1.7,24.5,21.0,34.32,0.0
2016,6,12,6,0,83.0,34.0,1.9,25.0,42.0,76.13,49.14
2016,6,12,6,15,157.5,54.0,1.95,25.0,81.0,130.61,96.26
2016,6,12,6,30,232.0,74.0,2.0,25.0,120.0,192.1,147.52
2016,6,12,6,45,116.0,80.5,2.15,25.5,103.5,146.42,113.28
2016,6,12,7,0,0.0,87.0,2.3,26.0,87.0,86.64,64.86
2016,6,12,7,15,231.5,107.5,2.35,26.0,200.5,257.96,204.41
2016,6,12,7,30,463.0,128.0,2.4,26.0,314.0,442.64,348.56
2016,6,12,7,45,309.5,170.0,2.5,26.5,302.0,399.19,311.97
2016,6,12,8,0,156.0,212.0,2.6,27.0,290.0,341.77,264.53
2016,6,12,8,15,157.5,239.0,2.65,27.0,325.0,377.19,290.61
2016,6,12,8,30,159.0,266.0,2.7,27.0,360.0,412.11,315.56
2016,6,12,8,45,284.5,264.5,2.75,27.5,451.0,524.86,399.66
2016,6,12,9,0,410.0,263.0,2.8,28.0,542.0,645.48,486.06
2016,6,12,9,15,419.5,278.5,2.85,28.0,580.5,680.89,509.17
2016,6,12,9,30,429.0,294.0,2.9,28.0,619.0,715.33,531.93
2016,6,12,9,45,302.5,347.5,2.95,28.5,583.0,655.09,484.5
2016,6,12,10,0,176.0,401.0,3.0,29.0,547.0,587.55,432.05
2016,6,12,10,15,212.5,414.5,3.0,29.0,598.0,637.49,467.33
2016,6,12,10,30,249.0,428.0,3.0,29.0,649.0,695.74,507.0
2016,6,12,10,45,345.0,407.5,3.05,29.5,723.0,768.63,557.44
2016,6,12,11,0,441.0,387.0,3.1,30.0,797.0,848.34,610.99
2016,6,12,11,15,412.0,406.5,3.1,30.0,796.0,837.21,601.51
2016,6,12,11,30,383.0,426.0,3.1,30.0,795.0,819.68,588.65
2016,6,12,11,45,319.0,458.5,3.15,30.0,769.0,783.98,562.82
2016,6,12,12,0,255.0,491.0,3.2,30.0,743.0,747.03,536.12
2016,6,12,12,15,332.5,462.5,3.2,30.0,792.5,787.56,565.81
2016,6,12,12,30,410.0,434.0,3.2,30.0,842.0,825.51,592.97
2016,6,12,12,45,416.0,431.5,3.25,30.5,844.0,818.52,587.26
2016,6,12,13,0,422.0,429.0,3.3,31.0,846.0,808.73,580.09
2016,6,12,13,15,431.5,422.0,3.3,31.0,844.0,796.55,572.45
2016,6,12,13,30,441.0,415.0,3.3,31.0,842.0,782.86,563.8
2016,6,12,13,45,333.0,439.5,3.3,31.0,758.0,698.85,504.86
2016,6,12,14,0,225.0,464.0,3.3,31.0,674.0,621.4,449.81
2016,6,12,14,15,340.0,409.5,3.3,31.0,716.5,647.72,471.75
2016,6,12,14,30,455.0,355.0,3.3,31.0,759.0,665.48,486.74
2016,6,12,14,45,455.5,337.5,3.3,31.0,729.0,629.06,461.65
2016,6,12,15,0,456.0,320.0,3.3,31.0,699.0,591.9,435.94
2016,6,12,15,15,474.5,295.0,3.3,30.5,672.5,558.49,413.53
2016,6,12,15,30,493.0,270.0,3.3,30.0,646.0,522.88,388.83
2016,6,12,15,45,488.0,253.0,3.3,30.0,606.5,479.77,356.99
2016,6,12,16,0,483.0,236.0,3.3,30.0,567.0,436.64,324.46
2016,6,12,16,15,378.0,244.5,3.15,30.0,492.0,377.14,279.3
2016,6,12,16,30,273.0,253.0,3.0,30.0,417.0,323.28,238.87
2016,6,12,16,45,229.5,233.5,2.95,30.0,362.5,280.74,206.73
2016,6,12,17,0,186.0,214.0,2.9,30.0,308.0,238.07,174.63
2016,6,12,17,15,169.5,192.5,2.75,29.5,270.5,204.29,148.97
2016,6,12,17,30,153.0,171.0,2.6,29.0,233.0,172.31,124.8
2016,6,12,17,45,137.0,147.0,2.5,28.5,196.5,140.37,100.99
2016,6,12,18,0,121.0,123.0,2.4,28.0,160.0,110.39,79.32
2016,6,12,18,15,175.5,100.0,2.4,27.5,141.5,79.65,57.48
2016,6,12,18,30,230.0,77.0,2.4,27.0,123.0,60.75,45.73
2016,6,12,18,45,158.5,56.5,2.45,27.0,84.0,45.51,32.3
2016,6,12,19,0,87.0,36.0,2.5,27.0,45.0,29.67,17.79
2016,6,12,19,15,43.5,18.0,2.6,26.5,22.5,15.24,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.5,17.0,2.4,24.5,22.5,39.82,0.0
2016,6,13,6,0,123.0,34.0,2.6,25.0,45.0,89.19,57.95
2016,6,13,6,15,214.0,50.5,2.75,25.0,85.5,153.48,113.59
2016,6,13,6,30,305.0,67.0,2.9,25.0,126.0,221.02,170.21
2016,6,13,6,45,389.0,75.5,3.05,25.5,176.0,284.61,223.21
2016,6,13,7,0,473.0,84.0,3.2,26.0,226.0,359.04,283.58
2016,6,13,7,15,236.5,105.5,3.3,26.5,176.5,258.38,204.18
2016,6,13,7,30,0.0,127.0,3.4,27.0,127.0,126.92,96.38
2016,6,13,7,45,137.5,163.0,3.5,27.5,232.0,269.11,210.53
2016,6,13,8,0,275.0,199.0,3.6,28.0,337.0,418.88,325.81
2016,6,13,8,15,495.5,156.5,3.6,28.0,438.0,553.36,429.27
2016,6,13,8,30,716.0,114.0,3.6,28.0,539.0,699.74,536.29
2016,6,13,8,45,496.5,206.0,3.6,28.5,513.0,642.35,488.51
2016,6,13,9,0,277.0,298.0,3.6,29.0,487.0,562.48,423.49
2016,6,13,9,15,225.0,328.5,3.6,29.0,489.0,547.11,410.33
2016,6,13,9,30,173.0,359.0,3.6,29.0,491.0,536.93,400.36
2016,6,13,9,45,228.5,371.5,3.6,29.5,555.0,603.43,447.33
2016,6,13,10,0,284.0,384.0,3.6,30.0,619.0,680.29,499.88
2016,6,13,10,15,217.0,411.0,3.55,30.0,595.0,638.12,467.3
2016,6,13,10,30,150.0,438.0,3.5,30.0,571.0,601.52,438.94
2016,6,13,10,45,496.5,287.5,3.5,30.5,746.5,800.69,585.69
2016,6,13,11,0,843.0,137.0,3.5,31.0,922.0,983.07,706.13
2016,6,13,11,15,506.0,313.5,3.45,31.0,787.5,836.81,604.2
2016,6,13,11,30,169.0,490.0,3.4,31.0,653.0,665.7,477.88
2016,6,13,11,45,169.5,497.0,3.4,31.5,662.0,669.41,480.03
2016,6,13,12,0,170.0,504.0,3.4,32.0,671.0,672.29,480.69
2016,6,13,12,15,239.0,492.5,3.4,32.0,729.5,722.98,516.77
2016,6,13,12,30,308.0,481.0,3.4,32.0,788.0,773.34,551.84
2016,6,13,12,45,250.0,492.0,3.4,32.0,740.5,719.35,513.88
2016,6,13,13,0,192.0,503.0,3.4,32.0,693.0,666.33,476.85
2016,6,13,13,15,517.0,323.5,3.4,32.0,825.5,781.29,565.41
2016,6,13,13,30,842.0,144.0,3.4,32.0,958.0,876.48,632.43
2016,6,13,13,45,835.5,144.5,3.4,32.0,938.5,846.02,612.13
2016,6,13,14,0,829.0,145.0,3.4,32.0,919.0,813.65,591.37
2016,6,13,14,15,822.5,143.5,3.35,32.0,892.5,777.69,567.88
2016,6,13,14,30,816.0,142.0,3.3,32.0,866.0,739.24,542.59
2016,6,13,14,45,797.5,145.5,3.25,32.0,831.0,695.94,513.27
2016,6,13,15,0,779.0,149.0,3.2,32.0,796.0,652.41,482.2
2016,6,13,15,15,566.5,238.0,3.15,32.0,696.5,564.01,416.12
2016,6,13,15,30,354.0,327.0,3.1,32.0,597.0,497.41,365.36
2016,6,13,15,45,346.5,307.0,3.05,32.0,558.5,456.77,336.1
2016,6,13,16,0,339.0,287.0,3.0,32.0,520.0,416.56,306.53
2016,6,13,16,15,351.5,260.5,2.85,31.5,486.0,379.89,279.37
2016,6,13,16,30,364.0,234.0,2.7,31.0,452.0,341.88,250.39
2016,6,13,16,45,270.5,224.5,2.6,31.0,378.5,282.31,206.05
2016,6,13,17,0,177.0,215.0,2.5,31.0,305.0,236.68,172.92
2016,6,13,17,15,168.0,191.0,2.45,30.5,268.5,203.03,147.36
2016,6,13,17,30,159.0,167.0,2.4,30.0,232.0,170.48,122.59
2016,6,13,17,45,143.0,144.0,2.35,29.5,196.0,139.06,99.26
2016,6,13,18,0,127.0,121.0,2.3,29.0,160.0,109.55,78.08
2016,6,13,18,15,104.0,98.5,2.35,28.5,126.0,82.3,59.8
2016,6,13,18,30,81.0,76.0,2.4,28.0,92.0,63.34,47.71
2016,6,13,18,45,49.0,54.5,2.45,28.0,63.0,48.57,34.71
2016,6,13,19,0,17.0,33.0,2.5,28.0,34.0,30.34,18.29
2016,6,13,19,15,8.5,16.5,2.65,27.5,17.0,15.66,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,39.5,17.5,2.55,24.5,21.5,31.9,0.0
2016,6,14,6,0,79.0,35.0,2.8,25.0,43.0,76.4,49.24
2016,6,14,6,15,161.5,54.5,3.05,25.0,82.5,132.75,97.95
2016,6,14,6,30,244.0,74.0,3.3,25.0,122.0,197.08,151.73
2016,6,14,6,45,316.5,87.5,3.6,25.5,170.0,264.09,207.22
2016,6,14,7,0,389.0,101.0,3.9,26.0,218.0,331.85,262.45
2016,6,14,7,15,244.5,131.0,4.0,26.0,210.0,293.13,231.97
2016,6,14,7,30,100.0,161.0,4.1,26.0,202.0,240.24,188.44
2016,6,14,7,45,77.5,180.5,4.25,26.5,215.0,242.02,188.78
2016,6,14,8,0,55.0,200.0,4.4,27.0,228.0,248.9,192.66
2016,6,14,8,15,54.5,222.0,4.35,27.0,252.0,272.99,210.5
2016,6,14,8,30,54.0,244.0,4.3,27.0,276.0,296.82,227.89
2016,6,14,8,45,55.5,266.0,4.3,27.5,301.5,322.01,245.73
2016,6,14,9,0,57.0,288.0,4.3,28.0,327.0,347.05,263.21
2016,6,14,9,15,48.5,299.5,4.15,28.0,334.0,351.73,265.5
2016,6,14,9,30,40.0,311.0,4.0,28.0,341.0,355.85,267.44
2016,6,14,9,45,27.5,288.5,3.85,28.5,309.5,319.66,239.16
2016,6,14,10,0,15.0,266.0,3.7,29.0,278.0,276.67,206.0
2016,6,14,10,15,34.0,329.5,3.55,29.5,359.5,367.34,272.3
2016,6,14,10,30,53.0,393.0,3.4,30.0,441.0,451.24,331.48
2016,6,14,10,45,105.0,430.5,3.25,30.5,528.0,540.33,394.08
2016,6,14,11,0,157.0,468.0,3.1,31.0,615.0,636.78,459.58
2016,6,14,11,15,91.5,419.0,3.05,31.0,505.0,512.05,371.23
2016,6,14,11,30,26.0,370.0,3.0,31.0,395.0,395.13,287.06
2016,6,14,11,45,23.0,356.0,2.95,31.5,378.5,371.39,269.8
2016,6,14,12,0,20.0,342.0,2.9,32.0,362.0,353.81,256.59
2016,6,14,12,15,130.0,421.0,2.95,32.0,550.5,545.85,394.79
2016,6,14,12,30,240.0,500.0,3.0,32.0,739.0,724.5,516.8
2016,6,14,12,45,541.5,325.5,3.15,32.0,861.0,836.13,600.54
2016,6,14,13,0,843.0,151.0,3.3,32.0,983.0,927.78,664.25
2016,6,14,13,15,840.0,150.0,3.4,32.0,971.0,903.61,648.73
2016,6,14,13,30,837.0,149.0,3.5,32.0,959.0,877.13,632.51
2016,6,14,13,45,834.0,147.0,3.6,32.0,940.5,847.51,614.12
2016,6,14,14,0,831.0,145.0,3.7,32.0,922.0,815.79,594.19
2016,6,14,14,15,824.5,143.5,3.7,32.0,895.5,779.8,570.8
2016,6,14,14,30,818.0,142.0,3.7,32.0,869.0,741.31,545.57
2016,6,14,14,45,564.0,261.5,3.75,32.0,754.0,636.45,468.83
2016,6,14,15,0,310.0,381.0,3.8,32.0,639.0,553.32,405.41
2016,6,14,15,15,543.0,257.0,3.75,32.0,682.0,567.94,420.23
2016,6,14,15,30,776.0,133.0,3.7,32.0,725.0,564.95,420.3
2016,6,14,15,45,757.5,131.0,3.7,32.0,681.0,515.76,382.97
2016,6,14,16,0,739.0,129.0,3.7,32.0,637.0,467.32,345.51
2016,6,14,16,15,504.5,192.0,3.55,31.5,527.0,382.52,281.77
2016,6,14,16,30,270.0,255.0,3.4,31.0,417.0,324.47,239.19
2016,6,14,16,45,456.5,184.0,3.25,31.0,428.5,304.7,219.98
2016,6,14,17,0,643.0,113.0,3.1,31.0,440.0,268.23,184.86
2016,6,14,17,15,608.5,107.0,3.0,30.5,388.0,220.5,145.93
2016,6,14,17,30,574.0,101.0,2.9,30.0,336.0,176.41,110.78
2016,6,14,17,45,527.0,93.0,2.8,29.5,284.5,132.88,78.76
2016,6,14,18,0,480.0,85.0,2.7,29.0,233.0,94.57,54.56
2016,6,14,18,15,414.0,75.0,2.7,28.5,184.5,59.54,38.79
2016,6,14,18,30,348.0,65.0,2.7,28.0,136.0,47.8,34.71
2016,6,14,18,45,257.0,50.5,2.75,28.0,94.5,38.08,26.05
2016,6,14,19,0,166.0,36.0,2.8,28.0,53.0,27.81,16.36
2016,6,14,19,15,83.0,18.0,2.9,27.5,26.5,14.03,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.5,29.0,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,41.0,64.38,40.71
2016,6,15,6,15,132.0,56.5,3.15,25.0,80.0,124.4,91.68
2016,6,15,6,30,206.0,78.0,3.3,25.0,119.0,186.0,143.07
2016,6,15,6,45,279.5,93.0,3.45,25.5,166.0,246.17,193.01
2016,6,15,7,0,353.0,108.0,3.6,26.0,213.0,320.82,253.38
2016,6,15,7,15,404.0,119.5,3.7,26.5,263.5,378.63,299.28
2016,6,15,7,30,455.0,131.0,3.8,27.0,314.0,440.51,347.1
2016,6,15,7,45,507.0,136.0,3.95,27.5,366.5,499.36,391.63
2016,6,15,8,0,559.0,141.0,4.1,28.0,419.0,565.23,440.17
2016,6,15,8,15,588.5,147.5,4.15,28.0,469.5,615.99,476.99
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,667.41,513.66
2016,6,15,8,45,659.0,151.0,4.3,28.5,571.5,718.18,548.28
2016,6,15,9,0,700.0,148.0,4.4,29.0,623.0,769.66,581.95
2016,6,15,9,15,716.5,152.0,4.45,29.5,667.0,807.84,605.68
2016,6,15,9,30,733.0,156.0,4.5,30.0,711.0,844.7,628.3
2016,6,15,9,45,758.0,152.0,4.6,30.5,753.0,875.97,647.11
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,909.32,667.32
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,932.96,681.75
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,954.17,694.63
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,971.06,703.26
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,979.36,706.34
2016,6,15,11,15,831.0,151.0,4.65,32.0,939.0,986.6,710.15
2016,6,15,11,30,836.0,152.0,4.6,32.0,959.0,990.95,712.14
2016,6,15,11,45,847.0,146.5,4.6,32.5,973.0,991.94,710.91
2016,6,15,12,0,858.0,141.0,4.6,33.0,987.0,990.01,707.91
2016,6,15,12,15,859.0,141.5,4.5,33.0,991.5,981.12,701.49
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,969.46,693.43
2016,6,15,12,45,860.5,140.5,4.3,33.0,993.0,952.8,682.24
2016,6,15,13,0,861.0,139.0,4.2,33.0,990.0,933.59,669.5
2016,6,15,13,15,858.5,138.5,4.1,33.0,978.5,910.03,654.0
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,884.07,636.99
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,854.02,616.05
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,821.83,593.78
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,785.69,570.07
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,747.88,545.16
2016,6,15,14,45,829.0,130.0,3.5,34.0,844.0,706.69,517.82
2016,6,15,15,0,821.0,128.0,3.4,34.0,811.0,664.34,487.88
2016,6,15,15,15,810.5,125.5,3.3,33.5,772.5,616.54,454.46
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,570.31,421.26
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,521.49,384.5
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,472.94,347.08
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,422.48,308.04
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,373.18,268.81
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.5,319.01,224.81
2016,6,15,17,0,685.0,101.0,2.7,32.0,450.0,270.05,184.2
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.5,221.4,144.43
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,176.14,108.21
2016,6,15,17,45,576.0,84.0,2.25,30.5,293.0,131.34,75.12
2016,6,15,18,0,532.0,77.0,2.1,30.0,241.0,91.39,49.92
2016,6,15,18,15,468.0,68.0,2.15,29.5,191.5,54.37,33.67
2016,6,15,18,30,404.0,59.0,2.2,29.0,142.0,42.95,30.51
2016,6,15,18,45,308.5,47.0,2.3,28.5,99.0,35.24,23.66
2016,6,15,19,0,213.0,35.0,2.4,28.0,56.0,26.97,15.75
2016,6,15,19,15,106.5,17.5,2.55,27.5,28.0,13.6,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,55.0,17.5,2.55,24.5,22.5,32.29,0.0
2016,6,16,6,0,110.0,35.0,2.8,25.0,45.0,86.54,55.85
2016,6,16,6,15,202.0,52.0,2.9,25.0,85.5,150.58,111.33
2016,6,16,6,30,294.0,69.0,3.0,25.0,126.0,218.31,168.03
2016,6,16,6,45,166.5,89.0,3.2,25.5,123.5,187.28,146.03
2016,6,16,7,0,39.0,109.0,3.4,26.0,121.0,136.91,105.71
2016,6,16,7,15,303.5,106.0,3.45,26.5,226.0,305.44,242.26
2016,6,16,7,30,568.0,103.0,3.5,27.0,331.0,481.7,379.83
2016,6,16,7,45,619.0,105.0,3.55,27.5,386.0,542.1,424.51
2016,6,16,8,0,670.0,107.0,3.6,28.0,441.0,605.37,470.54
2016,6,16,8,15,696.0,111.5,3.6,28.0,492.0,655.49,505.97
2016,6,16,8,30,722.0,116.0,3.6,28.0,543.0,705.87,540.1
2016,6,16,8,45,750.0,116.0,3.65,28.5,593.5,750.23,568.51
2016,6,16,9,0,778.0,116.0,3.7,29.0,644.0,797.1,598.22
2016,6,16,9,15,792.0,119.0,3.7,29.5,688.0,834.46,620.72
2016,6,16,9,30,806.0,122.0,3.7,30.0,732.0,870.19,641.89
2016,6,16,9,45,820.0,123.0,3.7,30.5,772.0,901.88,660.13
2016,6,16,10,0,834.0,124.0,3.7,31.0,812.0,925.97,673.21
2016,6,16,10,15,842.0,125.5,3.7,31.0,845.5,948.18,686.46
2016,6,16,10,30,850.0,127.0,3.7,31.0,879.0,967.82,698.07
2016,6,16,10,45,855.5,128.5,3.75,31.5,905.5,982.27,705.27
2016,6,16,11,0,861.0,130.0,3.8,32.0,932.0,993.85,710.72
2016,6,16,11,15,865.0,131.0,3.8,32.0,951.5,1000.47,714.24
2016,6,16,11,30,869.0,132.0,3.8,32.0,971.0,1004.08,715.96
2016,6,16,11,45,869.5,133.5,3.8,32.5,982.5,1001.65,712.52
2016,6,16,12,0,870.0,135.0,3.8,33.0,994.0,996.19,707.31
2016,6,16,12,15,871.0,135.5,3.8,33.0,998.0,987.29,701.49
2016,6,16,12,30,872.0,136.0,3.8,33.0,1002.0,975.56,693.98
2016,6,16,12,45,869.5,137.0,3.8,33.5,997.5,958.31,681.63
2016,6,16,13,0,867.0,138.0,3.8,34.0,993.0,938.55,667.81
2016,6,16,13,15,864.0,137.0,3.8,34.0,981.5,913.98,652.32
2016,6,16,13,30,861.0,136.0,3.8,34.0,970.0,887.01,635.3
2016,6,16,13,45,855.0,136.5,3.8,34.0,950.5,856.59,615.99
2016,6,16,14,0,849.0,137.0,3.8,34.0,931.0,824.15,595.28
2016,6,16,14,15,843.0,135.5,3.75,34.0,904.5,788.03,571.82
2016,6,16,14,30,837.0,134.0,3.7,34.0,878.0,750.24,547.11
2016,6,16,14,45,825.0,134.0,3.7,34.0,844.5,708.05,519.42
2016,6,16,15,0,813.0,134.0,3.7,34.0,811.0,663.06,487.81
2016,6,16,15,15,802.0,131.0,3.65,33.5,772.5,616.9,455.56
2016,6,16,15,30,791.0,128.0,3.6,33.0,734.0,570.32,422.15
2016,6,16,15,45,775.5,125.5,3.55,33.0,690.0,521.58,385.46
2016,6,16,16,0,760.0,123.0,3.5,33.0,646.0,473.27,348.2
2016,6,16,16,15,741.0,119.5,3.35,32.5,598.0,423.19,309.3
2016,6,16,16,30,722.0,116.0,3.2,32.0,550.0,371.15,268.01
2016,6,16,16,45,697.5,111.0,3.1,32.0,499.5,320.33,226.39
2016,6,16,17,0,673.0,106.0,3.0,32.0,449.0,271.7,186.0
2016,6,16,17,15,640.0,100.5,2.85,31.5,396.5,223.12,146.34
2016,6,16,17,30,607.0,95.0,2.7,31.0,344.0,177.97,110.25
2016,6,16,17,45,563.5,87.5,2.55,30.5,292.5,133.45,77.3
2016,6,16,18,0,520.0,80.0,2.4,30.0,241.0,93.75,52.06
2016,6,16,18,15,455.0,71.0,2.35,29.5,191.5,57.31,35.84
2016,6,16,18,30,390.0,62.0,2.3,29.0,142.0,45.39,32.56
2016,6,16,18,45,298.0,49.0,2.25,28.5,99.5,36.82,24.97
2016,6,16,19,0,206.0,36.0,2.2,28.0,57.0,27.77,16.43
2016,6,16,19,15,103.0,18.0,2.25,27.5,28.5,14.0,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,17.0,2.65,23.5,24.0,38.2,0.0
2016,6,17,6,0,157.0,34.0,2.9,24.0,48.0,106.35,69.48
2016,6,17,6,15,255.0,48.5,3.0,24.5,90.0,165.98,122.94
2016,6,17,6,30,353.0,63.0,3.1,25.0,132.0,236.0,181.62
2016,6,17,6,45,442.0,69.5,3.25,25.5,183.0,304.25,238.54
2016,6,17,7,0,531.0,76.0,3.4,26.0,234.0,379.62,299.84
2016,6,17,7,15,578.0,83.0,3.4,26.5,287.0,439.11,346.97
2016,6,17,7,30,625.0,90.0,3.4,27.0,340.0,501.9,395.02
2016,6,17,7,45,460.5,142.5,3.4,27.5,341.0,475.53,371.86
2016,6,17,8,0,296.0,195.0,3.4,28.0,342.0,428.62,332.53
2016,6,17,8,15,528.5,149.0,3.35,28.0,447.5,568.54,440.47
2016,6,17,8,30,761.0,103.0,3.3,28.0,553.0,718.8,548.74
2016,6,17,8,45,785.0,103.5,3.25,28.5,603.0,764.52,576.72
2016,6,17,9,0,809.0,104.0,3.2,29.0,653.0,809.67,604.41
2016,6,17,9,15,822.5,106.5,3.15,29.5,697.5,841.82,622.79
2016,6,17,9,30,836.0,109.0,3.1,30.0,742.0,877.39,643.3
2016,6,17,9,45,849.5,109.5,3.1,30.5,782.0,908.89,661.13
2016,6,17,10,0,863.0,110.0,3.1,31.0,822.0,938.3,677.46
2016,6,17,10,15,870.5,111.5,3.05,31.0,855.5,960.7,690.19
2016,6,17,10,30,878.0,113.0,3.0,31.0,889.0,980.41,701.24
2016,6,17,10,45,884.5,113.5,2.95,31.5,916.0,995.29,707.82
2016,6,17,11,0,891.0,114.0,2.9,32.0,943.0,1007.24,712.6
2016,6,17,11,15,894.5,115.0,2.8,32.0,963.0,1013.69,715.03
2016,6,17,11,30,898.0,116.0,2.7,32.0,983.0,1017.03,715.62
2016,6,17,11,45,903.5,114.0,2.65,32.5,995.5,1016.22,712.76
2016,6,17,12,0,909.0,112.0,2.6,33.0,1008.0,1012.29,708.11
2016,6,17,12,15,909.0,112.5,2.5,33.0,1012.0,1002.32,700.83
2016,6,17,12,30,909.0,113.0,2.4,33.0,1016.0,989.4,691.88
2016,6,17,12,45,908.0,112.5,2.35,33.5,1012.0,971.76,679.2
2016,6,17,13,0,907.0,112.0,2.3,34.0,1008.0,951.42,664.99
2016,6,17,13,15,904.5,111.5,2.15,34.0,996.5,927.04,648.79
2016,6,17,13,30,902.0,111.0,2.0,34.0,985.0,900.1,631.05
2016,6,17,13,45,898.0,110.5,1.95,34.0,965.5,869.43,611.93
2016,6,17,14,0,894.0,110.0,1.9,34.0,946.0,836.5,591.37
2016,6,17,14,15,888.0,109.0,1.85,34.0,919.5,799.45,568.09
2016,6,17,14,30,882.0,108.0,1.8,34.0,893.0,760.6,543.53
2016,6,17,14,45,873.5,107.0,1.8,34.0,860.0,718.36,516.92
2016,6,17,15,0,865.0,106.0,1.8,34.0,827.0,674.9,488.47
2016,6,17,15,15,855.5,104.0,1.8,34.0,788.0,628.87,456.51
2016,6,17,15,30,846.0,102.0,1.8,34.0,749.0,582.12,423.22
2016,6,17,15,45,832.5,99.5,1.8,34.0,705.0,532.28,386.87
2016,6,17,16,0,819.0,97.0,1.8,34.0,661.0,482.52,349.54
2016,6,17,16,15,802.5,94.0,1.75,33.5,612.5,427.44,307.93
2016,6,17,16,30,786.0,91.0,1.7,33.0,564.0,376.89,268.26
2016,6,17,16,45,763.5,87.5,1.7,33.0,513.0,325.0,226.26
2016,6,17,17,0,741.0,84.0,1.7,33.0,462.0,275.03,185.04
2016,6,17,17,15,711.0,80.0,1.65,32.5,409.0,225.05,144.28
2016,6,17,17,30,681.0,76.0,1.6,32.0,356.0,175.11,104.39
2016,6,17,17,45,639.5,70.5,1.6,31.5,303.5,128.62,69.94
2016,6,17,18,0,598.0,65.0,1.6,31.0,251.0,86.67,43.46
2016,6,17,18,15,537.0,58.0,1.5,30.0,200.0,47.8,26.98
2016,6,17,18,30,476.0,51.0,1.4,29.0,149.0,35.69,24.44
2016,6,17,18,45,380.0,41.0,1.35,28.5,105.0,29.88,19.25
2016,6,17,19,0,284.0,31.0,1.3,28.0,61.0,23.65,13.22
2016,6,17,19,15,142.0,15.5,1.45,27.5,30.5,11.6,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,37.53,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,104.63,67.69
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.5,164.02,120.97
2016,6,18,6,30,351.0,62.0,2.3,25.0,130.0,233.72,179.44
2016,6,18,6,45,208.0,86.5,2.45,25.5,130.5,203.72,158.85
2016,6,18,7,0,65.0,111.0,2.6,26.0,131.0,152.99,118.66
2016,6,18,7,15,331.0,103.0,2.55,26.0,232.0,317.3,251.56
2016,6,18,7,30,597.0,95.0,2.5,26.0,333.0,489.99,385.95
2016,6,18,7,45,633.0,100.5,2.5,26.5,385.5,545.57,426.22
2016,6,18,8,0,669.0,106.0,2.5,27.0,438.0,602.84,467.06
2016,6,18,8,15,694.5,110.5,2.45,27.5,489.5,652.56,500.6
2016,6,18,8,30,720.0,115.0,2.4,28.0,541.0,702.52,532.57
2016,6,18,8,45,451.0,212.5,2.35,28.5,487.5,611.54,461.23
2016,6,18,9,0,182.0,310.0,2.3,29.0,434.0,485.98,363.13
2016,6,18,9,15,489.0,218.5,2.15,29.0,581.0,676.37,504.99
2016,6,18,9,30,796.0,127.0,2.0,29.0,728.0,866.17,631.75
2016,6,18,9,45,810.0,128.0,1.85,29.5,768.5,897.67,646.22
2016,6,18,10,0,824.0,129.0,1.7,30.0,809.0,921.44,656.86
2016,6,18,10,15,832.5,131.0,1.55,30.0,842.5,944.52,668.15
2016,6,18,10,30,841.0,133.0,1.4,30.0,876.0,965.06,677.58
2016,6,18,10,45,850.5,132.5,1.25,30.5,904.0,981.33,682.79
2016,6,18,11,0,860.0,132.0,1.1,31.0,932.0,994.85,686.13
2016,6,18,11,15,864.5,133.0,1.05,31.0,952.0,1002.03,688.74
2016,6,18,11,30,869.0,134.0,1.0,31.0,972.0,1006.21,689.7
2016,6,18,11,45,864.5,140.0,1.0,31.5,982.5,1003.3,686.12
2016,6,18,12,0,860.0,146.0,1.0,32.0,993.0,997.31,680.94
2016,6,18,12,15,861.0,146.0,1.05,32.0,998.0,987.99,676.19
2016,6,18,12,30,862.0,146.0,1.1,32.0,1003.0,975.9,669.86
2016,6,18,12,45,863.0,144.5,1.2,32.5,1000.0,959.77,660.62
2016,6,18,13,0,864.0,143.0,1.3,33.0,997.0,941.06,649.78
2016,6,18,13,15,861.5,142.5,1.35,33.0,985.5,917.53,636.53
2016,6,18,13,30,859.0,142.0,1.4,33.0,974.0,891.58,621.76
2016,6,18,13,45,856.0,140.5,1.45,33.0,955.5,861.96,604.59
2016,6,18,14,0,853.0,139.0,1.5,33.0,937.0,830.16,585.91
2016,6,18,14,15,846.5,137.5,1.5,33.0,910.5,793.57,563.47
2016,6,18,14,30,840.0,136.0,1.5,33.0,884.0,755.32,539.8
2016,6,18,14,45,827.5,136.0,1.55,33.0,850.0,712.7,513.42
2016,6,18,15,0,815.0,136.0,1.6,33.0,816.0,667.36,483.13
2016,6,18,15,15,803.5,133.5,1.6,33.0,777.0,621.29,451.27
2016,6,18,15,30,792.0,131.0,1.6,33.0,738.0,574.82,418.31
2016,6,18,15,45,774.0,129.0,1.65,33.0,693.0,525.18,382.46
2016,6,18,16,0,756.0,127.0,1.7,33.0,648.0,476.19,346.04
2016,6,18,16,15,736.5,123.0,1.65,32.5,599.5,425.64,307.81
2016,6,18,16,30,717.0,119.0,1.6,32.0,551.0,373.09,267.1
2016,6,18,16,45,686.0,116.0,1.6,32.0,499.0,322.09,226.29
2016,6,18,17,0,655.0,113.0,1.6,32.0,447.0,273.96,187.14
2016,6,18,17,15,620.5,106.5,1.55,31.5,394.5,225.07,147.87
2016,6,18,17,30,586.0,100.0,1.5,31.0,342.0,179.79,112.13
2016,6,18,17,45,531.5,94.0,1.45,30.5,289.5,136.32,80.59
2016,6,18,18,0,477.0,88.0,1.4,30.0,237.0,99.24,57.55
2016,6,18,18,15,414.0,77.0,1.3,29.0,188.0,62.79,40.2
2016,6,18,18,30,351.0,66.0,1.2,28.0,139.0,48.44,35.28
2016,6,18,18,45,257.5,51.5,1.2,27.5,96.5,38.76,26.74
2016,6,18,19,0,164.0,37.0,1.2,27.0,54.0,28.53,17.22
2016,6,18,19,15,82.0,18.5,1.2,26.5,27.0,14.38,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,6.0,0.8,23.5,6.0,5.9,0.0
2016,6,19,6,0,0.0,12.0,0.9,24.0,12.0,11.57,2.84
2016,6,19,6,15,0.0,23.5,1.0,24.5,23.5,22.68,12.55
2016,6,19,6,30,0.0,35.0,1.1,25.0,35.0,33.79,21.9
2016,6,19,6,45,0.0,49.5,1.25,25.5,49.5,47.82,33.5
2016,6,19,7,0,0.0,64.0,1.4,26.0,64.0,62.1,45.11
2016,6,19,7,15,0.0,76.5,1.45,26.0,76.5,74.49,55.07
2016,6,19,7,30,0.0,89.0,1.5,26.0,89.0,86.86,64.86
2016,6,19,7,45,34.5,146.0,1.55,26.5,163.5,174.29,134.42
2016,6,19,8,0,69.0,203.0,1.6,27.0,238.0,262.17,201.87
2016,6,19,8,15,133.0,230.5,1.55,27.0,306.5,349.05,267.7
2016,6,19,8,30,197.0,258.0,1.5,27.0,375.0,432.37,329.05
2016,6,19,8,45,245.5,275.0,1.5,27.5,433.0,504.2,379.55
2016,6,19,9,0,294.0,292.0,1.5,28.0,491.0,569.76,424.44
2016,6,19,9,15,512.5,223.0,1.55,28.0,598.5,701.66,520.11
2016,6,19,9,30,731.0,154.0,1.6,28.0,706.0,839.82,612.9
2016,6,19,9,45,742.5,158.0,1.65,28.5,745.0,867.22,627.26
2016,6,19,10,0,754.0,162.0,1.7,29.0,784.0,896.08,643.63
2016,6,19,10,15,763.5,164.5,1.75,29.0,817.0,919.3,657.61
2016,6,19,10,30,773.0,167.0,1.8,29.0,850.0,940.16,670.19
2016,6,19,10,45,778.0,170.5,1.9,29.0,876.5,955.13,679.7
2016,6,19,11,0,783.0,174.0,2.0,29.0,903.0,967.38,687.64
2016,6,19,11,15,587.5,297.0,2.05,29.0,850.5,902.23,643.83
2016,6,19,11,30,392.0,420.0,2.1,29.0,798.0,823.06,586.49
2016,6,19,11,45,603.0,294.0,2.2,29.5,884.0,906.49,647.65
2016,6,19,12,0,814.0,168.0,2.3,30.0,970.0,978.94,693.94
2016,6,19,12,15,815.0,168.0,2.3,30.0,974.5,969.52,687.13
2016,6,19,12,30,816.0,168.0,2.3,30.0,979.0,957.39,679.49
2016,6,19,12,45,817.5,166.5,2.3,30.0,976.0,941.71,669.7
2016,6,19,13,0,819.0,165.0,2.3,30.0,973.0,923.55,658.42
2016,6,19,13,15,816.5,164.0,2.25,30.0,962.0,899.76,643.15
2016,6,19,13,30,814.0,163.0,2.2,30.0,951.0,873.72,626.51
2016,6,19,13,45,429.0,284.5,2.2,30.0,699.0,636.61,464.52
2016,6,19,14,0,44.0,406.0,2.2,30.0,447.0,422.41,306.18
2016,6,19,14,15,421.5,279.0,2.15,30.0,656.0,591.85,436.49
2016,6,19,14,30,799.0,152.0,2.1,30.0,865.0,738.97,541.87
2016,6,19,14,45,510.5,276.5,2.05,30.0,725.5,615.43,450.83
2016,6,19,15,0,222.0,401.0,2.0,30.0,586.0,517.41,377.07
2016,6,19,15,15,493.5,269.5,1.95,30.0,655.5,550.39,405.67
2016,6,19,15,30,765.0,138.0,1.9,30.0,725.0,566.15,419.14
2016,6,19,15,45,754.0,133.0,1.85,30.0,682.5,518.76,383.45
2016,6,19,16,0,743.0,128.0,1.8,30.0,640.0,471.4,347.3
2016,6,19,16,15,724.0,123.5,1.8,29.5,593.0,421.25,308.98
2016,6,19,16,30,705.0,119.0,1.8,29.0,546.0,369.07,268.08
2016,6,19,16,45,684.0,113.0,1.8,29.0,496.0,319.37,227.5
2016,6,19,17,0,663.0,107.0,1.8,29.0,446.0,271.51,187.71
2016,6,19,17,15,553.5,117.0,1.65,28.5,378.5,219.65,147.94
2016,6,19,17,30,444.0,127.0,1.5,28.0,311.0,179.41,118.89
2016,6,19,17,45,414.0,112.5,1.4,28.0,264.5,138.67,88.1
2016,6,19,18,0,384.0,98.0,1.3,28.0,218.0,101.26,62.71
2016,6,19,18,15,338.0,83.0,1.25,27.5,173.5,66.53,44.16
2016,6,19,18,30,292.0,68.0,1.2,27.0,129.0,49.95,36.71
2016,6,19,18,45,226.0,52.0,1.2,26.5,90.5,39.12,27.17
2016,6,19,19,0,160.0,36.0,1.2,26.0,52.0,27.68,16.66
2016,6,19,19,15,80.0,18.0,1.2,25.5,26.0,13.95,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,74.0,15.5,0.6,22.5,22.5,35.35,0.0
2016,6,20,6,0,148.0,31.0,0.6,23.0,45.0,99.21,63.83
2016,6,20,6,15,243.0,45.5,0.75,23.5,85.0,157.26,115.93
2016,6,20,6,30,338.0,60.0,0.9,24.0,125.0,225.32,172.47
2016,6,20,6,45,410.0,69.5,1.05,25.0,173.5,285.79,222.2
2016,6,20,7,0,482.0,79.0,1.2,26.0,222.0,356.33,278.19
2016,6,20,7,15,529.5,87.0,1.2,26.5,273.0,414.93,323.44
2016,6,20,7,30,577.0,95.0,1.2,27.0,324.0,476.95,369.6
2016,6,20,7,45,617.5,99.0,1.3,27.5,376.5,532.9,410.34
2016,6,20,8,0,658.0,103.0,1.4,28.0,429.0,590.94,451.43
2016,6,20,8,15,683.5,108.0,1.4,28.0,480.0,640.82,485.4
2016,6,20,8,30,709.0,113.0,1.4,28.0,531.0,690.97,518.04
2016,6,20,8,45,526.5,196.0,1.4,28.5,521.5,654.37,487.29
2016,6,20,9,0,344.0,279.0,1.4,29.0,512.0,597.55,441.58
2016,6,20,9,15,564.0,202.0,1.35,29.5,614.5,727.34,533.7
2016,6,20,9,30,784.0,125.0,1.3,30.0,717.0,852.63,612.71
2016,6,20,9,45,796.5,127.0,1.3,30.5,756.5,883.63,628.45
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,912.58,643.78
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,930.24,652.6
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,951.14,663.52
2016,6,20,10,45,835.5,133.5,1.2,31.5,890.5,967.38,670.97
2016,6,20,11,0,844.0,134.0,1.2,32.0,918.0,980.9,676.86
2016,6,20,11,15,848.5,135.0,1.2,32.0,938.0,988.09,680.39
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,992.32,682.33
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,991.57,680.87
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,987.85,677.76
2016,6,20,12,15,862.5,135.0,1.35,33.0,988.5,979.21,673.19
2016,6,20,12,30,864.0,135.0,1.4,33.0,993.0,967.77,667.04
2016,6,20,12,45,865.0,134.0,1.5,33.0,990.5,952.23,659.13
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,934.1,649.6
2016,6,20,13,15,864.0,132.0,1.65,33.0,977.0,910.64,636.09
2016,6,20,13,30,862.0,131.0,1.7,33.0,966.0,884.73,621.04
2016,6,20,13,45,859.0,129.5,1.8,33.5,948.0,855.14,602.83
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,823.36,583.08
2016,6,20,14,15,850.5,126.5,1.95,33.5,904.0,787.56,562.45
2016,6,20,14,30,845.0,125.0,2.0,33.0,878.0,750.01,540.36
2016,6,20,14,45,817.5,135.0,2.1,33.0,841.0,705.69,512.62
2016,6,20,15,0,790.0,145.0,2.2,33.0,804.0,659.96,481.45
2016,6,20,15,15,778.5,142.0,2.25,33.0,766.0,614.52,449.8
2016,6,20,15,30,767.0,139.0,2.3,33.0,728.0,568.73,417.06
2016,6,20,15,45,749.5,137.0,2.35,33.0,684.0,520.52,381.7
2016,6,20,16,0,732.0,135.0,2.4,33.0,640.0,470.02,343.81
2016,6,20,16,15,712.0,130.5,2.35,32.5,592.5,419.7,305.48
2016,6,20,16,30,692.0,126.0,2.3,32.0,545.0,370.73,267.09
2016,6,20,16,45,664.0,122.0,2.3,32.0,494.5,321.1,227.04
2016,6,20,17,0,636.0,118.0,2.3,32.0,444.0,274.04,188.48
2016,6,20,17,15,601.5,111.5,2.15,31.5,392.0,226.09,149.78
2016,6,20,17,30,567.0,105.0,2.0,31.0,340.0,181.78,114.66
2016,6,20,17,45,519.5,97.0,1.95,30.5,288.5,138.34,82.73
2016,6,20,18,0,472.0,89.0,1.9,30.0,237.0,100.46,58.54
2016,6,20,18,15,406.5,78.5,1.7,29.0,188.5,64.5,41.25
2016,6,20,18,30,341.0,68.0,1.5,28.0,140.0,49.96,36.56
2016,6,20,18,45,250.5,53.5,1.35,27.5,98.0,40.33,28.06
2016,6,20,19,0,160.0,39.0,1.2,27.0,56.0,30.15,18.58
2016,6,20,19,15,80.0,19.5,1.2,26.5,28.0,16.48,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.5,16.0,2.0,23.5,21.5,32.4,0.0
2016,6,21,6,0,123.0,32.0,2.3,24.0,43.0,86.22,54.48
2016,6,21,6,15,216.5,48.0,2.3,24.5,83.0,150.46,110.89
2016,6,21,6,30,310.0,64.0,2.3,25.0,123.0,218.17,167.31
2016,6,21,6,45,383.0,74.5,2.3,25.5,171.0,278.82,217.82
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,346.39,272.5
2016,6,21,7,15,505.5,93.5,2.25,26.5,270.5,408.1,320.84
2016,6,21,7,30,555.0,102.0,2.2,27.0,322.0,470.88,368.35
2016,6,21,7,45,595.0,107.0,2.15,28.0,374.5,526.76,408.36
2016,6,21,8,0,635.0,112.0,2.1,29.0,427.0,584.72,448.36
2016,6,21,8,15,662.0,117.5,1.95,29.5,477.5,635.38,482.02
2016,6,21,8,30,689.0,123.0,1.8,30.0,528.0,686.46,513.87
2016,6,21,8,45,710.0,127.0,1.7,30.5,576.5,731.09,540.45
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,775.15,565.94
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,810.61,586.31
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,847.57,607.31
2016,6,21,9,45,774.0,141.5,1.3,31.5,752.5,878.29,622.64
2016,6,21,10,0,785.0,145.0,1.2,32.0,792.0,906.94,636.36
2016,6,21,10,15,794.0,147.5,1.2,32.0,825.5,930.37,649.39
2016,6,21,10,30,803.0,150.0,1.2,32.0,859.0,951.34,660.99
2016,6,21,10,45,811.0,151.0,1.2,32.5,886.0,967.17,668.15
2016,6,21,11,0,819.0,152.0,1.2,33.0,913.0,980.29,673.76
2016,6,21,11,15,823.5,153.5,1.2,33.0,933.0,987.62,677.37
2016,6,21,11,30,828.0,155.0,1.2,33.0,953.0,986.25,675.95
2016,6,21,11,45,841.5,147.5,1.3,33.5,968.0,988.03,676.85
2016,6,21,12,0,855.0,140.0,1.4,34.0,983.0,986.9,675.99
2016,6,21,12,15,856.0,140.5,1.45,34.0,987.5,978.3,671.38
2016,6,21,12,30,857.0,141.0,1.5,34.0,992.0,966.92,665.22
2016,6,21,12,45,856.5,140.5,1.55,34.0,988.5,950.54,656.08
2016,6,21,13,0,856.0,140.0,1.6,34.0,985.0,931.65,645.46
2016,6,21,13,15,853.5,139.5,1.6,34.0,974.0,908.42,631.57
2016,6,21,13,30,851.0,139.0,1.6,34.0,963.0,882.8,616.23
2016,6,21,13,45,847.0,137.5,1.65,34.5,944.5,852.67,597.33
2016,6,21,14,0,843.0,136.0,1.7,35.0,926.0,820.44,577.05
2016,6,21,14,15,837.0,134.5,1.7,34.5,900.0,784.68,556.25
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,747.25,534.11
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,707.43,509.05
