Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,665.94,481.41
2016,6,21,15,15,817.5,119.0,1.7,34.0,774.5,620.9,450.19
2016,6,21,15,30,807.0,117.0,1.7,34.0,736.0,572.37,415.89
2016,6,21,15,45,793.5,114.0,1.75,34.0,693.0,523.56,380.64
2016,6,21,16,0,780.0,111.0,1.8,34.0,650.0,474.94,344.43
2016,6,21,16,15,762.0,107.5,1.8,33.5,602.5,424.32,306.22
2016,6,21,16,30,744.0,104.0,1.8,33.0,555.0,374.75,267.61
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.5,324.08,226.74
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,272.23,184.42
2016,6,21,17,15,667.5,90.5,1.75,32.5,402.0,223.39,144.77
2016,6,21,17,30,636.0,86.0,1.7,32.0,350.0,177.78,108.36
2016,6,21,17,45,595.0,79.0,1.65,31.5,298.0,132.29,74.52
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,91.3,48.16
2016,6,21,18,15,492.5,64.0,1.5,30.0,196.5,53.67,31.15
2016,6,21,18,30,431.0,56.0,1.4,29.0,147.0,39.88,27.97
2016,6,21,18,45,340.0,45.0,1.3,28.5,103.5,33.36,22.16
2016,6,21,19,0,249.0,34.0,1.2,28.0,60.0,26.03,15.22
2016,6,21,19,15,124.5,17.0,1.3,27.5,30.0,13.12,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.5,1.8,23.5,22.0,36.32,0.0
2016,6,22,6,0,156.0,31.0,2.1,24.0,44.0,101.73,64.59
2016,6,22,6,15,253.0,45.0,2.3,24.5,84.5,160.06,117.83
2016,6,22,6,30,350.0,59.0,2.5,25.0,125.0,228.69,175.38
2016,6,22,6,45,423.5,68.0,2.7,25.5,174.0,292.3,228.6
2016,6,22,7,0,497.0,77.0,2.9,26.0,223.0,361.21,284.8
2016,6,22,7,15,544.5,84.0,2.85,26.5,274.5,419.32,330.78
2016,6,22,7,30,592.0,91.0,2.8,27.0,326.0,480.83,377.75
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.5,536.88,419.18
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,594.83,460.72
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,644.54,494.33
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,694.53,526.51
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,737.29,553.19
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,781.91,580.68
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,819.8,603.16
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,856.17,624.35
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,886.94,641.62
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,909.98,653.77
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,933.07,667.71
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,953.65,680.07
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,969.58,688.15
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,982.73,694.56
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,990.03,698.8
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,994.36,701.33
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,995.21,700.76
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,993.07,698.44
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,983.98,692.91
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,972.05,685.71
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,955.99,676.31
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,937.32,665.27
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,913.77,650.5
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,887.76,634.17
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,857.6,614.11
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,825.25,592.61
2016,6,22,14,15,857.5,121.5,3.6,34.5,906.5,789.28,570.79
2016,6,22,14,30,852.0,120.0,3.6,34.0,881.0,751.55,547.54
2016,6,22,14,45,830.5,126.5,3.6,34.0,845.5,708.12,519.05
2016,6,22,15,0,809.0,133.0,3.6,34.0,810.0,662.56,487.26
2016,6,22,15,15,798.0,130.5,3.6,34.0,771.5,617.12,454.79
2016,6,22,15,30,787.0,128.0,3.6,34.0,733.0,571.25,421.25
2016,6,22,15,45,770.0,126.0,3.65,34.0,689.0,522.39,384.86
2016,6,22,16,0,753.0,124.0,3.7,34.0,645.0,474.09,347.96
2016,6,22,16,15,734.0,120.5,3.6,33.5,597.5,424.34,309.56
2016,6,22,16,30,715.0,117.0,3.5,33.0,550.0,372.62,268.76
2016,6,22,16,45,687.0,113.5,3.45,33.0,499.0,322.22,227.72
2016,6,22,17,0,659.0,110.0,3.4,33.0,448.0,274.37,188.2
2016,6,22,17,15,626.5,104.0,3.25,32.5,396.0,226.05,148.88
2016,6,22,17,30,594.0,98.0,3.1,32.0,344.0,181.13,112.98
2016,6,22,17,45,546.5,91.0,3.0,31.5,292.5,137.03,80.38
2016,6,22,18,0,499.0,84.0,2.9,31.0,241.0,98.18,55.48
2016,6,22,18,15,436.0,74.0,2.85,30.5,192.0,62.1,38.39
2016,6,22,18,30,373.0,64.0,2.8,30.0,143.0,46.78,33.59
2016,6,22,18,45,281.5,50.5,2.8,29.5,100.5,37.87,25.77
2016,6,22,19,0,190.0,37.0,2.8,29.0,58.0,28.46,17.08
2016,6,22,19,15,95.0,18.5,2.9,28.5,29.0,14.34,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,36.12,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,101.39,63.93
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,160.27,117.89
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,229.71,176.02
2016,6,23,6,45,433.5,67.0,2.55,25.5,175.5,295.58,230.97
2016,6,23,7,0,514.0,75.0,2.7,26.0,225.0,367.43,289.38
2016,6,23,7,15,561.5,82.0,2.7,26.5,277.0,426.28,335.9
2016,6,23,7,30,609.0,89.0,2.7,27.0,329.0,488.53,383.41
2016,6,23,7,45,427.5,144.5,2.7,27.5,325.5,454.48,354.36
2016,6,23,8,0,246.0,200.0,2.7,28.0,322.0,398.55,308.05
2016,6,23,8,15,494.0,151.5,2.65,28.5,430.5,544.2,419.7
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,701.69,531.82
2016,6,23,8,45,766.0,104.0,2.6,29.5,588.5,747.42,559.62
2016,6,23,9,0,790.0,105.0,2.6,30.0,638.0,792.64,587.32
2016,6,23,9,15,524.5,224.5,2.55,30.5,589.0,712.97,527.26
2016,6,23,9,30,259.0,344.0,2.5,31.0,540.0,606.78,444.56
2016,6,23,9,45,237.0,369.0,2.5,31.5,555.5,608.24,443.69
2016,6,23,10,0,215.0,394.0,2.5,32.0,571.0,616.76,446.84
2016,6,23,10,15,250.5,405.0,2.55,32.0,620.0,672.31,484.6
2016,6,23,10,30,286.0,416.0,2.6,32.0,669.0,719.24,515.98
2016,6,23,10,45,265.0,436.0,2.65,32.5,676.0,719.53,513.53
2016,6,23,11,0,244.0,456.0,2.7,33.0,683.0,718.13,510.36
2016,6,23,11,15,264.5,446.5,2.8,33.0,697.5,726.34,516.62
2016,6,23,11,30,285.0,437.0,2.9,33.0,712.0,733.77,522.35
2016,6,23,11,45,578.0,285.0,3.0,33.5,851.5,873.02,622.37
2016,6,23,12,0,871.0,133.0,3.1,34.0,991.0,996.08,700.59
2016,6,23,12,15,547.5,317.5,3.15,34.0,858.0,859.35,609.32
2016,6,23,12,30,224.0,502.0,3.2,34.0,725.0,711.97,502.73
2016,6,23,12,45,258.5,492.0,3.3,34.5,748.0,728.77,515.1
2016,6,23,13,0,293.0,482.0,3.4,35.0,771.0,741.68,523.88
2016,6,23,13,15,580.0,307.0,3.45,35.0,872.0,823.34,587.35
2016,6,23,13,30,867.0,132.0,3.5,35.0,973.0,891.0,634.3
2016,6,23,13,45,862.5,131.5,3.55,35.0,954.0,861.0,615.04
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,828.87,594.96
2016,6,23,14,15,852.0,129.5,3.65,35.0,909.5,792.66,572.05
2016,6,23,14,30,846.0,128.0,3.7,35.0,884.0,754.74,547.81
2016,6,23,14,45,841.0,124.0,3.75,35.0,852.0,713.72,521.23
2016,6,23,15,0,836.0,120.0,3.8,35.0,820.0,671.26,492.28
2016,6,23,15,15,825.5,118.0,3.8,34.5,781.0,625.9,460.82
2016,6,23,15,30,815.0,116.0,3.8,34.0,742.0,579.94,428.07
2016,6,23,15,45,798.0,114.5,3.85,34.0,698.0,527.34,388.99
2016,6,23,16,0,781.0,113.0,3.9,34.0,654.0,478.16,351.31
2016,6,23,16,15,762.5,109.5,3.85,33.5,606.0,427.25,311.95
2016,6,23,16,30,744.0,106.0,3.8,33.0,558.0,377.45,272.35
2016,6,23,16,45,715.5,103.5,3.8,33.0,506.0,326.55,230.73
2016,6,23,17,0,687.0,101.0,3.8,33.0,454.0,274.85,188.11
2016,6,23,17,15,520.5,123.0,3.65,32.5,373.0,218.89,147.09
2016,6,23,17,30,354.0,145.0,3.5,32.0,292.0,179.8,121.41
2016,6,23,17,45,326.5,127.5,3.4,31.5,248.0,146.03,96.43
2016,6,23,18,0,299.0,110.0,3.3,31.0,204.0,110.65,72.17
2016,6,23,18,15,263.0,92.0,3.2,30.0,163.0,77.81,53.19
2016,6,23,18,30,227.0,74.0,3.1,29.0,122.0,58.54,43.59
2016,6,23,18,45,169.5,55.5,3.05,28.5,85.5,44.79,31.64
2016,6,23,19,0,112.0,37.0,3.0,28.0,49.0,30.5,18.82
2016,6,23,19,15,56.0,18.5,3.05,27.5,24.5,15.68,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,15.0,1.35,23.5,22.5,38.38,0.0
2016,6,24,6,0,176.0,30.0,1.5,24.0,45.0,106.47,66.6
2016,6,24,6,15,279.5,43.0,1.55,24.5,86.5,166.95,122.44
2016,6,24,6,30,383.0,56.0,1.6,25.0,128.0,240.01,183.25
2016,6,24,6,45,469.0,61.5,1.7,25.5,178.5,305.82,237.91
2016,6,24,7,0,555.0,67.0,1.8,26.0,229.0,379.15,297.04
2016,6,24,7,15,431.0,104.5,1.9,26.5,246.0,374.35,293.61
2016,6,24,7,30,307.0,142.0,2.0,27.0,263.0,351.87,275.29
2016,6,24,7,45,319.0,164.0,2.1,27.5,306.0,396.68,308.8
2016,6,24,8,0,331.0,186.0,2.2,28.0,349.0,441.7,341.26
2016,6,24,8,15,376.5,198.5,2.25,28.5,404.0,500.74,383.82
2016,6,24,8,30,422.0,211.0,2.3,29.0,459.0,571.52,433.43
2016,6,24,8,45,254.5,255.0,2.4,29.5,408.5,488.76,368.42
2016,6,24,9,0,87.0,299.0,2.5,30.0,358.0,384.54,287.21
2016,6,24,9,15,198.0,315.5,2.55,30.0,461.5,508.69,379.45
2016,6,24,9,30,309.0,332.0,2.6,30.0,565.0,638.63,471.6
2016,6,24,9,45,412.0,314.0,2.7,30.5,642.5,727.68,532.84
2016,6,24,10,0,515.0,296.0,2.8,31.0,720.0,812.47,590.12
2016,6,24,10,15,416.0,351.5,2.9,31.0,703.5,782.09,565.64
2016,6,24,10,30,317.0,407.0,3.0,31.0,687.0,739.98,534.1
2016,6,24,10,45,311.0,423.5,3.1,31.5,705.0,751.84,540.6
2016,6,24,11,0,305.0,440.0,3.2,32.0,723.0,762.2,545.75
2016,6,24,11,15,286.0,456.5,3.3,32.0,726.5,758.08,542.12
2016,6,24,11,30,267.0,473.0,3.4,32.0,730.0,752.48,537.64
2016,6,24,11,45,348.0,450.5,3.5,32.0,790.0,805.75,575.66
2016,6,24,12,0,429.0,428.0,3.6,32.0,850.0,860.47,613.77
2016,6,24,12,15,415.0,431.5,3.65,32.0,842.0,841.46,600.64
2016,6,24,12,30,401.0,435.0,3.7,32.0,834.0,819.62,586.17
2016,6,24,12,45,620.0,293.0,3.75,32.0,907.0,879.79,633.86
2016,6,24,13,0,839.0,151.0,3.8,32.0,980.0,926.81,666.19
2016,6,24,13,15,610.0,289.5,3.8,32.0,889.0,834.33,603.23
2016,6,24,13,30,381.0,428.0,3.8,32.0,798.0,746.0,537.27
2016,6,24,13,45,600.5,289.0,3.85,32.0,858.5,786.43,572.38
2016,6,24,14,0,820.0,150.0,3.9,32.0,919.0,815.38,595.09
2016,6,24,14,15,559.5,285.0,3.9,31.5,803.0,705.55,517.65
2016,6,24,14,30,299.0,420.0,3.9,31.0,687.0,613.53,448.42
2016,6,24,14,45,357.5,379.0,3.9,31.0,687.0,603.36,443.43
2016,6,24,15,0,416.0,338.0,3.9,31.0,687.0,585.21,432.12
2016,6,24,15,15,438.0,311.5,3.8,31.0,663.0,554.59,410.59
2016,6,24,15,30,460.0,285.0,3.7,31.0,639.0,521.54,386.87
2016,6,24,15,45,296.5,302.0,3.65,31.0,525.0,428.83,318.1
2016,6,24,16,0,133.0,319.0,3.6,31.0,411.0,351.51,260.66
2016,6,24,16,15,200.5,288.5,3.45,30.5,416.0,345.67,256.85
2016,6,24,16,30,268.0,258.0,3.3,30.0,421.0,328.58,243.42
2016,6,24,16,45,289.5,229.5,3.2,30.0,391.0,295.5,217.13
2016,6,24,17,0,311.0,201.0,3.1,30.0,361.0,260.32,188.55
2016,6,24,17,15,258.0,183.5,2.9,29.5,306.0,214.97,154.37
2016,6,24,17,30,205.0,166.0,2.7,29.0,251.0,179.73,128.56
2016,6,24,17,45,188.5,144.0,2.5,29.0,213.5,146.51,103.36
2016,6,24,18,0,172.0,122.0,2.3,29.0,176.0,115.25,80.73
2016,6,24,18,15,147.0,100.0,2.2,28.5,140.0,85.83,61.44
2016,6,24,18,30,122.0,78.0,2.1,28.0,104.0,65.02,49.2
2016,6,24,18,45,85.0,57.5,2.05,27.5,73.0,48.87,35.17
2016,6,24,19,0,48.0,37.0,2.0,27.0,42.0,32.26,20.35
2016,6,24,19,15,24.0,18.5,2.1,26.5,21.0,16.71,0.04
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,13.5,14.5,1.8,24.5,15.5,17.87,0.0
2016,6,25,6,0,27.0,29.0,2.0,25.0,31.0,41.23,22.92
2016,6,25,6,15,74.5,50.0,2.0,25.0,62.5,88.62,63.71
2016,6,25,6,30,122.0,71.0,2.0,25.0,94.0,135.02,102.49
2016,6,25,6,45,173.0,88.0,2.05,25.0,132.0,188.46,146.84
2016,6,25,7,0,224.0,105.0,2.1,25.0,170.0,241.05,190.06
2016,6,25,7,15,114.5,117.5,2.15,25.0,151.5,195.02,153.3
2016,6,25,7,30,5.0,130.0,2.2,25.0,133.0,133.5,102.5
2016,6,25,7,45,2.5,124.0,2.3,25.5,125.5,124.33,94.75
2016,6,25,8,0,0.0,118.0,2.4,26.0,118.0,115.73,87.36
2016,6,25,8,15,3.5,150.0,2.55,26.0,152.0,150.73,114.72
2016,6,25,8,30,7.0,182.0,2.7,26.0,186.0,186.01,141.86
2016,6,25,8,45,120.0,241.5,2.85,26.5,322.0,355.81,273.84
2016,6,25,9,0,233.0,301.0,3.0,27.0,458.0,518.62,394.35
2016,6,25,9,15,233.0,324.5,3.1,27.0,491.0,549.04,414.46
2016,6,25,9,30,233.0,348.0,3.2,27.0,524.0,578.56,434.45
2016,6,25,9,45,266.0,362.0,3.3,27.5,573.0,636.29,474.17
2016,6,25,10,0,299.0,376.0,3.4,28.0,622.0,685.43,507.28
2016,6,25,10,15,162.0,353.5,3.45,28.0,488.0,524.13,389.92
2016,6,25,10,30,25.0,331.0,3.5,28.0,354.0,359.36,266.53
2016,6,25,10,45,14.5,242.5,3.55,28.5,256.0,252.02,187.13
2016,6,25,11,0,4.0,154.0,3.6,29.0,158.0,154.02,112.99
2016,6,25,11,15,6.5,174.5,3.55,29.0,181.0,176.62,130.18
2016,6,25,11,30,9.0,195.0,3.5,29.0,204.0,199.16,147.05
2016,6,25,11,45,33.5,325.0,3.5,29.0,358.0,356.06,263.29
2016,6,25,12,0,58.0,455.0,3.5,29.0,512.0,508.75,371.78
2016,6,25,12,15,91.5,478.5,3.45,29.0,569.5,562.06,409.21
2016,6,25,12,30,125.0,502.0,3.4,29.0,627.0,616.49,447.26
2016,6,25,12,45,62.5,317.5,3.4,29.5,380.0,369.48,272.01
2016,6,25,13,0,0.0,133.0,3.4,30.0,133.0,129.03,92.99
2016,6,25,13,15,11.0,243.0,3.35,29.5,254.0,245.21,180.86
2016,6,25,13,30,22.0,353.0,3.3,29.0,375.0,359.81,265.0
2016,6,25,13,45,27.5,367.5,3.3,29.0,394.0,375.63,276.34
2016,6,25,14,0,33.0,382.0,3.3,29.0,413.0,391.2,287.82
2016,6,25,14,15,22.0,309.5,3.3,29.0,330.5,312.1,230.54
2016,6,25,14,30,11.0,237.0,3.3,29.0,248.0,235.94,174.59
2016,6,25,14,45,8.0,203.5,3.3,29.0,211.0,201.3,149.02
2016,6,25,15,0,5.0,170.0,3.3,29.0,174.0,166.96,123.32
2016,6,25,15,15,2.5,131.5,3.25,29.0,133.5,128.45,94.18
2016,6,25,15,30,0.0,93.0,3.2,29.0,93.0,90.07,64.79
2016,6,25,15,45,0.0,85.5,3.2,29.0,85.5,82.79,59.32
2016,6,25,16,0,0.0,78.0,3.2,29.0,78.0,75.5,53.81
2016,6,25,16,15,0.0,83.0,3.05,28.5,83.0,80.33,57.88
2016,6,25,16,30,0.0,88.0,2.9,28.0,88.0,85.16,62.0
2016,6,25,16,45,0.0,53.0,2.75,28.0,53.0,51.23,35.34
2016,6,25,17,0,0.0,18.0,2.6,28.0,18.0,17.38,8.35
2016,6,25,17,15,0.0,38.0,2.35,27.5,38.0,36.7,24.05
2016,6,25,17,30,0.0,58.0,2.1,27.0,58.0,56.05,39.83
2016,6,25,17,45,0.0,49.5,1.9,27.0,49.5,47.82,33.29
2016,6,25,18,0,0.0,41.0,1.7,27.0,41.0,39.59,26.68
2016,6,25,18,15,0.0,32.5,1.6,26.5,32.5,31.37,20.02
2016,6,25,18,30,0.0,24.0,1.5,26.0,24.0,23.15,14.15
2016,6,25,18,45,0.0,16.5,1.45,26.0,16.5,15.91,7.78
2016,6,25,19,0,0.0,9.0,1.4,26.0,9.0,8.67,1.39
2016,6,25,19,15,0.0,4.5,1.45,25.5,4.5,4.33,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,8.5,0.75,23.5,8.5,8.36,0.0
2016,6,26,6,0,0.0,17.0,0.8,24.0,17.0,16.4,5.88
2016,6,26,6,15,0.0,33.5,0.9,24.0,33.5,32.59,20.43
2016,6,26,6,30,0.0,50.0,1.0,24.0,50.0,49.46,34.67
2016,6,26,6,45,0.0,70.5,1.15,24.5,70.5,70.56,52.11
2016,6,26,7,0,0.0,91.0,1.3,25.0,91.0,91.42,69.01
2016,6,26,7,15,3.5,111.5,1.35,25.0,112.5,114.07,87.21
2016,6,26,7,30,7.0,132.0,1.4,25.0,134.0,136.93,105.27
2016,6,26,7,45,8.0,147.5,1.45,25.5,150.5,152.98,117.36
2016,6,26,8,0,9.0,163.0,1.5,26.0,167.0,169.12,129.34
2016,6,26,8,15,71.0,210.5,1.6,26.5,251.0,272.26,209.54
2016,6,26,8,30,133.0,258.0,1.7,27.0,335.0,382.34,291.74
2016,6,26,8,45,203.5,275.5,1.8,27.5,406.5,461.17,349.26
2016,6,26,9,0,274.0,293.0,1.9,28.0,478.0,553.26,414.65
2016,6,26,9,15,148.5,284.5,1.95,28.5,386.0,431.53,323.01
2016,6,26,9,30,23.0,276.0,2.0,29.0,294.0,294.99,219.07
2016,6,26,9,45,420.0,199.5,2.15,29.5,544.0,612.18,458.9
2016,6,26,10,0,817.0,123.0,2.3,30.0,794.0,906.61,656.26
2016,6,26,10,15,550.0,269.5,2.35,30.0,729.5,824.76,596.93
2016,6,26,10,30,283.0,416.0,2.4,30.0,665.0,716.25,515.96
2016,6,26,10,45,308.0,407.0,2.5,30.5,686.0,731.62,526.81
2016,6,26,11,0,333.0,398.0,2.6,31.0,707.0,746.48,536.4
2016,6,26,11,15,594.0,265.0,2.65,31.0,831.0,876.6,630.28
2016,6,26,11,30,855.0,132.0,2.7,31.0,955.0,990.32,703.04
2016,6,26,11,45,844.5,142.0,2.75,31.5,964.5,985.79,697.75
2016,6,26,12,0,834.0,152.0,2.8,32.0,974.0,978.18,691.7
2016,6,26,12,15,835.0,152.5,2.8,32.0,978.5,969.84,686.3
2016,6,26,12,30,836.0,153.0,2.8,32.0,983.0,958.79,679.29
2016,6,26,12,45,834.0,153.5,2.8,32.0,980.0,942.32,668.94
2016,6,26,13,0,832.0,154.0,2.8,32.0,977.0,923.46,657.16
2016,6,26,13,15,586.0,302.0,2.8,32.0,878.5,824.67,590.87
2016,6,26,13,30,340.0,450.0,2.8,32.0,780.0,730.82,521.66
2016,6,26,13,45,395.5,420.0,2.8,32.5,796.5,736.75,526.96
2016,6,26,14,0,451.0,390.0,2.8,33.0,813.0,737.1,527.76
2016,6,26,14,15,627.0,269.5,2.8,33.0,840.0,744.92,538.35
2016,6,26,14,30,803.0,149.0,2.8,33.0,867.0,741.84,539.94
2016,6,26,14,45,795.0,146.0,2.8,33.0,835.0,700.69,512.64
2016,6,26,15,0,787.0,143.0,2.8,33.0,803.0,658.49,483.31
2016,6,26,15,15,776.0,140.5,2.75,32.5,765.0,614.0,452.47
2016,6,26,15,30,765.0,138.0,2.7,32.0,727.0,569.1,420.54
2016,6,26,15,45,751.0,134.0,2.7,32.0,684.0,521.03,384.83
2016,6,26,16,0,737.0,130.0,2.7,32.0,641.0,473.26,348.44
2016,6,26,16,15,718.0,126.0,2.65,31.5,594.0,420.76,308.29
2016,6,26,16,30,699.0,122.0,2.6,31.0,547.0,372.26,269.95
2016,6,26,16,45,671.5,117.5,2.55,31.0,496.0,321.9,229.0
2016,6,26,17,0,644.0,113.0,2.5,31.0,445.0,274.04,189.49
2016,6,26,17,15,604.0,108.0,2.3,30.5,392.0,225.57,150.22
2016,6,26,17,30,564.0,103.0,2.1,30.0,339.0,181.29,115.03
2016,6,26,17,45,520.0,95.0,1.9,30.0,288.5,138.22,82.72
2016,6,26,18,0,476.0,87.0,1.7,30.0,238.0,100.04,57.71
2016,6,26,18,15,416.0,76.5,1.6,29.5,189.5,64.38,40.22
2016,6,26,18,30,356.0,66.0,1.5,29.0,141.0,48.26,35.0
2016,6,26,18,45,272.5,52.0,1.4,28.5,99.5,39.01,26.88
2016,6,26,19,0,189.0,38.0,1.3,28.0,58.0,29.24,17.88
2016,6,26,19,15,94.5,19.0,1.35,27.5,29.0,14.72,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,68.5,14.0,0.75,23.5,19.5,31.96,0.0
2016,6,27,6,0,137.0,28.0,0.8,24.0,39.0,90.24,54.26
2016,6,27,6,15,218.5,43.5,0.85,24.5,76.5,144.64,105.38
2016,6,27,6,30,300.0,59.0,0.9,25.0,114.0,206.48,156.92
2016,6,27,6,45,367.5,69.5,0.95,25.5,160.0,263.76,204.31
2016,6,27,7,0,435.0,80.0,1.0,26.0,206.0,327.48,255.46
2016,6,27,7,15,533.0,80.5,1.0,26.5,267.0,406.68,316.7
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,490.77,379.36
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,547.07,419.72
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,603.38,459.04
2016,6,27,8,15,569.5,147.5,1.15,28.5,447.0,597.93,450.5
2016,6,27,8,30,429.0,208.0,1.2,29.0,459.0,572.91,428.43
2016,6,27,8,45,453.0,219.5,1.25,29.5,505.0,618.79,459.2
2016,6,27,9,0,477.0,231.0,1.3,30.0,551.0,664.94,488.92
2016,6,27,9,15,650.5,168.0,1.3,30.5,637.5,764.47,556.46
2016,6,27,9,30,824.0,105.0,1.3,31.0,724.0,859.07,614.12
2016,6,27,9,45,646.0,206.5,1.35,31.5,708.5,832.03,593.85
2016,6,27,10,0,468.0,308.0,1.4,32.0,693.0,780.36,554.06
2016,6,27,10,15,445.5,333.0,1.4,32.0,712.0,790.95,559.55
2016,6,27,10,30,423.0,358.0,1.4,32.0,731.0,798.84,562.72
2016,6,27,10,45,438.5,369.5,1.45,32.5,766.5,827.85,579.83
2016,6,27,11,0,454.0,381.0,1.5,33.0,802.0,855.3,595.62
2016,6,27,11,15,431.5,396.5,1.5,33.0,804.0,847.15,588.94
2016,6,27,11,30,409.0,412.0,1.5,33.0,806.0,836.92,581.4
2016,6,27,11,45,432.5,420.5,1.5,33.5,841.5,863.69,596.97
2016,6,27,12,0,456.0,429.0,1.5,34.0,877.0,888.37,610.74
2016,6,27,12,15,664.0,279.0,1.55,34.0,936.5,935.3,647.32
2016,6,27,12,30,872.0,129.0,1.6,34.0,996.0,970.8,669.39
2016,6,27,12,45,684.5,273.5,1.65,34.5,953.0,922.84,638.89
2016,6,27,13,0,497.0,418.0,1.7,35.0,910.0,870.98,599.76
2016,6,27,13,15,551.0,360.5,1.75,35.0,900.0,850.3,590.23
2016,6,27,13,30,605.0,303.0,1.8,35.0,890.0,824.26,576.86
2016,6,27,13,45,729.5,215.5,1.9,35.0,909.5,828.54,583.73
2016,6,27,14,0,854.0,128.0,2.0,35.0,929.0,823.99,582.13
2016,6,27,14,15,848.0,127.0,2.05,35.0,903.5,788.46,560.3
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,751.22,537.38
2016,6,27,14,45,819.5,133.0,2.15,35.0,842.5,707.92,510.16
2016,6,27,15,0,797.0,140.0,2.2,35.0,807.0,662.73,479.63
2016,6,27,15,15,785.5,137.5,2.2,35.0,769.0,617.51,448.18
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,571.89,415.7
2016,6,27,15,45,758.0,132.0,2.25,35.0,687.5,523.25,380.44
2016,6,27,16,0,742.0,129.0,2.3,35.0,644.0,475.07,344.54
2016,6,27,16,15,723.0,125.0,2.3,34.5,597.0,422.34,305.01
2016,6,27,16,30,704.0,121.0,2.3,34.0,550.0,373.58,267.16
2016,6,27,16,45,678.0,116.5,2.3,34.0,499.5,323.45,226.98
2016,6,27,17,0,652.0,112.0,2.3,34.0,449.0,275.65,188.03
2016,6,27,17,15,619.5,106.0,2.15,33.5,397.0,227.59,149.32
2016,6,27,17,30,587.0,100.0,2.0,33.0,345.0,182.91,113.92
2016,6,27,17,45,541.5,92.5,1.95,32.5,293.5,138.85,81.45
2016,6,27,18,0,496.0,85.0,1.9,32.0,242.0,99.81,56.33
2016,6,27,18,15,435.0,75.0,1.75,31.0,193.0,63.71,39.1
2016,6,27,18,30,374.0,65.0,1.6,30.0,144.0,47.48,34.19
2016,6,27,18,45,287.5,51.0,1.45,29.5,101.5,38.21,26.09
2016,6,27,19,0,201.0,37.0,1.3,29.0,59.0,28.41,17.13
2016,6,27,19,15,100.5,18.5,1.3,28.5,29.5,14.31,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,39.5,14.0,2.3,24.5,17.5,24.22,0.0
2016,6,28,6,0,79.0,28.0,2.6,25.0,35.0,65.43,37.62
2016,6,28,6,15,150.0,49.0,2.6,25.5,73.0,120.46,87.32
2016,6,28,6,30,221.0,70.0,2.6,26.0,111.0,180.68,137.42
2016,6,28,6,45,285.0,86.5,2.65,27.0,157.0,245.23,190.19
2016,6,28,7,0,349.0,103.0,2.7,28.0,203.0,309.84,241.83
2016,6,28,7,15,397.0,116.0,2.55,28.5,253.0,367.13,286.62
2016,6,28,7,30,445.0,129.0,2.4,29.0,303.0,428.26,332.78
2016,6,28,7,45,484.5,138.5,2.3,30.0,354.0,483.36,372.27
2016,6,28,8,0,524.0,148.0,2.2,31.0,405.0,540.88,412.0
2016,6,28,8,15,553.0,156.5,1.95,31.5,455.0,591.62,445.58
2016,6,28,8,30,582.0,165.0,1.7,32.0,505.0,647.03,480.84
2016,6,28,8,45,606.0,171.5,1.5,32.5,552.5,693.32,508.76
2016,6,28,9,0,630.0,178.0,1.3,33.0,600.0,739.41,535.38
2016,6,28,9,15,647.5,183.0,1.2,33.0,643.5,777.78,557.7
2016,6,28,9,30,665.0,188.0,1.1,33.0,687.0,815.06,578.63
2016,6,28,9,45,678.0,193.5,1.0,33.5,726.0,847.41,594.78
2016,6,28,10,0,691.0,199.0,0.9,34.0,765.0,878.04,609.46
2016,6,28,10,15,701.5,202.5,0.9,34.0,798.5,902.23,622.79
2016,6,28,10,30,712.0,206.0,0.9,34.0,832.0,924.26,634.87
2016,6,28,10,45,716.0,211.5,0.95,34.5,858.0,939.69,642.57
2016,6,28,11,0,720.0,217.0,1.0,35.0,884.0,952.54,648.85
2016,6,28,11,15,725.5,219.0,1.1,35.0,904.0,960.62,654.55
2016,6,28,11,30,731.0,221.0,1.2,35.0,924.0,966.05,658.79
2016,6,28,11,45,762.5,200.5,1.3,35.0,943.0,968.19,661.13
2016,6,28,12,0,794.0,180.0,1.4,35.0,962.0,971.85,664.47
2016,6,28,12,15,795.5,180.5,1.5,35.0,967.0,963.82,660.79
2016,6,28,12,30,797.0,181.0,1.6,35.0,972.0,953.1,655.61
2016,6,28,12,45,791.5,184.0,1.75,35.0,968.0,935.59,646.85
2016,6,28,13,0,786.0,187.0,1.9,35.0,964.0,915.85,636.6
2016,6,28,13,15,783.0,186.5,1.95,35.0,953.0,892.92,623.23
2016,6,28,13,30,780.0,186.0,2.0,35.0,942.0,867.87,608.5
2016,6,28,13,45,775.0,184.5,2.15,35.0,924.0,838.13,591.54
2016,6,28,14,0,770.0,183.0,2.3,35.0,906.0,806.61,573.14
2016,6,28,14,15,502.5,309.5,2.4,34.5,776.0,685.53,490.54
2016,6,28,14,30,235.0,436.0,2.5,34.0,646.0,583.5,417.01
2016,6,28,14,45,189.0,421.5,2.7,34.0,586.5,525.5,377.97
2016,6,28,15,0,143.0,407.0,2.9,34.0,527.0,470.94,340.3
2016,6,28,15,15,71.5,220.0,2.95,33.5,280.0,250.27,183.47
2016,6,28,15,30,0.0,33.0,3.0,33.0,33.0,31.93,19.04
2016,6,28,15,45,0.0,30.5,3.15,32.5,30.5,29.5,17.33
2016,6,28,16,0,0.0,28.0,3.3,32.0,28.0,27.07,15.54
2016,6,28,16,15,0.0,35.5,3.3,31.5,35.5,34.32,21.33
2016,6,28,16,30,0.0,43.0,3.3,31.0,43.0,41.57,27.16
2016,6,28,16,45,0.0,38.0,3.3,31.0,38.0,36.72,23.44
2016,6,28,17,0,0.0,33.0,3.3,31.0,33.0,31.88,19.7
2016,6,28,17,15,0.0,43.5,3.15,30.5,43.5,42.02,27.93
2016,6,28,17,30,0.0,54.0,3.0,30.0,54.0,52.18,36.21
2016,6,28,17,45,0.0,46.0,2.9,29.5,46.0,44.43,30.19
2016,6,28,18,0,0.0,38.0,2.8,29.0,38.0,36.69,24.08
2016,6,28,18,15,0.0,30.0,2.65,28.5,30.0,28.95,17.86
2016,6,28,18,30,0.0,22.0,2.5,28.0,22.0,21.22,12.36
2016,6,28,18,45,0.0,15.5,2.35,27.5,15.5,14.94,6.89
2016,6,28,19,0,0.0,9.0,2.2,27.0,9.0,8.67,1.36
2016,6,28,19,15,0.0,4.5,2.0,27.0,4.5,4.33,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,34.1,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,94.72,55.48
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,153.86,112.13
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,221.36,168.79
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,284.62,221.61
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,352.79,276.97
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.5,411.37,323.09
2016,6,29,7,30,589.0,89.0,2.0,27.0,319.0,473.46,370.16
2016,6,29,7,45,421.5,142.5,1.95,27.5,320.0,446.46,346.6
2016,6,29,8,0,254.0,196.0,1.9,28.0,321.0,398.71,306.92
2016,6,29,8,15,484.5,152.5,1.9,28.5,423.5,536.44,411.51
2016,6,29,8,30,715.0,109.0,1.9,29.0,526.0,687.19,518.16
2016,6,29,8,45,732.5,114.5,1.9,29.5,574.0,729.36,543.17
2016,6,29,9,0,750.0,120.0,1.9,30.0,622.0,773.16,569.67
2016,6,29,9,15,765.5,123.0,1.95,30.0,666.5,811.37,593.58
2016,6,29,9,30,781.0,126.0,2.0,30.0,711.0,848.12,616.39
2016,6,29,9,45,516.0,256.0,2.05,30.5,651.5,761.24,553.54
2016,6,29,10,0,251.0,386.0,2.1,31.0,592.0,650.66,469.89
2016,6,29,10,15,268.5,388.5,2.15,31.0,617.5,671.89,485.01
2016,6,29,10,30,286.0,391.0,2.2,31.0,643.0,692.74,498.91
2016,6,29,10,45,308.0,412.0,2.25,31.5,691.0,736.78,526.79
2016,6,29,11,0,330.0,433.0,2.3,32.0,739.0,779.76,553.41
2016,6,29,11,15,580.0,292.5,2.35,32.0,845.0,890.19,632.91
2016,6,29,11,30,830.0,152.0,2.4,32.0,951.0,985.14,694.15
2016,6,29,11,45,837.0,150.0,2.5,32.5,964.5,986.17,693.01
2016,6,29,12,0,844.0,148.0,2.6,33.0,978.0,984.28,691.01
2016,6,29,12,15,845.0,148.0,2.65,33.0,983.0,975.51,685.78
2016,6,29,12,30,846.0,148.0,2.7,33.0,988.0,963.99,678.96
2016,6,29,12,45,839.0,152.5,2.8,33.0,983.5,946.5,668.84
2016,6,29,13,0,832.0,157.0,2.9,33.0,979.0,926.69,657.26
2016,6,29,13,15,462.5,316.5,2.9,33.0,773.0,728.47,523.29
2016,6,29,13,30,93.0,476.0,2.9,33.0,567.0,539.13,384.77
2016,6,29,13,45,451.5,317.5,2.95,33.0,743.0,688.45,498.93
2016,6,29,14,0,810.0,159.0,3.0,33.0,919.0,817.29,590.34
2016,6,29,14,15,803.5,157.5,3.05,33.0,893.5,781.69,566.66
2016,6,29,14,30,797.0,156.0,3.1,33.0,868.0,744.56,542.94
2016,6,29,14,45,771.0,164.0,3.15,33.0,832.5,700.94,513.62
2016,6,29,15,0,745.0,172.0,3.2,33.0,797.0,657.69,483.24
2016,6,29,15,15,464.5,269.0,3.2,33.0,652.5,534.25,392.42
2016,6,29,15,30,184.0,366.0,3.2,33.0,508.0,440.4,321.78
2016,6,29,15,45,438.0,260.5,3.25,33.0,571.5,465.2,342.6
2016,6,29,16,0,692.0,155.0,3.3,33.0,635.0,471.44,346.92
2016,6,29,16,15,671.5,150.0,3.25,32.5,588.0,422.29,309.15
2016,6,29,16,30,651.0,145.0,3.2,32.0,541.0,374.59,271.71
2016,6,29,16,45,630.0,137.0,3.2,32.0,492.0,325.7,232.17
2016,6,29,17,0,609.0,129.0,3.2,32.0,443.0,278.71,193.56
2016,6,29,17,15,575.5,121.5,3.0,31.5,392.0,231.34,155.25
2016,6,29,17,30,542.0,114.0,2.8,31.0,341.0,187.51,120.42
2016,6,29,17,45,507.0,102.5,2.65,30.5,291.0,144.09,87.76
2016,6,29,18,0,472.0,91.0,2.5,30.0,241.0,103.79,60.82
2016,6,29,18,15,411.5,79.5,2.2,29.5,192.0,66.82,42.14
2016,6,29,18,30,351.0,68.0,1.9,29.0,143.0,49.81,36.3
2016,6,29,18,45,277.0,53.0,1.6,28.5,101.5,39.8,27.54
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.23,17.89
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.72,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,14.0,0.95,24.5,19.0,30.56,0.0
2016,6,30,6,0,128.0,28.0,1.1,25.0,38.0,86.37,49.34
2016,6,30,6,15,218.0,44.0,1.2,25.5,77.0,144.69,104.72
2016,6,30,6,30,308.0,60.0,1.3,26.0,116.0,210.29,159.22
2016,6,30,6,45,378.0,72.0,1.45,26.5,164.0,270.71,209.27
2016,6,30,7,0,448.0,84.0,1.6,27.0,212.0,337.8,263.34
2016,6,30,7,15,497.0,93.0,1.7,27.5,263.0,398.95,311.2
2016,6,30,7,30,546.0,102.0,1.8,28.0,314.0,461.43,358.57
2016,6,30,7,45,584.5,108.5,1.95,29.0,366.0,517.59,399.23
2016,6,30,8,0,623.0,115.0,2.1,30.0,418.0,575.74,440.04
2016,6,30,8,15,650.5,120.5,2.15,30.0,469.0,626.4,475.69
2016,6,30,8,30,678.0,126.0,2.2,30.0,520.0,677.56,510.44
2016,6,30,8,45,698.0,131.5,2.3,30.5,568.5,722.86,539.23
2016,6,30,9,0,718.0,137.0,2.4,31.0,617.0,767.57,567.2
2016,6,30,9,15,482.0,240.5,2.45,31.0,572.5,691.68,510.26
2016,6,30,9,30,246.0,344.0,2.5,31.0,528.0,594.6,436.05
2016,6,30,9,45,297.5,352.0,2.55,31.5,586.5,654.16,477.22
2016,6,30,10,0,349.0,360.0,2.6,32.0,645.0,715.04,517.51
2016,6,30,10,15,571.5,258.5,2.65,32.5,750.0,835.55,602.28
2016,6,30,10,30,794.0,157.0,2.7,33.0,855.0,948.36,674.14
2016,6,30,10,45,802.0,158.5,2.75,33.5,883.0,964.92,681.77
2016,6,30,11,0,810.0,160.0,2.8,34.0,911.0,978.79,688.59
2016,6,30,11,15,815.0,161.5,2.85,34.0,931.5,986.87,693.29
2016,6,30,11,30,820.0,163.0,2.9,34.0,952.0,992.05,696.33
2016,6,30,11,45,825.0,162.5,3.0,34.0,965.5,992.25,696.79
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,989.51,695.53
2016,6,30,12,15,608.5,300.5,3.15,34.0,901.0,902.08,638.37
2016,6,30,12,30,387.0,439.0,3.2,34.0,823.0,810.55,572.35
2016,6,30,12,45,611.0,299.5,3.25,34.5,904.0,878.22,623.51
2016,6,30,13,0,835.0,160.0,3.3,35.0,985.0,935.8,660.92
2016,6,30,13,15,832.5,159.0,3.35,35.0,974.0,911.98,645.8
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,885.84,629.77
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,856.2,611.41
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,824.53,591.64
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,788.08,568.56
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,750.07,544.27
2016,6,30,14,45,813.0,142.0,3.65,35.0,846.5,710.8,518.86
2016,6,30,15,0,817.0,132.0,3.7,35.0,817.0,669.51,490.48
2016,6,30,15,15,806.0,129.5,3.7,34.5,778.5,623.76,458.86
2016,6,30,15,30,795.0,127.0,3.7,34.0,740.0,577.53,426.04
2016,6,30,15,45,781.0,124.0,3.7,34.0,697.0,528.97,389.8
2016,6,30,16,0,767.0,121.0,3.7,34.0,654.0,480.63,352.83
2016,6,30,16,15,749.0,117.0,3.65,33.5,606.5,430.09,313.94
2016,6,30,16,30,731.0,113.0,3.6,33.0,559.0,380.62,274.78
2016,6,30,16,45,706.5,109.0,3.6,33.0,508.0,326.99,231.28
2016,6,30,17,0,682.0,105.0,3.6,33.0,457.0,278.52,191.08
2016,6,30,17,15,650.5,99.0,3.4,32.5,405.0,229.05,150.62
2016,6,30,17,30,619.0,93.0,3.2,32.0,353.0,182.84,113.45
2016,6,30,17,45,574.5,86.5,3.0,31.5,300.5,137.97,79.92
2016,6,30,18,0,530.0,80.0,2.8,31.0,248.0,98.03,54.0
2016,6,30,18,15,469.5,71.0,2.45,30.5,198.5,60.56,36.14
2016,6,30,18,30,409.0,62.0,2.1,30.0,149.0,45.1,32.21
2016,6,30,18,45,321.5,49.0,1.8,29.5,105.5,36.61,24.77
2016,6,30,19,0,234.0,36.0,1.5,29.0,62.0,27.59,16.48
2016,6,30,19,15,117.0,18.0,1.45,28.5,31.0,13.9,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,20.0,34.05,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,40.0,94.26,52.94
2016,7,1,6,15,258.0,41.5,0.8,25.5,80.0,155.79,112.38
2016,7,1,6,30,357.0,56.0,0.8,26.0,120.0,225.31,169.84
2016,7,1,6,45,432.5,65.5,0.85,26.5,169.5,290.15,222.97
2016,7,1,7,0,508.0,75.0,0.9,27.0,219.0,360.61,278.93
2016,7,1,7,15,556.5,82.5,1.05,27.5,271.5,420.17,325.31
2016,7,1,7,30,605.0,90.0,1.2,28.0,324.0,483.25,372.82
2016,7,1,7,45,642.0,95.5,1.35,29.0,377.5,539.77,413.28
2016,7,1,8,0,679.0,101.0,1.5,30.0,431.0,598.11,453.71
2016,7,1,8,15,705.0,105.5,1.55,30.0,483.0,648.75,488.4
2016,7,1,8,30,731.0,110.0,1.6,30.0,535.0,699.69,521.75
2016,7,1,8,45,752.0,113.5,1.65,30.5,584.0,743.03,548.3
2016,7,1,9,0,773.0,117.0,1.7,31.0,633.0,788.27,575.71
2016,7,1,9,15,787.5,120.5,1.75,31.5,678.5,826.91,598.36
2016,7,1,9,30,802.0,124.0,1.8,32.0,724.0,863.99,619.76
2016,7,1,9,45,814.5,125.5,1.85,32.5,764.0,895.25,637.24
2016,7,1,10,0,827.0,127.0,1.9,33.0,804.0,918.78,649.77
2016,7,1,10,15,835.5,129.5,1.95,33.0,838.5,942.96,664.09
2016,7,1,10,30,844.0,132.0,2.0,33.0,873.0,964.58,676.85
2016,7,1,10,45,851.5,132.5,2.05,33.5,900.5,980.48,684.74
2016,7,1,11,0,859.0,133.0,2.1,34.0,928.0,993.57,691.0
2016,7,1,11,15,863.0,134.5,2.15,34.0,948.5,1001.29,695.49
2016,7,1,11,30,867.0,136.0,2.2,34.0,969.0,1005.98,698.29
2016,7,1,11,45,865.5,139.5,2.3,34.5,980.5,1004.11,696.29
2016,7,1,12,0,864.0,143.0,2.4,35.0,992.0,999.18,692.54
