Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,864.5,143.0,2.45,35.0,997.0,989.86,687.13
2016,7,1,12,30,865.0,143.0,2.5,35.0,1002.0,977.71,680.09
2016,7,1,12,45,864.0,143.0,2.65,35.5,999.0,961.47,670.05
2016,7,1,13,0,863.0,143.0,2.8,36.0,996.0,942.69,658.4
2016,7,1,13,15,860.5,142.5,2.85,36.0,985.0,919.54,644.59
2016,7,1,13,30,858.0,142.0,2.9,36.0,974.0,893.96,629.23
2016,7,1,13,45,853.0,141.0,3.0,36.0,955.0,863.44,610.97
2016,7,1,14,0,848.0,140.0,3.1,36.0,936.0,830.84,591.21
2016,7,1,14,15,841.5,138.5,3.2,36.0,910.0,794.66,568.9
2016,7,1,14,30,835.0,137.0,3.3,36.0,884.0,756.8,545.24
2016,7,1,14,45,825.5,136.0,3.4,36.0,851.5,715.75,519.14
2016,7,1,15,0,816.0,135.0,3.5,36.0,819.0,671.76,489.26
2016,7,1,15,15,804.5,132.5,3.55,35.5,780.0,625.72,457.83
2016,7,1,15,30,793.0,130.0,3.6,35.0,741.0,579.25,425.18
2016,7,1,15,45,776.5,127.5,3.65,35.0,697.0,529.87,388.68
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,480.97,351.59
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,430.32,312.9
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,377.7,271.73
2016,7,1,16,45,695.0,113.5,3.75,34.0,506.0,327.11,230.72
2016,7,1,17,0,668.0,110.0,3.8,34.0,455.0,278.93,191.05
2016,7,1,17,15,635.0,104.0,3.65,33.5,402.5,229.82,151.17
2016,7,1,17,30,602.0,98.0,3.5,33.0,350.0,184.14,114.7
2016,7,1,17,45,557.0,90.5,3.4,32.5,298.0,139.24,81.32
2016,7,1,18,0,512.0,83.0,3.3,32.0,246.0,99.32,55.44
2016,7,1,18,15,450.0,73.5,3.0,31.0,196.5,62.34,37.78
2016,7,1,18,30,388.0,64.0,2.7,30.0,147.0,46.69,33.54
2016,7,1,18,45,301.5,50.5,2.45,29.5,104.0,37.8,25.75
2016,7,1,19,0,215.0,37.0,2.2,29.0,61.0,28.41,17.13
2016,7,1,19,15,107.5,18.5,2.2,28.5,30.5,14.31,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,14.5,2.55,24.5,17.0,22.71,0.0
2016,7,2,6,0,65.0,29.0,2.8,25.0,34.0,62.07,33.0
2016,7,2,6,15,151.0,48.0,3.0,25.5,72.0,119.41,86.06
2016,7,2,6,30,237.0,67.0,3.2,26.0,110.0,182.86,138.85
2016,7,2,6,45,317.5,79.5,3.4,26.5,157.5,251.03,195.25
2016,7,2,7,0,398.0,92.0,3.6,27.0,205.0,320.88,252.19
2016,7,2,7,15,451.0,102.0,3.65,27.5,255.5,379.75,299.2
2016,7,2,7,30,504.0,112.0,3.7,28.0,306.0,442.93,348.12
2016,7,2,7,45,376.5,153.5,3.8,28.5,311.0,428.6,334.68
2016,7,2,8,0,249.0,195.0,3.9,29.0,316.0,393.64,305.01
2016,7,2,8,15,455.0,163.5,3.9,29.5,415.5,526.18,406.84
2016,7,2,8,30,661.0,132.0,3.9,30.0,515.0,670.25,512.63
2016,7,2,8,45,689.0,133.5,3.95,30.5,564.5,716.96,542.43
2016,7,2,9,0,717.0,135.0,4.0,31.0,614.0,763.64,572.2
2016,7,2,9,15,734.0,139.0,4.0,31.5,659.0,800.15,594.33
2016,7,2,9,30,751.0,143.0,4.0,32.0,704.0,838.53,617.49
2016,7,2,9,45,498.5,264.5,4.05,32.5,645.5,753.62,553.59
2016,7,2,10,0,246.0,386.0,4.1,33.0,587.0,645.8,470.05
2016,7,2,10,15,524.0,268.0,4.1,33.0,720.0,797.32,582.17
2016,7,2,10,30,802.0,150.0,4.1,33.0,853.0,948.31,683.37
2016,7,2,10,45,810.5,151.0,4.15,33.5,881.0,965.04,691.14
2016,7,2,11,0,819.0,152.0,4.2,34.0,909.0,979.08,698.14
2016,7,2,11,15,823.5,153.0,4.2,34.5,929.5,986.32,700.59
2016,7,2,11,30,828.0,154.0,4.2,35.0,950.0,984.89,697.63
2016,7,2,11,45,828.0,157.0,4.25,35.5,962.5,983.94,695.44
2016,7,2,12,0,828.0,160.0,4.3,36.0,975.0,985.5,694.95
2016,7,2,12,15,829.5,160.5,4.3,36.0,980.0,977.48,689.63
2016,7,2,12,30,831.0,161.0,4.3,36.0,985.0,966.64,682.68
2016,7,2,12,45,828.5,162.0,4.35,36.0,982.0,949.79,672.23
2016,7,2,13,0,826.0,163.0,4.4,36.0,979.0,930.48,660.27
2016,7,2,13,15,823.5,162.5,4.4,36.0,968.5,907.35,645.64
2016,7,2,13,30,821.0,162.0,4.4,36.0,958.0,881.92,629.55
2016,7,2,13,45,814.0,162.5,4.4,36.0,939.5,851.38,610.09
2016,7,2,14,0,807.0,163.0,4.4,36.0,921.0,819.02,589.38
2016,7,2,14,15,800.0,161.5,4.4,36.0,895.5,783.12,566.22
2016,7,2,14,30,793.0,160.0,4.4,36.0,870.0,745.74,541.92
2016,7,2,14,45,787.0,156.0,4.45,36.0,838.5,705.46,515.04
2016,7,2,15,0,781.0,152.0,4.5,36.0,807.0,663.98,486.13
2016,7,2,15,15,769.0,149.0,4.5,35.5,768.5,618.62,454.69
2016,7,2,15,30,757.0,146.0,4.5,35.0,730.0,572.95,422.2
2016,7,2,15,45,738.0,144.0,4.5,35.0,686.0,524.34,385.9
2016,7,2,16,0,719.0,142.0,4.5,35.0,642.0,473.42,347.2
2016,7,2,16,15,698.5,137.5,4.45,34.5,594.5,423.38,308.84
2016,7,2,16,30,678.0,133.0,4.4,34.0,547.0,374.72,270.53
2016,7,2,16,45,644.0,130.5,4.4,34.0,495.5,324.88,230.3
2016,7,2,17,0,610.0,128.0,4.4,34.0,444.0,278.26,192.21
2016,7,2,17,15,574.5,121.0,4.3,33.5,392.0,230.75,154.01
2016,7,2,17,30,539.0,114.0,4.2,33.0,340.0,187.0,119.45
2016,7,2,17,45,488.0,106.0,4.1,32.5,288.5,144.54,88.32
2016,7,2,18,0,437.0,98.0,4.0,32.0,237.0,106.78,63.96
2016,7,2,18,15,372.0,86.0,3.9,31.5,188.5,70.97,45.7
2016,7,2,18,30,307.0,74.0,3.8,31.0,140.0,54.54,39.91
2016,7,2,18,45,221.0,57.5,3.7,30.5,98.0,43.44,30.26
2016,7,2,19,0,135.0,41.0,3.6,30.0,56.0,33.59,21.15
2016,7,2,19,15,67.5,20.5,3.6,29.5,28.0,17.29,0.6
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.5,14.0,3.75,24.5,17.5,24.77,0.0
2016,7,3,6,0,85.0,28.0,3.9,25.0,35.0,66.57,34.61
2016,7,3,6,15,180.0,45.5,4.15,25.5,73.5,132.49,95.74
2016,7,3,6,30,275.0,63.0,4.4,26.0,112.0,199.57,151.84
2016,7,3,6,45,362.0,72.5,4.7,26.5,160.5,262.88,205.02
2016,7,3,7,0,449.0,82.0,5.0,27.0,209.0,334.67,264.21
2016,7,3,7,15,241.5,113.0,5.1,27.5,183.0,267.25,210.97
2016,7,3,7,30,34.0,144.0,5.2,28.0,157.0,172.92,133.4
2016,7,3,7,45,40.0,166.5,5.35,29.0,184.5,201.48,155.17
2016,7,3,8,0,46.0,189.0,5.5,30.0,212.0,230.35,176.57
2016,7,3,8,15,48.0,211.5,5.55,30.5,237.5,256.59,195.75
2016,7,3,8,30,50.0,234.0,5.6,31.0,263.0,282.76,214.59
2016,7,3,8,45,95.0,269.0,5.65,31.5,330.5,357.34,270.71
2016,7,3,9,0,140.0,304.0,5.7,32.0,398.0,443.38,333.84
2016,7,3,9,15,145.0,323.0,5.7,32.0,426.5,470.42,352.56
2016,7,3,9,30,150.0,342.0,5.7,32.0,455.0,497.22,371.11
2016,7,3,9,45,170.5,367.5,5.75,32.5,502.5,544.94,404.2
2016,7,3,10,0,191.0,393.0,5.8,33.0,550.0,592.77,436.82
2016,7,3,10,15,106.5,355.5,5.7,33.5,443.5,472.93,347.71
2016,7,3,10,30,22.0,318.0,5.6,34.0,337.0,335.44,244.93
2016,7,3,10,45,168.0,376.5,5.6,34.5,531.0,554.1,405.21
2016,7,3,11,0,314.0,435.0,5.6,35.0,725.0,765.86,552.03
2016,7,3,11,15,574.0,291.0,5.55,35.0,837.0,882.47,637.83
2016,7,3,11,30,834.0,147.0,5.5,35.0,949.0,983.83,705.6
2016,7,3,11,45,828.5,154.0,5.45,35.5,959.5,981.43,701.21
2016,7,3,12,0,823.0,161.0,5.4,36.0,970.0,981.52,699.16
2016,7,3,12,15,824.0,161.5,5.35,36.0,975.0,973.08,693.15
2016,7,3,12,30,825.0,162.0,5.3,36.0,980.0,961.84,685.48
2016,7,3,12,45,824.5,161.5,5.25,36.5,977.5,945.54,673.21
2016,7,3,13,0,824.0,161.0,5.2,37.0,975.0,926.75,659.47
2016,7,3,13,15,821.5,160.0,5.15,37.0,964.0,903.21,644.15
2016,7,3,13,30,819.0,159.0,5.1,37.0,953.0,877.39,627.38
2016,7,3,13,45,815.0,157.5,5.05,37.0,935.0,847.62,608.03
2016,7,3,14,0,811.0,156.0,5.0,37.0,917.0,815.85,587.34
2016,7,3,14,15,804.5,154.5,4.95,37.0,892.0,780.25,564.04
2016,7,3,14,30,798.0,153.0,4.9,37.0,867.0,743.12,539.61
2016,7,3,14,45,789.5,150.5,4.9,37.0,835.0,702.27,512.32
2016,7,3,15,0,781.0,148.0,4.9,37.0,803.0,660.4,482.93
2016,7,3,15,15,769.0,145.0,4.9,36.5,765.0,615.05,451.47
2016,7,3,15,30,757.0,142.0,4.9,36.0,727.0,569.38,418.97
2016,7,3,15,45,742.5,138.5,4.9,36.0,684.0,521.8,383.42
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,474.57,347.29
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,422.06,307.21
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,373.72,269.12
2016,7,3,16,45,665.0,121.0,4.95,35.0,496.5,323.59,228.49
2016,7,3,17,0,641.0,115.0,5.0,35.0,447.0,275.61,189.01
2016,7,3,17,15,607.0,109.0,5.0,34.5,395.0,227.64,150.21
2016,7,3,17,30,573.0,103.0,5.0,34.0,343.0,183.24,114.91
2016,7,3,17,45,528.5,95.0,5.0,33.5,291.5,139.48,82.48
2016,7,3,18,0,484.0,87.0,5.0,33.0,240.0,100.67,57.33
2016,7,3,18,15,420.0,77.0,5.0,32.5,191.5,64.81,40.02
2016,7,3,18,30,356.0,67.0,5.0,32.0,143.0,49.03,35.17
2016,7,3,18,45,261.5,53.0,5.05,31.5,100.5,39.8,27.13
2016,7,3,19,0,167.0,39.0,5.1,31.0,58.0,30.06,18.23
2016,7,3,19,15,83.5,19.5,5.1,30.5,29.0,16.5,0.16
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,10.0,4.0,25.5,10.0,9.83,0.0
2016,7,4,6,0,0.0,20.0,4.1,26.0,20.0,19.31,6.1
2016,7,4,6,15,18.5,42.5,4.3,26.0,46.0,53.78,36.34
2016,7,4,6,30,37.0,65.0,4.5,26.0,72.0,87.01,64.11
2016,7,4,6,45,78.0,85.5,4.7,26.5,105.5,134.7,103.32
2016,7,4,7,0,119.0,106.0,4.9,27.0,139.0,180.92,141.2
2016,7,4,7,15,244.5,116.5,5.0,27.5,204.5,272.94,215.63
2016,7,4,7,30,370.0,127.0,5.1,28.0,270.0,378.49,299.16
2016,7,4,7,45,368.5,150.5,5.2,28.5,310.5,419.44,329.73
2016,7,4,8,0,367.0,174.0,5.3,29.0,351.0,450.62,352.37
2016,7,4,8,15,340.0,203.5,5.35,29.5,382.5,477.39,370.29
2016,7,4,8,30,313.0,233.0,5.4,30.0,414.0,500.89,385.27
2016,7,4,8,45,357.0,245.5,5.5,30.5,469.5,559.37,427.53
2016,7,4,9,0,401.0,258.0,5.6,31.0,525.0,628.6,476.46
2016,7,4,9,15,361.0,291.5,5.6,31.5,544.5,632.18,475.48
2016,7,4,9,30,321.0,325.0,5.6,32.0,564.0,640.68,478.01
2016,7,4,9,45,311.5,348.5,5.6,32.5,591.5,662.87,491.1
2016,7,4,10,0,302.0,372.0,5.6,33.0,619.0,683.32,502.78
2016,7,4,10,15,394.0,356.0,5.55,33.5,692.0,757.26,554.46
2016,7,4,10,30,486.0,340.0,5.5,34.0,765.0,840.87,611.05
2016,7,4,10,45,486.0,357.5,5.5,34.5,794.5,861.76,622.23
2016,7,4,11,0,486.0,375.0,5.5,35.0,824.0,880.56,632.28
2016,7,4,11,15,661.0,262.0,5.45,35.0,888.0,939.83,676.94
2016,7,4,11,30,836.0,149.0,5.4,35.0,952.0,987.69,707.15
2016,7,4,11,45,660.0,285.0,5.35,35.5,924.5,954.72,682.49
2016,7,4,12,0,484.0,421.0,5.3,36.0,897.0,908.44,643.56
2016,7,4,12,15,531.0,377.5,5.25,36.5,902.5,903.01,640.47
2016,7,4,12,30,578.0,334.0,5.2,37.0,908.0,895.04,635.54
2016,7,4,12,45,567.5,338.0,5.2,37.5,900.0,875.83,621.32
2016,7,4,13,0,557.0,342.0,5.2,38.0,892.0,855.15,606.25
2016,7,4,13,15,514.5,378.5,5.2,38.0,882.5,834.85,591.36
2016,7,4,13,30,472.0,415.0,5.2,38.0,873.0,814.33,576.33
2016,7,4,13,45,470.5,402.5,5.2,38.0,852.0,784.05,556.7
2016,7,4,14,0,469.0,390.0,5.2,38.0,831.0,752.84,536.33
2016,7,4,14,15,449.0,377.5,5.2,38.0,790.0,706.15,505.06
2016,7,4,14,30,429.0,365.0,5.2,38.0,749.0,660.0,473.85
2016,7,4,14,45,604.5,260.0,5.2,38.0,779.0,669.13,484.56
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,666.21,485.83
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,620.55,453.93
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,574.63,421.22
2016,7,4,15,45,740.5,145.0,5.1,37.0,688.5,526.66,385.53
2016,7,4,16,0,726.0,141.0,5.1,37.0,645.0,476.0,347.15
2016,7,4,16,15,544.5,190.0,5.05,36.5,552.5,403.42,292.9
2016,7,4,16,30,363.0,239.0,5.0,36.0,460.0,349.98,253.44
2016,7,4,16,45,486.5,181.0,4.95,36.0,449.5,316.78,225.38
2016,7,4,17,0,610.0,123.0,4.9,36.0,439.0,273.75,187.54
2016,7,4,17,15,537.5,124.0,4.8,35.5,379.5,224.74,149.56
2016,7,4,17,30,465.0,125.0,4.7,35.0,320.0,183.49,118.69
2016,7,4,17,45,416.5,115.5,4.6,34.5,271.5,143.17,89.46
2016,7,4,18,0,368.0,106.0,4.5,34.0,223.0,108.02,66.81
2016,7,4,18,15,314.5,91.0,4.45,33.0,177.5,73.52,48.33
2016,7,4,18,30,261.0,76.0,4.4,32.0,132.0,56.12,41.04
2016,7,4,18,45,185.0,58.5,4.4,31.5,92.5,47.05,33.07
2016,7,4,19,0,109.0,41.0,4.4,31.0,53.0,33.58,21.01
2016,7,4,19,15,54.5,20.5,4.4,30.5,26.5,17.29,0.26
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,38.0,13.5,3.35,25.5,16.5,23.03,0.0
2016,7,5,6,0,76.0,27.0,3.4,26.0,33.0,61.95,29.65
2016,7,5,6,15,171.0,45.0,3.55,26.0,71.0,122.31,87.46
2016,7,5,6,30,266.0,63.0,3.7,26.0,109.0,195.4,148.27
2016,7,5,6,45,356.5,72.5,3.85,26.5,158.0,259.66,201.95
2016,7,5,7,0,447.0,82.0,4.0,27.0,207.0,332.78,261.82
2016,7,5,7,15,423.0,102.0,4.1,27.0,241.0,362.93,286.88
2016,7,5,7,30,399.0,122.0,4.2,27.0,275.0,389.9,308.3
2016,7,5,7,45,341.5,155.0,4.3,27.5,300.5,398.37,313.4
2016,7,5,8,0,284.0,188.0,4.4,28.0,326.0,409.24,319.44
2016,7,5,8,15,498.5,150.0,4.45,28.5,424.5,541.7,421.84
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,686.06,527.74
2016,7,5,8,45,567.0,181.5,4.55,29.5,527.0,666.32,508.44
2016,7,5,9,0,421.0,251.0,4.6,30.0,531.0,637.58,481.92
2016,7,5,9,15,344.0,294.0,4.6,30.5,534.0,620.03,465.29
2016,7,5,9,30,267.0,337.0,4.6,31.0,537.0,605.35,450.42
2016,7,5,9,45,277.5,356.0,4.6,31.5,573.5,639.65,472.76
2016,7,5,10,0,288.0,375.0,4.6,32.0,610.0,673.29,494.13
2016,7,5,10,15,360.0,363.5,4.6,32.5,670.5,732.58,535.07
2016,7,5,10,30,432.0,352.0,4.6,33.0,731.0,800.66,580.83
2016,7,5,10,45,441.5,365.5,4.6,33.5,763.5,826.1,595.51
2016,7,5,11,0,451.0,379.0,4.6,34.0,796.0,849.85,609.19
2016,7,5,11,15,464.0,392.0,4.6,34.0,829.5,874.74,624.89
2016,7,5,11,30,477.0,405.0,4.6,34.0,863.0,897.67,639.27
2016,7,5,11,45,471.0,415.5,4.6,34.5,873.5,897.11,636.73
2016,7,5,12,0,465.0,426.0,4.6,35.0,884.0,894.55,633.11
2016,7,5,12,15,453.0,431.5,4.6,35.0,879.0,879.33,622.66
2016,7,5,12,30,441.0,437.0,4.6,35.0,874.0,862.57,611.3
2016,7,5,12,45,655.0,284.0,4.6,35.5,932.0,905.48,645.91
2016,7,5,13,0,869.0,131.0,4.6,36.0,990.0,937.14,665.78
2016,7,5,13,15,866.5,130.5,4.6,36.0,979.0,913.98,650.79
2016,7,5,13,30,864.0,130.0,4.6,36.0,968.0,888.36,634.56
2016,7,5,13,45,683.0,255.5,4.65,36.5,910.0,827.25,593.02
2016,7,5,14,0,502.0,381.0,4.7,37.0,852.0,771.78,549.65
2016,7,5,14,15,673.5,253.0,4.7,37.0,866.5,767.59,552.6
2016,7,5,14,30,845.0,125.0,4.7,37.0,881.0,753.73,546.06
2016,7,5,14,45,831.5,126.5,4.75,37.0,847.5,711.76,518.53
2016,7,5,15,0,818.0,128.0,4.8,37.0,814.0,668.97,489.13
2016,7,5,15,15,807.5,125.5,4.85,36.5,776.5,621.48,456.43
2016,7,5,15,30,797.0,123.0,4.9,36.0,739.0,575.43,423.77
2016,7,5,15,45,783.0,120.0,4.95,36.0,695.5,526.72,387.4
2016,7,5,16,0,769.0,117.0,5.0,36.0,652.0,478.22,350.27
2016,7,5,16,15,751.0,113.5,5.05,35.5,604.5,427.95,311.59
2016,7,5,16,30,733.0,110.0,5.1,35.0,557.0,378.74,272.6
2016,7,5,16,45,708.5,106.0,5.15,35.0,506.5,325.0,228.97
2016,7,5,17,0,684.0,102.0,5.2,35.0,456.0,276.33,188.59
2016,7,5,17,15,652.0,97.0,5.15,34.5,404.0,227.4,148.6
2016,7,5,17,30,620.0,92.0,5.1,34.0,352.0,181.77,111.97
2016,7,5,17,45,574.5,85.5,5.05,33.5,299.5,136.63,78.4
2016,7,5,18,0,529.0,79.0,5.0,33.0,247.0,96.52,52.58
2016,7,5,18,15,465.5,70.5,4.85,32.0,197.5,59.42,35.39
2016,7,5,18,30,402.0,62.0,4.7,31.0,148.0,45.15,32.1
2016,7,5,18,45,307.0,50.0,4.55,30.5,104.5,37.43,25.3
2016,7,5,19,0,212.0,38.0,4.4,30.0,61.0,29.26,17.67
2016,7,5,19,15,106.0,19.0,4.35,29.5,30.5,14.74,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.5,4.0,25.5,16.0,22.47,0.0
2016,7,6,6,0,72.0,27.0,4.1,26.0,32.0,60.58,27.68
2016,7,6,6,15,166.5,44.5,4.3,26.0,70.0,119.98,85.59
2016,7,6,6,30,261.0,62.0,4.5,26.0,108.0,191.91,145.62
2016,7,6,6,45,357.0,71.0,4.7,26.5,157.0,257.73,200.73
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,332.98,262.66
2016,7,6,7,15,263.5,114.5,4.95,27.5,192.0,280.71,221.57
2016,7,6,7,30,74.0,149.0,5.0,28.0,178.0,203.01,157.83
2016,7,6,7,45,140.5,173.5,5.1,28.5,238.0,282.06,220.32
2016,7,6,8,0,207.0,198.0,5.2,29.0,298.0,359.39,280.05
2016,7,6,8,15,459.5,154.5,5.25,29.5,409.5,517.98,403.8
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,683.61,526.88
2016,7,6,8,45,507.5,197.0,5.4,30.5,502.5,635.35,485.72
2016,7,6,9,0,303.0,283.0,5.5,31.0,484.0,565.22,427.68
2016,7,6,9,15,546.5,202.5,5.5,31.5,597.0,704.6,532.88
2016,7,6,9,30,790.0,122.0,5.5,32.0,710.0,848.98,632.43
2016,7,6,9,45,802.5,124.5,5.55,32.5,750.5,881.24,651.29
2016,7,6,10,0,815.0,127.0,5.6,33.0,791.0,911.45,669.19
2016,7,6,10,15,824.0,129.0,5.6,33.5,825.0,929.88,678.82
2016,7,6,10,30,833.0,131.0,5.6,34.0,859.0,951.5,690.63
2016,7,6,10,45,839.5,132.5,5.6,34.5,887.0,967.51,698.71
2016,7,6,11,0,846.0,134.0,5.6,35.0,915.0,980.72,705.02
2016,7,6,11,15,850.5,135.5,5.6,35.0,936.0,989.04,709.7
2016,7,6,11,30,855.0,137.0,5.6,35.0,957.0,994.38,712.58
2016,7,6,11,45,858.0,137.0,5.6,35.5,970.0,993.72,710.16
2016,7,6,12,0,861.0,137.0,5.6,36.0,983.0,990.05,705.96
2016,7,6,12,15,862.0,137.5,5.6,36.0,988.5,981.94,700.49
2016,7,6,12,30,863.0,138.0,5.6,36.0,994.0,970.97,693.3
2016,7,6,12,45,861.5,138.5,5.6,36.5,991.0,954.9,681.44
2016,7,6,13,0,860.0,139.0,5.6,37.0,988.0,936.27,668.04
2016,7,6,13,15,857.5,138.5,5.6,37.0,978.0,913.27,653.29
2016,7,6,13,30,855.0,138.0,5.6,37.0,968.0,887.84,636.96
2016,7,6,13,45,849.5,138.0,5.7,37.5,949.5,857.96,616.86
2016,7,6,14,0,844.0,138.0,5.8,38.0,931.0,826.02,595.35
2016,7,6,14,15,838.0,136.5,5.85,38.0,905.5,790.39,572.32
2016,7,6,14,30,832.0,135.0,5.9,38.0,880.0,753.05,547.97
2016,7,6,14,45,817.5,137.0,5.95,38.0,846.5,711.25,520.36
2016,7,6,15,0,803.0,139.0,6.0,38.0,813.0,666.97,489.17
2016,7,6,15,15,791.5,136.5,6.05,37.5,774.5,621.43,457.4
2016,7,6,15,30,780.0,134.0,6.1,37.0,736.0,575.47,424.47
2016,7,6,15,45,762.0,132.5,6.15,37.0,692.0,526.73,387.79
2016,7,6,16,0,744.0,131.0,6.2,37.0,648.0,478.61,350.74
2016,7,6,16,15,724.5,127.0,6.15,36.5,600.5,425.36,309.76
2016,7,6,16,30,705.0,123.0,6.1,36.0,553.0,376.16,270.72
2016,7,6,16,45,676.0,119.5,6.1,35.5,502.0,325.66,230.09
2016,7,6,17,0,647.0,116.0,6.1,35.0,451.0,277.8,190.96
2016,7,6,17,15,613.0,110.0,5.95,34.5,399.0,229.47,151.64
2016,7,6,17,30,579.0,104.0,5.8,34.0,347.0,184.7,115.91
2016,7,6,17,45,530.0,97.0,5.65,33.5,294.5,140.92,83.61
2016,7,6,18,0,481.0,90.0,5.5,33.0,242.0,102.91,59.33
2016,7,6,18,15,414.5,79.5,5.25,32.0,193.0,66.08,41.5
2016,7,6,18,30,348.0,69.0,5.0,31.0,144.0,50.63,36.66
2016,7,6,18,45,255.0,55.0,4.8,30.5,101.0,41.46,28.61
2016,7,6,19,0,162.0,41.0,4.6,30.0,58.0,33.59,21.09
2016,7,6,19,15,81.0,20.5,4.4,29.5,29.0,17.29,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,4.0,11.5,4.0,25.5,11.5,12.32,0.0
2016,7,7,6,0,8.0,23.0,4.1,26.0,23.0,27.38,9.17
2016,7,7,6,15,53.0,44.0,4.3,26.5,52.5,73.56,50.95
2016,7,7,6,30,98.0,65.0,4.5,27.0,82.0,117.4,87.45
2016,7,7,6,45,155.5,82.0,4.75,27.5,120.0,171.89,132.4
2016,7,7,7,0,213.0,99.0,5.0,28.0,158.0,226.37,177.11
2016,7,7,7,15,112.5,115.0,5.05,28.5,147.0,190.45,148.33
2016,7,7,7,30,12.0,131.0,5.1,29.0,136.0,139.29,106.01
2016,7,7,7,45,67.5,166.0,5.15,29.5,198.0,218.79,169.03
2016,7,7,8,0,123.0,201.0,5.2,30.0,260.0,305.04,235.7
2016,7,7,8,15,264.5,205.5,5.2,30.5,351.5,424.04,327.65
2016,7,7,8,30,406.0,210.0,5.2,31.0,443.0,554.61,425.16
2016,7,7,8,45,590.5,159.5,5.25,31.5,533.0,664.34,506.96
2016,7,7,9,0,775.0,109.0,5.3,32.0,623.0,778.12,585.67
2016,7,7,9,15,790.0,112.0,5.3,32.5,668.0,816.93,609.26
2016,7,7,9,30,805.0,115.0,5.3,33.0,713.0,854.21,631.84
2016,7,7,9,45,818.5,116.0,5.3,33.5,753.5,880.75,646.91
2016,7,7,10,0,832.0,117.0,5.3,34.0,794.0,910.72,664.23
2016,7,7,10,15,840.5,119.0,5.3,34.5,828.5,934.78,677.48
2016,7,7,10,30,849.0,121.0,5.3,35.0,863.0,956.28,689.02
2016,7,7,10,45,855.5,122.0,5.3,35.5,891.0,972.09,696.84
2016,7,7,11,0,862.0,123.0,5.3,36.0,919.0,985.06,702.89
2016,7,7,11,15,866.5,124.5,5.3,36.0,939.5,993.61,707.66
2016,7,7,11,30,871.0,126.0,5.3,36.0,960.0,999.12,710.6
2016,7,7,11,45,866.5,131.5,5.3,36.5,971.5,996.57,706.97
2016,7,7,12,0,862.0,137.0,5.3,37.0,983.0,990.92,701.53
2016,7,7,12,15,863.0,137.0,5.3,37.0,988.5,982.34,695.83
2016,7,7,12,30,864.0,137.0,5.3,37.0,994.0,970.91,688.41
2016,7,7,12,45,860.5,139.0,5.35,37.5,990.5,954.37,676.67
2016,7,7,13,0,857.0,141.0,5.4,38.0,987.0,935.31,663.41
2016,7,7,13,15,854.5,140.5,5.45,38.0,976.5,912.37,649.1
2016,7,7,13,30,852.0,140.0,5.5,38.0,966.0,887.01,633.2
2016,7,7,13,45,843.5,141.5,5.6,38.0,946.5,856.03,613.79
2016,7,7,14,0,835.0,143.0,5.7,38.0,927.0,823.15,593.01
2016,7,7,14,15,829.0,141.5,5.75,38.0,901.5,787.8,570.19
2016,7,7,14,30,823.0,140.0,5.8,38.0,876.0,750.76,546.06
2016,7,7,14,45,814.5,138.0,5.85,38.0,844.0,708.59,518.22
2016,7,7,15,0,806.0,136.0,5.9,38.0,812.0,666.17,488.44
2016,7,7,15,15,795.0,133.5,5.9,37.5,774.0,620.81,456.7
2016,7,7,15,30,784.0,131.0,5.9,37.0,736.0,574.98,423.8
2016,7,7,15,45,766.5,129.5,5.95,37.0,692.0,526.3,387.21
2016,7,7,16,0,749.0,128.0,6.0,37.0,648.0,478.19,350.2
2016,7,7,16,15,730.0,124.0,6.0,36.5,600.5,427.98,311.45
2016,7,7,16,30,711.0,120.0,6.0,36.0,553.0,375.68,270.22
2016,7,7,16,45,686.0,115.5,6.0,35.5,503.0,325.33,229.6
2016,7,7,17,0,661.0,111.0,6.0,35.0,453.0,277.19,190.1
2016,7,7,17,15,628.0,105.0,5.85,34.5,400.5,228.33,150.23
2016,7,7,17,30,595.0,99.0,5.7,34.0,348.0,182.91,113.89
2016,7,7,17,45,554.5,91.0,5.6,33.5,297.0,138.41,80.67
2016,7,7,18,0,514.0,83.0,5.5,33.0,246.0,98.43,54.74
2016,7,7,18,15,449.0,73.5,5.25,32.0,196.0,61.27,37.37
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,46.74,33.42
2016,7,7,18,45,298.0,51.0,4.8,30.5,103.5,38.26,25.97
2016,7,7,19,0,212.0,38.0,4.6,30.0,61.0,29.29,17.66
2016,7,7,19,15,106.0,19.0,4.4,29.5,30.5,14.76,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,13.0,3.35,25.5,15.0,21.25,0.0
2016,7,8,6,0,67.0,26.0,3.5,26.0,30.0,57.25,23.03
2016,7,8,6,15,162.5,44.0,3.65,26.5,68.0,117.85,83.44
2016,7,8,6,30,258.0,62.0,3.8,27.0,106.0,190.22,143.36
2016,7,8,6,45,348.5,72.0,4.0,27.5,154.5,254.36,196.8
2016,7,8,7,0,439.0,82.0,4.2,28.0,203.0,327.4,256.52
2016,7,8,7,15,247.5,114.0,4.25,28.5,185.0,270.86,212.4
2016,7,8,7,30,56.0,146.0,4.3,29.0,167.0,188.73,145.49
2016,7,8,7,45,88.0,173.0,4.4,29.5,212.5,240.15,185.68
2016,7,8,8,0,120.0,200.0,4.5,30.0,258.0,301.8,232.65
2016,7,8,8,15,122.0,225.5,4.55,30.5,290.0,334.63,256.22
2016,7,8,8,30,124.0,251.0,4.6,31.0,322.0,367.13,279.16
2016,7,8,8,45,444.5,182.5,4.65,31.5,471.0,568.17,433.87
2016,7,8,9,0,765.0,114.0,4.7,32.0,620.0,774.81,581.16
2016,7,8,9,15,780.5,117.0,4.7,32.5,665.5,813.77,604.04
2016,7,8,9,30,796.0,120.0,4.7,33.0,711.0,851.25,626.51
2016,7,8,9,45,812.5,120.0,4.7,33.5,752.5,884.65,645.98
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,910.72,660.53
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,934.73,673.41
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,956.2,684.58
2016,7,8,10,45,566.5,282.5,4.6,35.5,784.5,864.18,619.58
2016,7,8,11,0,287.0,441.0,4.6,36.0,706.0,745.14,529.68
2016,7,8,11,15,579.5,283.5,4.55,36.0,834.0,879.91,628.8
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,999.92,706.73
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,999.4,703.68
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,995.78,699.6
2016,7,8,12,15,875.0,130.0,4.5,37.0,993.5,987.19,693.96
2016,7,8,12,30,876.0,130.0,4.5,37.0,999.0,975.69,686.6
2016,7,8,12,45,875.5,130.5,4.5,37.5,996.5,960.47,675.56
2016,7,8,13,0,875.0,131.0,4.5,38.0,994.0,942.58,662.96
2016,7,8,13,15,872.5,130.0,4.55,38.0,983.5,918.84,648.29
2016,7,8,13,30,870.0,129.0,4.6,38.0,973.0,892.61,632.04
2016,7,8,13,45,865.0,129.0,4.7,38.0,954.5,862.78,613.6
2016,7,8,14,0,860.0,129.0,4.8,38.0,936.0,830.81,593.61
2016,7,8,14,15,854.5,127.5,4.85,38.0,910.5,795.06,570.97
2016,7,8,14,30,849.0,126.0,4.9,38.0,885.0,757.52,546.96
2016,7,8,14,45,834.5,128.5,5.0,38.0,851.5,715.54,519.92
2016,7,8,15,0,820.0,131.0,5.1,38.0,818.0,672.81,490.67
2016,7,8,15,15,809.0,128.5,5.15,37.5,780.0,624.91,457.71
2016,7,8,15,30,798.0,126.0,5.2,37.0,742.0,578.44,424.78
2016,7,8,15,45,780.5,125.0,5.3,37.0,698.0,529.56,388.39
2016,7,8,16,0,763.0,124.0,5.4,37.0,654.0,481.21,351.47
2016,7,8,16,15,744.5,120.0,5.4,36.5,606.5,430.49,312.49
2016,7,8,16,30,726.0,116.0,5.4,36.0,559.0,377.76,271.04
2016,7,8,16,45,698.5,113.0,5.4,36.0,507.5,327.09,229.79
2016,7,8,17,0,671.0,110.0,5.4,36.0,456.0,278.87,190.01
2016,7,8,17,15,638.0,104.5,5.25,35.5,404.0,229.9,150.25
2016,7,8,17,30,605.0,99.0,5.1,35.0,352.0,184.36,114.01
2016,7,8,17,45,559.0,91.5,5.0,34.5,299.5,139.09,80.62
2016,7,8,18,0,513.0,84.0,4.9,34.0,247.0,98.93,54.97
2016,7,8,18,15,447.5,75.0,4.6,33.0,197.0,62.3,38.19
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,48.33,34.58
2016,7,8,18,45,289.0,52.5,4.05,31.5,103.5,39.48,26.85
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,30.14,18.21
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.18,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,2.75,25.5,9.5,9.34,0.0
2016,7,9,6,0,0.0,19.0,2.9,26.0,19.0,18.47,3.35
2016,7,9,6,15,19.0,39.5,3.05,26.0,43.0,50.56,33.48
2016,7,9,6,30,38.0,60.0,3.2,26.0,67.0,81.34,59.37
2016,7,9,6,45,59.0,83.0,3.4,26.5,97.5,117.49,89.29
2016,7,9,7,0,80.0,106.0,3.6,27.0,128.0,161.24,124.93
2016,7,9,7,15,97.0,128.0,3.65,27.5,160.5,197.57,154.01
2016,7,9,7,30,114.0,150.0,3.7,28.0,193.0,235.2,183.46
2016,7,9,7,45,227.0,163.0,3.75,29.0,265.5,333.05,259.88
2016,7,9,8,0,340.0,176.0,3.8,30.0,338.0,433.04,335.56
2016,7,9,8,15,410.5,181.0,3.8,30.5,400.0,510.94,392.63
2016,7,9,8,30,481.0,186.0,3.8,31.0,462.0,584.94,445.63
2016,7,9,8,45,502.5,195.5,3.8,31.5,507.0,628.66,474.94
2016,7,9,9,0,524.0,205.0,3.8,32.0,552.0,672.4,503.82
2016,7,9,9,15,369.5,274.5,3.8,32.5,528.0,619.97,460.56
2016,7,9,9,30,215.0,344.0,3.8,33.0,504.0,557.16,410.05
2016,7,9,9,45,513.0,237.0,3.8,33.5,646.5,735.82,541.21
2016,7,9,10,0,811.0,130.0,3.8,34.0,789.0,909.83,656.76
2016,7,9,10,15,820.0,132.0,3.75,34.5,823.0,928.19,664.69
2016,7,9,10,30,829.0,134.0,3.7,35.0,857.0,949.81,675.8
2016,7,9,10,45,512.0,296.5,3.7,35.5,748.0,823.53,587.8
2016,7,9,11,0,195.0,459.0,3.7,36.0,639.0,665.49,471.32
2016,7,9,11,15,522.5,299.0,3.7,36.0,796.5,837.82,596.85
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,990.85,696.8
2016,7,9,11,45,843.0,146.5,3.7,36.5,964.5,987.72,691.8
2016,7,9,12,0,836.0,154.0,3.7,37.0,975.0,981.52,686.17
2016,7,9,12,15,837.0,154.5,3.7,37.0,980.0,973.52,680.98
2016,7,9,12,30,838.0,155.0,3.7,37.0,985.0,962.75,674.14
2016,7,9,12,45,834.0,156.5,3.7,37.5,981.0,945.52,661.95
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,925.91,648.4
2016,7,9,13,15,827.0,157.5,3.7,38.0,966.5,903.02,634.19
2016,7,9,13,30,824.0,157.0,3.7,38.0,956.0,879.8,619.8
2016,7,9,13,45,814.0,159.5,3.7,38.0,936.5,848.56,600.22
2016,7,9,14,0,804.0,162.0,3.7,38.0,917.0,815.62,579.5
2016,7,9,14,15,797.5,160.5,3.7,37.5,891.5,780.2,558.22
2016,7,9,14,30,791.0,159.0,3.7,37.0,866.0,743.26,535.68
2016,7,9,14,45,783.0,155.5,3.75,37.0,834.0,702.04,508.5
2016,7,9,15,0,775.0,152.0,3.8,37.0,802.0,659.78,479.39
2016,7,9,15,15,509.0,255.5,3.8,37.0,674.0,550.28,399.06
2016,7,9,15,30,243.0,359.0,3.8,37.0,546.0,464.6,335.05
2016,7,9,15,45,472.5,254.0,3.85,37.0,591.5,477.89,346.98
2016,7,9,16,0,702.0,149.0,3.9,37.0,637.0,470.74,341.69
2016,7,9,16,15,681.5,144.0,3.9,36.5,589.5,420.93,303.93
2016,7,9,16,30,661.0,139.0,3.9,36.0,542.0,372.54,266.37
2016,7,9,16,45,625.5,136.5,3.95,36.0,490.5,322.96,226.91
2016,7,9,17,0,590.0,134.0,4.0,36.0,439.0,276.8,189.72
2016,7,9,17,15,554.0,126.5,4.0,35.5,387.5,229.7,152.38
2016,7,9,17,30,518.0,119.0,4.0,35.0,336.0,186.78,118.96
2016,7,9,17,45,469.0,110.0,4.05,34.5,285.0,144.03,87.99
2016,7,9,18,0,420.0,101.0,4.1,34.0,234.0,106.53,64.1
2016,7,9,18,15,353.5,88.5,4.2,33.0,185.5,71.18,46.55
2016,7,9,18,30,287.0,76.0,4.3,32.0,137.0,56.25,41.12
2016,7,9,18,45,203.5,58.5,4.45,31.5,95.5,47.05,33.04
2016,7,9,19,0,120.0,41.0,4.6,31.0,54.0,33.56,20.88
2016,7,9,19,15,60.0,20.5,4.6,30.5,27.0,17.27,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.3,24.5,6.5,6.39,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,12.54,0.03
2016,7,10,6,15,0.0,32.0,2.75,25.5,32.0,31.74,19.11
2016,7,10,6,30,0.0,51.0,3.0,26.0,51.0,51.56,35.79
2016,7,10,6,45,7.0,73.5,3.25,26.5,75.5,78.16,57.68
2016,7,10,7,0,14.0,96.0,3.5,27.0,100.0,105.05,79.57
2016,7,10,7,15,25.0,118.0,3.6,27.5,126.5,139.33,107.0
2016,7,10,7,30,36.0,140.0,3.7,28.0,153.0,169.79,130.92
2016,7,10,7,45,18.0,113.0,3.85,28.5,119.5,123.01,93.2
2016,7,10,8,0,0.0,86.0,4.0,29.0,86.0,83.28,60.91
2016,7,10,8,15,0.5,124.5,4.1,29.5,125.0,122.44,91.33
2016,7,10,8,30,1.0,163.0,4.2,30.0,164.0,161.91,121.34
2016,7,10,8,45,141.0,224.0,4.3,30.5,317.5,352.63,269.41
2016,7,10,9,0,281.0,285.0,4.4,31.0,471.0,548.49,413.7
2016,7,10,9,15,193.5,313.5,4.4,31.5,446.0,501.6,374.99
2016,7,10,9,30,106.0,342.0,4.4,32.0,421.0,448.79,332.76
2016,7,10,9,45,136.5,366.5,4.4,32.5,474.0,512.49,377.67
2016,7,10,10,0,167.0,391.0,4.4,33.0,527.0,567.87,415.58
2016,7,10,10,15,188.0,408.5,4.4,33.0,568.0,607.09,442.39
2016,7,10,10,30,209.0,426.0,4.4,33.0,609.0,646.19,468.94
2016,7,10,10,45,188.0,443.0,4.4,33.5,612.0,643.15,464.26
2016,7,10,11,0,167.0,460.0,4.4,34.0,615.0,638.79,458.95
2016,7,10,11,15,207.0,467.0,4.4,34.0,663.0,683.64,490.15
2016,7,10,11,30,247.0,474.0,4.4,34.0,711.0,733.74,524.22
2016,7,10,11,45,241.5,482.5,4.45,34.5,717.0,727.3,518.22
2016,7,10,12,0,236.0,491.0,4.5,35.0,723.0,725.7,515.71
2016,7,10,12,15,514.5,337.0,4.5,35.0,846.0,846.75,605.63
2016,7,10,12,30,793.0,183.0,4.5,35.0,969.0,951.05,677.38
2016,7,10,12,45,790.0,185.0,4.5,35.5,966.0,935.21,665.09
2016,7,10,13,0,787.0,187.0,4.5,36.0,963.0,917.01,652.15
2016,7,10,13,15,784.5,186.0,4.5,36.0,953.0,894.15,637.62
2016,7,10,13,30,782.0,185.0,4.5,36.0,943.0,869.12,621.7
2016,7,10,13,45,771.5,188.0,4.5,36.5,923.5,838.91,601.12
2016,7,10,14,0,761.0,191.0,4.5,37.0,904.0,807.17,579.56
2016,7,10,14,15,754.0,189.0,4.5,37.0,879.5,772.22,557.02
2016,7,10,14,30,747.0,187.0,4.5,37.0,855.0,735.91,532.92
2016,7,10,14,45,727.5,190.0,4.55,37.0,821.0,692.49,503.06
2016,7,10,15,0,708.0,193.0,4.6,37.0,787.0,650.14,473.41
2016,7,10,15,15,695.0,189.5,4.6,36.5,749.5,606.21,443.13
2016,7,10,15,30,682.0,186.0,4.6,36.0,712.0,562.21,412.05
2016,7,10,15,45,650.0,189.0,4.7,36.0,666.5,514.04,376.42
2016,7,10,16,0,618.0,192.0,4.8,36.0,621.0,468.05,341.75
2016,7,10,16,15,594.5,185.5,4.8,35.5,574.0,419.71,305.3
2016,7,10,16,30,571.0,179.0,4.8,35.0,527.0,373.68,269.72
2016,7,10,16,45,522.5,178.5,4.8,35.0,474.5,325.62,231.93
2016,7,10,17,0,474.0,178.0,4.8,35.0,422.0,282.25,197.69
2016,7,10,17,15,434.5,167.0,4.7,34.5,371.5,236.91,162.49
2016,7,10,17,30,395.0,156.0,4.6,34.0,321.0,195.71,131.12
2016,7,10,17,45,329.5,145.0,4.5,33.5,269.5,159.46,106.0
2016,7,10,18,0,264.0,134.0,4.4,33.0,218.0,125.53,84.57
2016,7,10,18,15,203.5,114.0,4.3,32.0,171.0,91.72,64.88
2016,7,10,18,30,143.0,94.0,4.2,31.0,124.0,75.79,57.47
2016,7,10,18,45,82.5,67.0,4.15,30.5,83.0,55.47,40.08
2016,7,10,19,0,22.0,40.0,4.1,30.0,42.0,35.85,22.75
2016,7,10,19,15,11.0,20.0,4.1,29.5,21.0,18.63,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,9.47,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,18.9,2.04
2016,7,11,6,15,51.5,45.5,4.2,26.0,54.0,76.14,52.57
2016,7,11,6,30,98.0,73.0,4.4,26.0,89.0,129.08,96.72
2016,7,11,6,45,172.5,93.5,4.65,26.5,135.0,194.15,150.2
2016,7,11,7,0,247.0,114.0,4.9,27.0,181.0,261.43,205.22
2016,7,11,7,15,303.0,129.5,5.05,27.5,230.0,319.46,252.06
2016,7,11,7,30,359.0,145.0,5.2,28.0,279.0,382.55,301.81
2016,7,11,7,45,423.0,150.0,5.35,28.5,333.0,451.53,355.08
2016,7,11,8,0,487.0,155.0,5.5,29.0,387.0,517.94,405.36
2016,7,11,8,15,521.0,163.5,5.6,29.5,438.0,570.81,443.93
2016,7,11,8,30,555.0,172.0,5.7,30.0,489.0,625.08,482.73
2016,7,11,8,45,592.5,173.5,5.8,30.5,539.5,679.25,520.85
2016,7,11,9,0,630.0,175.0,5.9,31.0,590.0,731.04,556.67
2016,7,11,9,15,650.0,180.5,5.95,31.5,635.5,772.42,583.7
2016,7,11,9,30,670.0,186.0,6.0,32.0,681.0,812.88,609.44
2016,7,11,9,45,691.0,187.0,6.05,32.5,723.0,848.23,631.36
2016,7,11,10,0,712.0,188.0,6.1,33.0,765.0,882.2,652.16
2016,7,11,10,15,724.0,191.5,6.1,33.5,800.5,908.65,667.45
2016,7,11,10,30,736.0,195.0,6.1,34.0,836.0,932.92,681.24
2016,7,11,10,45,747.5,195.5,6.15,34.5,865.5,951.2,691.25
2016,7,11,11,0,759.0,196.0,6.2,35.0,895.0,963.05,697.05
2016,7,11,11,15,765.5,198.0,6.2,35.0,916.5,972.98,702.88
2016,7,11,11,30,772.0,200.0,6.2,35.0,938.0,980.12,706.98
2016,7,11,11,45,771.5,204.0,6.2,35.5,951.0,979.45,704.57
2016,7,11,12,0,771.0,208.0,6.2,36.0,964.0,975.94,700.44
2016,7,11,12,15,772.5,208.5,6.15,36.0,969.5,968.19,694.87
