Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,774.0,209.0,6.1,36.0,975.0,957.78,687.68
2016,7,11,12,45,772.5,209.5,6.1,36.5,972.5,941.99,675.89
2016,7,11,13,0,771.0,210.0,6.1,37.0,970.0,923.9,662.72
2016,7,11,13,15,768.0,209.5,6.05,37.0,960.0,901.26,647.79
2016,7,11,13,30,765.0,209.0,6.0,37.0,950.0,876.54,631.52
2016,7,11,13,45,758.5,208.5,6.0,37.0,931.5,846.81,612.17
2016,7,11,14,0,752.0,208.0,6.0,37.0,913.0,815.35,591.61
2016,7,11,14,15,744.5,206.0,6.0,37.0,888.0,779.7,568.04
2016,7,11,14,30,737.0,204.0,6.0,37.0,863.0,742.76,542.56
2016,7,11,14,45,737.0,194.5,6.0,37.0,833.0,703.18,515.17
2016,7,11,15,0,737.0,185.0,6.0,37.0,803.0,662.11,486.25
2016,7,11,15,15,724.0,181.5,6.0,36.5,764.5,616.94,454.61
2016,7,11,15,30,711.0,178.0,6.0,36.0,726.0,571.64,422.13
2016,7,11,15,45,688.5,176.5,6.0,36.0,681.5,523.13,385.65
2016,7,11,16,0,666.0,175.0,6.0,36.0,637.0,475.84,349.35
2016,7,11,16,15,643.5,169.5,5.95,35.5,589.5,426.42,311.45
2016,7,11,16,30,621.0,164.0,5.9,35.0,542.0,378.7,273.99
2016,7,11,16,45,585.0,159.5,5.9,35.0,490.5,329.29,234.37
2016,7,11,17,0,549.0,155.0,5.9,35.0,439.0,283.44,197.27
2016,7,11,17,15,510.5,146.0,5.8,34.5,387.0,236.18,159.82
2016,7,11,17,30,472.0,137.0,5.7,34.0,335.0,192.92,126.24
2016,7,11,17,45,417.5,127.0,5.6,33.5,283.0,150.99,96.05
2016,7,11,18,0,363.0,117.0,5.5,33.0,231.0,114.9,73.09
2016,7,11,18,15,295.0,101.5,5.3,32.0,182.5,83.99,57.96
2016,7,11,18,30,227.0,86.0,5.1,31.0,134.0,67.23,50.41
2016,7,11,18,45,148.5,65.0,4.95,30.5,92.5,51.81,37.07
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,37.29,23.84
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,19.38,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.5,4.2,24.5,13.0,16.14,0.0
2016,7,12,6,0,39.0,23.0,4.3,25.0,26.0,40.25,8.58
2016,7,12,6,15,129.0,43.5,4.45,25.5,63.0,105.59,74.02
2016,7,12,6,30,219.0,64.0,4.6,26.0,100.0,170.39,128.33
2016,7,12,6,45,316.5,74.5,4.85,26.5,148.5,241.53,187.5
2016,7,12,7,0,414.0,85.0,5.1,27.0,197.0,316.66,249.44
2016,7,12,7,15,225.0,112.0,5.1,27.5,174.5,255.36,201.28
2016,7,12,7,30,36.0,139.0,5.1,28.0,152.0,168.73,130.19
2016,7,12,7,45,55.5,166.0,5.2,28.5,190.5,211.22,163.53
2016,7,12,8,0,75.0,193.0,5.3,29.0,229.0,255.07,197.19
2016,7,12,8,15,76.0,217.5,5.3,29.5,258.0,283.94,218.26
2016,7,12,8,30,77.0,242.0,5.3,30.0,287.0,312.57,238.8
2016,7,12,8,45,222.5,252.5,5.35,31.0,396.0,449.23,343.16
2016,7,12,9,0,368.0,263.0,5.4,32.0,505.0,596.13,450.66
2016,7,12,9,15,572.5,196.5,5.4,32.5,604.5,722.29,543.3
2016,7,12,9,30,777.0,130.0,5.4,33.0,704.0,843.43,625.64
2016,7,12,9,45,543.5,248.0,5.4,33.5,661.0,774.77,572.64
2016,7,12,10,0,310.0,366.0,5.4,34.0,618.0,683.58,500.27
2016,7,12,10,15,567.5,251.5,5.4,34.5,736.5,822.0,601.83
2016,7,12,10,30,825.0,137.0,5.4,35.0,855.0,948.03,684.99
2016,7,12,10,45,543.5,292.0,5.4,35.5,771.5,849.21,613.31
2016,7,12,11,0,262.0,447.0,5.4,36.0,688.0,726.42,519.59
2016,7,12,11,15,557.0,293.0,5.4,36.0,821.5,866.46,623.73
2016,7,12,11,30,852.0,139.0,5.4,36.0,955.0,992.14,707.6
2016,7,12,11,45,865.0,132.5,5.4,36.5,971.0,995.09,706.82
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,995.04,704.94
2016,7,12,12,15,646.5,258.0,5.4,37.0,894.0,897.25,641.16
2016,7,12,12,30,415.0,390.0,5.4,37.0,801.0,791.86,564.17
2016,7,12,12,45,380.5,423.0,5.4,37.5,799.5,778.57,553.08
2016,7,12,13,0,346.0,456.0,5.4,38.0,798.0,767.03,542.78
2016,7,12,13,15,611.5,289.5,5.4,38.0,885.0,836.66,597.97
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,892.59,636.75
2016,7,12,13,45,873.0,122.5,5.45,38.0,954.0,862.96,617.64
2016,7,12,14,0,869.0,122.0,5.5,38.0,936.0,831.1,597.4
2016,7,12,14,15,863.0,120.5,5.5,38.0,910.5,794.64,573.75
2016,7,12,14,30,857.0,119.0,5.5,38.0,885.0,756.38,548.76
2016,7,12,14,45,846.0,119.0,5.55,38.0,852.0,714.3,521.15
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,671.17,491.56
2016,7,12,15,15,824.5,117.0,5.6,37.5,780.5,625.72,459.8
2016,7,12,15,30,814.0,115.0,5.6,37.0,742.0,579.62,426.73
2016,7,12,15,45,794.5,114.5,5.65,37.0,697.0,526.39,386.96
2016,7,12,16,0,775.0,114.0,5.7,37.0,652.0,476.76,348.8
2016,7,12,16,15,756.5,111.0,5.7,36.5,604.5,426.27,309.72
2016,7,12,16,30,738.0,108.0,5.7,36.0,557.0,376.86,270.41
2016,7,12,16,45,706.5,106.0,5.7,36.0,505.0,322.16,226.05
2016,7,12,17,0,675.0,104.0,5.7,36.0,453.0,273.19,185.62
2016,7,12,17,15,642.5,99.0,5.65,35.5,400.5,224.49,145.97
2016,7,12,17,30,610.0,94.0,5.6,35.0,348.0,179.17,109.82
2016,7,12,17,45,562.5,87.5,5.55,34.5,295.5,134.29,76.88
2016,7,12,18,0,515.0,81.0,5.5,34.0,243.0,94.7,52.02
2016,7,12,18,15,450.5,71.5,5.35,33.0,193.0,57.58,35.49
2016,7,12,18,30,386.0,62.0,5.2,32.0,143.0,45.3,32.05
2016,7,12,18,45,292.0,49.5,5.1,31.5,100.0,37.16,24.91
2016,7,12,19,0,198.0,37.0,5.0,31.0,57.0,28.57,16.83
2016,7,12,19,15,99.0,18.5,4.85,30.5,28.5,14.41,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,32.0,11.0,3.4,25.5,13.0,18.7,0.0
2016,7,13,6,0,64.0,22.0,3.6,26.0,26.0,49.64,9.0
2016,7,13,6,15,165.5,39.5,3.8,26.5,63.0,118.75,82.91
2016,7,13,6,30,267.0,57.0,4.0,27.0,100.0,186.5,139.79
2016,7,13,6,45,365.0,65.5,4.2,27.5,149.0,252.08,194.6
2016,7,13,7,0,463.0,74.0,4.4,28.0,198.0,330.27,258.6
2016,7,13,7,15,245.0,104.5,4.5,28.5,171.5,257.1,201.76
2016,7,13,7,30,27.0,135.0,4.6,29.0,145.0,158.75,121.54
2016,7,13,7,45,142.5,161.0,4.75,30.0,227.0,268.33,208.52
2016,7,13,8,0,258.0,187.0,4.9,31.0,309.0,388.8,300.89
2016,7,13,8,15,494.5,144.0,4.95,31.5,412.5,528.8,408.7
2016,7,13,8,30,731.0,101.0,5.0,32.0,516.0,680.35,519.48
2016,7,13,8,45,756.5,102.0,5.1,32.5,566.5,727.33,549.79
2016,7,13,9,0,782.0,103.0,5.2,33.0,617.0,773.99,579.87
2016,7,13,9,15,797.0,106.0,5.25,33.5,662.5,813.22,604.19
2016,7,13,9,30,812.0,109.0,5.3,34.0,708.0,845.66,623.63
2016,7,13,9,45,825.5,110.0,5.4,34.5,749.0,878.01,643.16
2016,7,13,10,0,839.0,111.0,5.5,35.0,790.0,908.37,661.22
2016,7,13,10,15,847.5,113.0,5.55,35.0,824.5,932.81,676.43
2016,7,13,10,30,856.0,115.0,5.6,35.0,859.0,954.67,690.0
2016,7,13,10,45,863.0,115.5,5.65,35.5,887.5,970.78,698.37
2016,7,13,11,0,870.0,116.0,5.7,36.0,916.0,984.02,704.95
2016,7,13,11,15,874.5,117.0,5.7,36.0,937.0,992.34,709.6
2016,7,13,11,30,879.0,118.0,5.7,36.0,958.0,997.6,712.4
2016,7,13,11,45,860.5,134.0,5.75,36.5,966.0,991.86,707.0
2016,7,13,12,0,842.0,150.0,5.8,37.0,974.0,982.79,699.61
2016,7,13,12,15,843.0,150.5,5.8,37.0,980.0,974.84,694.27
2016,7,13,12,30,844.0,151.0,5.8,37.0,986.0,964.08,687.2
2016,7,13,12,45,842.0,151.5,5.85,37.5,983.0,947.78,675.46
2016,7,13,13,0,840.0,152.0,5.9,38.0,980.0,928.98,662.2
2016,7,13,13,15,475.0,317.0,5.85,38.0,784.5,740.34,531.8
2016,7,13,13,30,110.0,482.0,5.8,38.0,589.0,559.98,397.69
2016,7,13,13,45,467.5,316.0,5.8,38.0,756.0,700.75,506.06
2016,7,13,14,0,825.0,150.0,5.8,38.0,923.0,820.39,592.33
2016,7,13,14,15,819.0,148.5,5.75,37.5,898.0,785.17,569.67
2016,7,13,14,30,813.0,147.0,5.7,37.0,873.0,747.81,546.04
2016,7,13,14,45,790.5,153.5,5.7,37.0,838.0,704.61,516.69
2016,7,13,15,0,768.0,160.0,5.7,37.0,803.0,661.42,485.73
2016,7,13,15,15,756.0,157.0,5.65,37.0,765.0,616.43,453.15
2016,7,13,15,30,744.0,154.0,5.6,37.0,727.0,571.14,419.73
2016,7,13,15,45,724.5,152.5,5.55,37.0,683.5,520.2,381.62
2016,7,13,16,0,705.0,151.0,5.5,37.0,640.0,472.61,345.11
2016,7,13,16,15,684.5,146.0,5.45,36.5,592.5,422.57,306.76
2016,7,13,16,30,664.0,141.0,5.4,36.0,545.0,373.93,268.54
2016,7,13,16,45,633.5,137.0,5.35,35.5,494.0,324.48,229.11
2016,7,13,17,0,603.0,133.0,5.3,35.0,443.0,277.92,191.44
2016,7,13,17,15,566.5,125.5,5.15,34.5,391.0,229.99,153.01
2016,7,13,17,30,530.0,118.0,5.0,34.0,339.0,186.32,118.74
2016,7,13,17,45,481.5,108.5,4.9,34.0,287.0,142.62,86.74
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,104.14,62.22
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,68.63,45.34
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,55.6,40.56
2016,7,13,18,45,210.0,58.0,3.95,31.5,95.5,46.67,32.67
2016,7,13,19,0,124.0,41.0,3.7,31.0,54.0,33.54,20.67
2016,7,13,19,15,62.0,20.5,3.6,30.5,27.0,17.25,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,55.0,11.0,2.8,24.5,14.0,24.3,0.0
2016,7,14,6,0,110.0,22.0,3.0,25.0,28.0,67.3,9.97
2016,7,14,6,15,227.0,36.0,3.2,25.5,66.5,135.27,94.52
2016,7,14,6,30,344.0,50.0,3.4,26.0,105.0,208.03,156.24
2016,7,14,6,45,423.5,59.5,3.6,26.5,154.0,272.95,211.16
2016,7,14,7,0,503.0,69.0,3.8,27.0,203.0,344.1,269.95
2016,7,14,7,15,310.0,108.0,3.9,27.5,196.5,304.47,239.59
2016,7,14,7,30,117.0,147.0,4.0,28.0,190.0,233.31,181.93
2016,7,14,7,45,173.5,169.0,4.15,29.0,244.5,297.41,231.84
2016,7,14,8,0,230.0,191.0,4.3,30.0,299.0,374.19,289.75
2016,7,14,8,15,283.5,206.5,4.3,30.5,356.0,437.68,336.86
2016,7,14,8,30,337.0,222.0,4.3,31.0,413.0,504.75,385.54
2016,7,14,8,45,228.5,259.0,4.35,31.5,394.0,461.05,349.08
2016,7,14,9,0,120.0,296.0,4.4,32.0,375.0,417.53,312.6
2016,7,14,9,15,459.0,208.5,4.35,32.5,542.0,633.25,475.9
2016,7,14,9,30,798.0,121.0,4.3,33.0,709.0,851.27,626.29
2016,7,14,9,45,808.0,124.5,4.3,33.5,749.0,882.8,643.31
2016,7,14,10,0,818.0,128.0,4.3,34.0,789.0,912.14,659.88
2016,7,14,10,15,827.0,130.0,4.25,34.0,824.0,930.84,670.53
2016,7,14,10,30,836.0,132.0,4.2,34.0,859.0,952.74,683.35
2016,7,14,10,45,840.5,135.0,4.2,34.5,886.5,968.6,691.11
2016,7,14,11,0,845.0,138.0,4.2,35.0,914.0,981.58,697.09
2016,7,14,11,15,849.5,139.0,4.2,35.0,935.0,989.57,701.42
2016,7,14,11,30,854.0,140.0,4.2,35.0,956.0,994.57,703.98
2016,7,14,11,45,857.5,140.0,4.2,35.5,969.5,994.56,702.03
2016,7,14,12,0,861.0,140.0,4.2,36.0,983.0,991.52,698.32
2016,7,14,12,15,861.5,140.5,4.2,36.0,988.0,983.03,692.73
2016,7,14,12,30,862.0,141.0,4.2,36.0,993.0,971.67,685.45
2016,7,14,12,45,859.5,142.0,4.2,36.5,990.0,955.18,673.6
2016,7,14,13,0,857.0,143.0,4.2,37.0,987.0,936.12,660.25
2016,7,14,13,15,854.0,142.5,4.2,37.0,976.5,912.7,645.55
2016,7,14,13,30,851.0,142.0,4.2,37.0,966.0,886.87,629.32
2016,7,14,13,45,845.0,142.5,4.2,37.0,947.0,857.06,610.51
2016,7,14,14,0,839.0,143.0,4.2,37.0,928.0,825.21,590.3
2016,7,14,14,15,832.5,141.5,4.2,37.0,903.0,789.25,567.28
2016,7,14,14,30,826.0,140.0,4.2,37.0,878.0,751.6,543.01
2016,7,14,14,45,815.5,139.0,4.25,37.0,845.0,708.68,515.13
2016,7,14,15,0,805.0,138.0,4.3,37.0,812.0,665.65,485.24
2016,7,14,15,15,794.0,135.5,4.35,36.5,774.0,620.18,453.96
2016,7,14,15,30,783.0,133.0,4.4,36.0,736.0,574.22,421.44
2016,7,14,15,45,766.0,131.5,4.45,36.0,692.5,525.7,385.32
2016,7,14,16,0,749.0,130.0,4.5,36.0,649.0,477.69,348.69
2016,7,14,16,15,730.0,126.0,4.5,35.5,601.0,424.23,307.89
2016,7,14,16,30,711.0,122.0,4.5,35.0,553.0,374.75,268.89
2016,7,14,16,45,681.5,118.5,4.55,35.0,501.5,323.62,227.49
2016,7,14,17,0,652.0,115.0,4.6,35.0,450.0,275.19,187.75
2016,7,14,17,15,618.0,109.0,4.55,34.5,397.5,226.48,148.4
2016,7,14,17,30,584.0,103.0,4.5,34.0,345.0,181.36,112.7
2016,7,14,17,45,532.0,96.0,4.5,33.5,292.5,136.98,80.49
2016,7,14,18,0,480.0,89.0,4.5,33.0,240.0,98.7,56.79
2016,7,14,18,15,412.0,78.5,4.35,32.5,190.0,62.1,40.16
2016,7,14,18,30,344.0,68.0,4.2,32.0,140.0,50.07,35.99
2016,7,14,18,45,246.0,53.5,4.1,31.5,97.0,40.46,27.58
2016,7,14,19,0,148.0,39.0,4.0,31.0,54.0,32.01,19.42
2016,7,14,19,15,74.0,19.5,3.95,30.5,27.0,16.45,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.5,10.0,2.85,25.0,10.5,11.9,0.0
2016,7,15,6,0,17.0,20.0,3.0,25.0,21.0,26.57,0.0
2016,7,15,6,15,92.0,43.0,3.15,25.5,57.0,92.46,63.78
2016,7,15,6,30,167.0,66.0,3.3,26.0,93.0,152.32,114.02
2016,7,15,6,45,256.5,81.0,3.45,26.5,140.0,215.27,166.22
2016,7,15,7,0,346.0,96.0,3.6,27.0,187.0,294.5,230.68
2016,7,15,7,15,405.0,107.5,3.7,27.5,238.5,355.3,279.56
2016,7,15,7,30,464.0,119.0,3.8,28.0,290.0,421.11,330.98
2016,7,15,7,45,302.5,157.5,3.9,28.5,276.5,373.74,292.31
2016,7,15,8,0,141.0,196.0,4.0,29.0,263.0,311.24,240.79
2016,7,15,8,15,384.5,171.0,4.05,29.5,382.0,479.11,371.46
2016,7,15,8,30,628.0,146.0,4.1,30.0,501.0,653.94,501.21
2016,7,15,8,45,583.0,173.5,4.2,31.0,527.0,669.87,507.75
2016,7,15,9,0,538.0,201.0,4.3,32.0,553.0,677.5,509.06
2016,7,15,9,15,619.0,187.5,4.3,32.5,621.0,751.57,560.19
2016,7,15,9,30,700.0,174.0,4.3,33.0,689.0,824.91,607.76
2016,7,15,9,45,710.5,180.0,4.3,33.5,728.5,856.92,626.22
2016,7,15,10,0,721.0,186.0,4.3,34.0,768.0,886.99,643.46
2016,7,15,10,15,732.0,189.0,4.2,34.5,802.5,912.21,656.92
2016,7,15,10,30,743.0,192.0,4.1,35.0,837.0,935.21,668.84
2016,7,15,10,45,746.5,197.5,4.05,35.5,864.0,951.13,676.38
2016,7,15,11,0,750.0,203.0,4.0,36.0,891.0,964.34,682.26
2016,7,15,11,15,755.5,205.0,3.9,36.0,912.0,969.04,683.91
2016,7,15,11,30,761.0,207.0,3.8,36.0,933.0,975.19,686.64
2016,7,15,11,45,761.5,210.0,3.7,36.5,945.5,974.56,683.72
2016,7,15,12,0,762.0,213.0,3.6,37.0,958.0,971.11,679.19
2016,7,15,12,15,763.5,213.0,3.55,37.0,963.5,962.96,673.56
2016,7,15,12,30,765.0,213.0,3.5,37.0,969.0,952.17,666.41
2016,7,15,12,45,760.5,215.0,3.45,37.5,965.5,935.09,654.03
2016,7,15,13,0,756.0,217.0,3.4,38.0,962.0,918.02,641.82
2016,7,15,13,15,753.5,216.5,3.4,38.0,952.0,895.56,627.9
2016,7,15,13,30,751.0,216.0,3.4,38.0,942.0,871.0,612.69
2016,7,15,13,45,744.5,215.0,3.4,38.0,923.5,840.56,593.69
2016,7,15,14,0,738.0,214.0,3.4,38.0,905.0,808.49,573.59
2016,7,15,14,15,730.5,211.5,3.45,38.0,879.5,772.74,550.79
2016,7,15,14,30,723.0,209.0,3.5,38.0,854.0,735.74,526.44
2016,7,15,14,45,716.0,204.0,3.55,38.0,823.0,695.73,499.71
2016,7,15,15,0,709.0,199.0,3.6,38.0,792.0,654.79,471.83
2016,7,15,15,15,695.0,195.0,3.65,37.5,754.0,609.6,441.3
2016,7,15,15,30,681.0,191.0,3.7,37.0,716.0,564.45,409.97
2016,7,15,15,45,665.0,186.0,3.75,37.0,673.0,517.57,375.79
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,471.34,341.25
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.0,422.03,304.33
2016,7,15,16,30,603.0,169.0,3.8,36.0,534.0,374.5,267.82
2016,7,15,16,45,572.0,162.0,3.85,36.0,483.5,325.85,229.46
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,279.32,192.39
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,232.37,155.7
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,189.49,122.89
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,147.52,93.01
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,111.58,70.53
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,81.13,56.13
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,65.79,48.72
2016,7,15,18,45,135.5,62.5,2.95,32.5,87.5,49.95,35.15
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,34.98,21.55
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,18.11,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,11.58,0.0
2016,7,16,6,15,3.5,32.0,2.4,25.5,33.0,33.66,20.11
2016,7,16,6,30,7.0,52.0,2.5,26.0,54.0,56.24,39.32
2016,7,16,6,45,24.0,74.5,2.65,26.5,81.0,91.58,68.33
2016,7,16,7,0,41.0,97.0,2.8,27.0,108.0,124.94,95.57
2016,7,16,7,15,53.5,119.5,2.85,27.5,137.5,157.15,121.4
2016,7,16,7,30,66.0,142.0,2.9,28.0,167.0,190.25,147.38
2016,7,16,7,45,151.0,165.0,2.95,28.5,233.0,278.25,216.63
2016,7,16,8,0,236.0,188.0,3.0,29.0,299.0,374.5,290.16
2016,7,16,8,15,369.5,181.5,3.05,29.5,379.0,479.66,369.5
2016,7,16,8,30,503.0,175.0,3.1,30.0,459.0,586.8,447.91
2016,7,16,8,45,472.0,206.5,3.15,31.0,492.5,613.98,462.95
2016,7,16,9,0,441.0,238.0,3.2,32.0,526.0,637.17,475.18
2016,7,16,9,15,492.5,238.0,3.15,32.5,581.5,693.56,513.01
2016,7,16,9,30,544.0,238.0,3.1,33.0,637.0,751.41,550.75
2016,7,16,9,45,508.0,269.0,3.05,33.5,659.0,763.7,554.86
2016,7,16,10,0,472.0,300.0,3.0,34.0,681.0,772.1,556.63
2016,7,16,10,15,502.0,310.0,2.95,34.5,731.5,817.76,584.72
2016,7,16,10,30,532.0,320.0,2.9,35.0,782.0,862.49,611.4
2016,7,16,10,45,690.5,229.0,2.9,35.5,849.0,929.03,655.75
2016,7,16,11,0,849.0,138.0,2.9,36.0,916.0,984.82,688.11
2016,7,16,11,15,853.5,139.0,2.95,36.0,937.5,992.87,692.35
2016,7,16,11,30,858.0,140.0,3.0,36.0,959.0,997.91,695.24
2016,7,16,11,45,676.5,276.0,3.05,36.5,928.0,960.41,670.15
2016,7,16,12,0,495.0,412.0,3.1,37.0,897.0,909.44,630.33
2016,7,16,12,15,667.0,287.0,3.15,37.0,943.5,944.97,659.5
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,973.58,678.01
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,956.72,666.53
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,937.3,653.83
2016,7,16,13,15,832.5,162.0,3.5,38.0,974.5,913.5,639.75
2016,7,16,13,30,830.0,161.0,3.6,38.0,964.0,887.35,624.11
2016,7,16,13,45,824.0,161.0,3.75,38.0,945.0,856.89,605.86
2016,7,16,14,0,818.0,161.0,3.9,38.0,926.0,824.48,586.17
2016,7,16,14,15,811.0,159.0,4.0,38.0,900.5,787.62,563.14
2016,7,16,14,30,804.0,157.0,4.1,38.0,875.0,749.22,538.86
2016,7,16,14,45,801.5,151.0,4.2,38.0,844.0,708.96,512.63
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,667.17,484.01
2016,7,16,15,15,787.0,142.0,4.35,37.5,774.0,620.79,452.26
2016,7,16,15,30,775.0,139.0,4.4,37.0,735.0,574.04,419.36
2016,7,16,15,45,757.5,137.0,4.45,37.0,691.0,525.11,383.13
2016,7,16,16,0,740.0,135.0,4.5,37.0,647.0,476.76,346.44
2016,7,16,16,15,719.5,130.5,4.45,36.5,598.5,422.45,305.2
2016,7,16,16,30,699.0,126.0,4.4,36.0,550.0,372.43,265.99
2016,7,16,16,45,671.0,122.0,4.4,36.0,498.5,321.94,225.26
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,274.02,186.08
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,225.12,146.88
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,179.93,111.45
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,135.78,79.54
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,97.24,55.81
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,60.51,39.45
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,49.37,35.23
2016,7,16,18,45,251.0,52.0,3.25,32.5,95.5,39.32,26.49
2016,7,16,19,0,159.0,37.0,3.0,32.0,53.0,28.7,16.61
2016,7,16,19,15,79.5,18.5,3.0,31.5,26.5,15.64,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,21.0,9.5,2.0,24.5,11.0,14.41,0.0
2016,7,17,6,0,42.0,19.0,2.2,25.0,22.0,35.22,0.0
2016,7,17,6,15,135.5,39.0,2.25,25.5,58.0,101.62,69.43
2016,7,17,6,30,229.0,59.0,2.3,26.0,94.0,173.01,129.23
2016,7,17,6,45,320.5,71.0,2.4,26.5,142.5,237.47,182.81
2016,7,17,7,0,412.0,83.0,2.5,27.0,191.0,311.08,242.85
2016,7,17,7,15,468.0,92.5,2.5,27.5,242.5,371.08,290.84
2016,7,17,7,30,524.0,102.0,2.5,28.0,294.0,439.0,343.19
2016,7,17,7,45,577.0,106.0,2.5,28.5,349.0,500.6,389.27
2016,7,17,8,0,630.0,110.0,2.5,29.0,404.0,565.45,436.26
2016,7,17,8,15,659.0,115.5,2.5,29.5,456.0,617.67,472.5
2016,7,17,8,30,688.0,121.0,2.5,30.0,508.0,670.55,507.81
2016,7,17,8,45,714.0,124.0,2.5,31.0,558.5,718.54,537.03
2016,7,17,9,0,740.0,127.0,2.5,32.0,609.0,766.36,565.39
2016,7,17,9,15,467.5,234.5,2.55,32.5,547.5,668.0,491.81
2016,7,17,9,30,195.0,342.0,2.6,33.0,486.0,536.62,392.1
2016,7,17,9,45,201.5,358.5,2.65,33.5,514.5,562.84,409.5
2016,7,17,10,0,208.0,375.0,2.7,34.0,543.0,588.62,425.56
2016,7,17,10,15,209.5,391.5,2.75,34.5,567.0,609.07,437.73
2016,7,17,10,30,211.0,408.0,2.8,35.0,591.0,628.69,449.28
2016,7,17,10,45,521.5,277.0,2.85,35.5,750.0,810.87,578.35
2016,7,17,11,0,832.0,146.0,2.9,36.0,909.0,975.82,683.51
2016,7,17,11,15,836.5,147.5,2.95,36.0,929.5,984.22,687.06
2016,7,17,11,30,841.0,149.0,3.0,36.0,950.0,989.66,690.2
2016,7,17,11,45,856.0,140.5,3.1,36.5,966.5,992.62,690.88
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,992.61,689.82
2016,7,17,12,15,871.5,132.5,3.25,37.0,988.5,984.14,684.7
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,972.75,677.9
2016,7,17,12,45,871.0,133.0,3.4,37.5,991.0,956.64,667.16
2016,7,17,13,0,870.0,133.0,3.5,38.0,988.0,937.86,654.81
2016,7,17,13,15,867.5,132.0,3.55,38.0,977.5,914.16,640.46
2016,7,17,13,30,865.0,131.0,3.6,38.0,967.0,887.97,624.52
2016,7,17,13,45,859.0,131.0,3.7,38.0,948.5,857.32,605.91
2016,7,17,14,0,853.0,131.0,3.8,38.0,930.0,824.57,585.81
2016,7,17,14,15,847.0,130.0,3.85,38.0,904.5,788.97,563.46
2016,7,17,14,30,841.0,129.0,3.9,38.0,879.0,751.59,539.76
2016,7,17,14,45,593.0,252.0,3.95,38.0,771.5,651.48,468.71
2016,7,17,15,0,345.0,375.0,4.0,38.0,664.0,573.32,410.18
2016,7,17,15,15,366.0,339.5,4.05,37.5,633.0,536.99,386.92
2016,7,17,15,30,387.0,304.0,4.1,37.0,602.0,498.55,361.27
2016,7,17,15,45,577.5,211.0,4.15,37.0,625.5,492.6,358.5
2016,7,17,16,0,768.0,118.0,4.2,37.0,649.0,474.24,344.53
2016,7,17,16,15,749.5,114.5,4.2,36.5,601.0,423.5,305.6
2016,7,17,16,30,731.0,111.0,4.2,36.0,553.0,373.86,266.51
2016,7,17,16,45,703.5,107.5,4.25,36.0,501.5,319.32,222.63
2016,7,17,17,0,676.0,104.0,4.3,36.0,450.0,270.24,182.34
2016,7,17,17,15,643.0,98.5,4.2,35.5,397.5,220.89,142.45
2016,7,17,17,30,610.0,93.0,4.1,35.0,345.0,174.99,106.18
2016,7,17,17,45,562.5,86.5,4.05,34.5,292.0,130.17,73.74
2016,7,17,18,0,515.0,80.0,4.0,34.0,239.0,90.66,49.64
2016,7,17,18,15,449.0,70.5,3.75,33.5,189.0,53.75,39.02
2016,7,17,18,30,383.0,61.0,3.5,33.0,139.0,44.71,31.38
2016,7,17,18,45,286.0,48.0,3.3,32.5,96.0,36.13,23.88
2016,7,17,19,0,189.0,35.0,3.1,32.0,53.0,27.08,15.28
2016,7,17,19,15,94.5,17.5,3.1,31.5,26.5,13.69,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,9.5,1.1,25.5,10.5,15.22,0.0
2016,7,18,6,0,49.0,19.0,1.3,26.0,21.0,40.23,0.0
2016,7,18,6,15,149.0,36.5,1.45,26.0,56.5,108.91,74.08
2016,7,18,6,30,249.0,54.0,1.6,26.0,92.0,174.49,129.85
2016,7,18,6,45,339.0,65.0,1.8,26.5,139.5,238.03,182.76
2016,7,18,7,0,429.0,76.0,2.0,27.0,187.0,310.61,242.0
2016,7,18,7,15,484.5,84.5,2.05,27.5,238.5,373.23,291.9
2016,7,18,7,30,540.0,93.0,2.1,28.0,290.0,437.97,341.82
2016,7,18,7,45,297.0,138.5,2.2,28.5,249.5,347.35,270.45
2016,7,18,8,0,54.0,184.0,2.3,29.0,209.0,230.59,176.27
2016,7,18,8,15,378.5,146.0,2.3,29.5,356.0,445.73,344.78
2016,7,18,8,30,703.0,108.0,2.3,30.0,503.0,666.44,505.27
2016,7,18,8,45,529.0,185.5,2.3,31.0,498.5,635.29,475.72
2016,7,18,9,0,355.0,263.0,2.3,32.0,494.0,584.02,432.74
2016,7,18,9,15,569.0,191.5,2.25,32.0,594.0,711.67,525.23
2016,7,18,9,30,783.0,120.0,2.2,32.0,694.0,834.81,605.93
2016,7,18,9,45,793.0,124.0,2.2,32.5,734.0,866.63,622.92
2016,7,18,10,0,803.0,128.0,2.2,33.0,774.0,896.29,639.14
2016,7,18,10,15,812.0,130.0,2.2,33.5,809.0,920.52,651.79
2016,7,18,10,30,821.0,132.0,2.2,34.0,844.0,936.59,659.3
2016,7,18,10,45,826.0,135.0,2.2,34.5,871.5,952.86,667.03
2016,7,18,11,0,831.0,138.0,2.2,35.0,899.0,966.29,673.03
2016,7,18,11,15,836.0,139.5,2.25,35.0,920.5,975.28,678.28
2016,7,18,11,30,841.0,141.0,2.3,35.0,942.0,981.31,681.85
2016,7,18,11,45,840.5,144.0,2.35,35.5,954.5,980.37,679.85
2016,7,18,12,0,840.0,147.0,2.4,36.0,967.0,976.41,676.16
2016,7,18,12,15,841.0,147.5,2.45,36.0,972.5,968.56,671.6
2016,7,18,12,30,842.0,148.0,2.5,36.0,978.0,957.87,665.4
2016,7,18,12,45,840.5,148.0,2.6,36.0,975.5,941.63,656.23
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,922.84,645.5
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,900.18,632.3
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,875.14,617.51
2016,7,18,13,45,829.5,146.5,3.0,36.0,935.0,846.08,600.05
2016,7,18,14,0,825.0,146.0,3.1,36.0,917.0,814.92,581.09
2016,7,18,14,15,818.5,144.0,3.15,36.0,891.5,778.88,558.49
2016,7,18,14,30,812.0,142.0,3.2,36.0,866.0,740.36,534.06
2016,7,18,14,45,501.0,273.5,3.3,36.0,715.0,606.66,438.7
2016,7,18,15,0,190.0,405.0,3.4,36.0,564.0,499.91,359.06
2016,7,18,15,15,474.0,273.0,3.5,35.5,643.5,541.64,394.9
2016,7,18,15,30,758.0,141.0,3.6,35.0,723.0,564.84,414.95
2016,7,18,15,45,690.5,164.5,3.7,35.0,670.5,510.2,373.93
2016,7,18,16,0,623.0,188.0,3.8,35.0,618.0,463.42,338.28
2016,7,18,16,15,459.0,220.0,3.85,34.5,524.0,388.44,283.04
2016,7,18,16,30,295.0,252.0,3.9,34.0,430.0,331.88,241.83
2016,7,18,16,45,294.5,227.0,3.95,34.0,391.5,292.74,211.72
2016,7,18,17,0,294.0,202.0,4.0,34.0,353.0,253.7,181.13
2016,7,18,17,15,147.0,134.0,3.95,33.5,209.5,152.04,107.79
2016,7,18,17,30,0.0,66.0,3.9,33.0,66.0,63.79,44.84
2016,7,18,17,45,0.0,56.0,3.85,33.0,56.0,54.11,37.37
2016,7,18,18,0,0.0,46.0,3.8,33.0,46.0,44.43,29.76
2016,7,18,18,15,0.0,36.0,3.6,32.5,36.0,34.75,23.41
2016,7,18,18,30,0.0,26.0,3.4,32.0,26.0,25.09,15.25
2016,7,18,18,45,0.0,18.0,3.25,31.5,18.0,17.36,8.61
2016,7,18,19,0,0.0,10.0,3.1,31.0,10.0,9.64,1.8
2016,7,18,19,15,0.0,5.0,3.05,30.5,5.0,4.82,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,48.0,9.0,0.0,25.5,11.0,20.3,0.0
2016,7,19,6,0,96.0,18.0,0.0,26.0,22.0,55.99,0.0
2016,7,19,6,15,210.5,32.0,0.1,26.5,58.5,123.53,82.92
2016,7,19,6,30,325.0,46.0,0.2,27.0,95.0,193.73,141.96
2016,7,19,6,45,416.0,53.5,0.3,27.5,143.5,260.31,196.35
2016,7,19,7,0,507.0,61.0,0.4,28.0,192.0,333.93,254.93
2016,7,19,7,15,558.5,68.0,0.5,28.5,244.0,393.85,301.63
2016,7,19,7,30,610.0,75.0,0.6,29.0,296.0,457.79,349.65
2016,7,19,7,45,650.5,78.5,0.75,29.5,349.5,514.25,391.09
2016,7,19,8,0,691.0,82.0,0.9,30.0,403.0,570.98,431.6
2016,7,19,8,15,717.5,86.0,1.05,30.5,455.0,622.31,466.32
2016,7,19,8,30,744.0,90.0,1.2,31.0,507.0,674.0,499.91
2016,7,19,8,45,763.5,93.5,1.4,31.5,556.5,719.63,529.26
2016,7,19,9,0,783.0,97.0,1.6,32.0,606.0,764.52,557.75
2016,7,19,9,15,532.0,212.0,1.75,32.5,569.0,698.12,509.38
2016,7,19,9,30,281.0,327.0,1.9,33.0,532.0,605.23,438.7
2016,7,19,9,45,297.5,334.0,2.1,33.5,563.0,632.49,457.37
2016,7,19,10,0,314.0,341.0,2.3,34.0,594.0,659.52,474.9
2016,7,19,10,15,582.5,226.0,2.4,34.0,721.0,807.79,580.85
2016,7,19,10,30,851.0,111.0,2.5,34.0,848.0,943.05,667.11
2016,7,19,10,45,512.5,283.5,2.7,34.5,732.0,808.39,575.59
2016,7,19,11,0,174.0,456.0,2.9,35.0,616.0,641.21,453.97
2016,7,19,11,15,522.5,287.0,3.0,35.0,781.5,823.6,587.29
2016,7,19,11,30,871.0,118.0,3.1,35.0,947.0,987.53,693.87
2016,7,19,11,45,573.0,298.5,3.25,35.5,847.5,879.42,620.73
2016,7,19,12,0,275.0,479.0,3.4,36.0,748.0,755.79,530.12
2016,7,19,12,15,307.0,451.0,3.45,36.0,752.5,752.44,530.1
2016,7,19,12,30,339.0,423.0,3.5,36.0,757.0,747.72,528.47
2016,7,19,12,45,605.5,273.0,3.6,36.5,869.0,846.1,600.73
2016,7,19,13,0,872.0,123.0,3.7,37.0,981.0,929.45,654.19
2016,7,19,13,15,661.0,267.5,3.8,37.0,914.0,859.12,608.45
2016,7,19,13,30,450.0,412.0,3.9,37.0,847.0,790.73,557.68
2016,7,19,13,45,443.0,400.0,4.0,37.0,821.5,756.73,536.28
2016,7,19,14,0,436.0,388.0,4.1,37.0,796.0,722.19,514.03
2016,7,19,14,15,373.5,401.5,4.15,36.5,744.0,669.03,478.32
2016,7,19,14,30,311.0,415.0,4.2,36.0,692.0,617.52,443.31
2016,7,19,14,45,303.0,400.0,4.3,36.0,662.0,582.82,420.02
2016,7,19,15,0,295.0,385.0,4.4,36.0,632.0,548.32,396.47
2016,7,19,15,15,281.0,368.0,4.4,36.0,594.0,508.58,368.73
2016,7,19,15,30,267.0,351.0,4.4,36.0,556.0,469.77,341.33
2016,7,19,15,45,263.0,329.0,4.45,36.0,521.0,432.96,315.16
2016,7,19,16,0,259.0,307.0,4.5,36.0,486.0,396.37,288.71
2016,7,19,16,15,399.5,243.0,4.5,35.5,495.5,382.32,278.29
2016,7,19,16,30,540.0,179.0,4.5,35.0,505.0,357.54,257.64
2016,7,19,16,45,534.5,162.5,4.5,34.5,460.5,311.51,221.13
2016,7,19,17,0,529.0,146.0,4.5,34.0,416.0,265.87,184.25
2016,7,19,17,15,420.5,147.5,4.4,33.5,347.0,213.2,145.19
2016,7,19,17,30,312.0,149.0,4.3,33.0,278.0,176.49,119.97
2016,7,19,17,45,286.0,130.0,4.25,33.0,234.5,139.03,92.32
2016,7,19,18,0,260.0,111.0,4.2,33.0,191.0,104.53,69.06
2016,7,19,18,15,224.5,91.5,3.95,32.5,151.0,72.59,54.78
2016,7,19,18,30,189.0,72.0,3.7,32.0,111.0,57.07,41.71
2016,7,19,18,45,134.5,52.5,3.5,31.5,76.0,42.49,29.14
2016,7,19,19,0,80.0,33.0,3.3,31.0,41.0,27.33,15.36
2016,7,19,19,15,40.0,16.5,3.15,30.5,20.5,14.0,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,16.0,8.5,0.45,25.5,9.0,12.15,0.0
2016,7,20,6,0,32.0,17.0,0.5,26.0,18.0,29.47,0.0
2016,7,20,6,15,125.0,36.0,0.55,26.0,53.0,93.85,62.41
2016,7,20,6,30,218.0,55.0,0.6,26.0,88.0,163.23,120.66
2016,7,20,6,45,308.5,67.5,0.7,26.5,135.0,226.96,172.93
2016,7,20,7,0,399.0,80.0,0.8,27.0,182.0,299.79,231.43
2016,7,20,7,15,456.5,89.5,0.85,27.5,233.5,359.83,278.58
2016,7,20,7,30,514.0,99.0,0.9,28.0,285.0,428.13,330.2
2016,7,20,7,45,569.0,102.0,1.0,28.5,339.5,489.3,375.33
2016,7,20,8,0,624.0,105.0,1.1,29.0,394.0,553.91,421.61
2016,7,20,8,15,653.5,110.5,1.2,29.5,446.0,606.25,457.65
2016,7,20,8,30,683.0,116.0,1.3,30.0,498.0,659.31,492.89
2016,7,20,8,45,423.5,205.0,1.4,31.0,449.5,572.53,425.25
2016,7,20,9,0,164.0,294.0,1.5,32.0,401.0,451.45,332.35
2016,7,20,9,15,469.0,209.5,1.65,32.5,546.0,641.09,471.94
2016,7,20,9,30,774.0,125.0,1.8,33.0,691.0,831.27,598.61
2016,7,20,9,45,789.0,126.5,1.95,33.5,732.0,864.7,617.07
2016,7,20,10,0,804.0,128.0,2.1,34.0,773.0,896.24,635.69
2016,7,20,10,15,533.0,269.5,2.2,34.0,705.5,803.42,572.63
2016,7,20,10,30,262.0,411.0,2.3,34.0,638.0,689.07,489.27
2016,7,20,10,45,306.5,412.5,2.45,34.5,686.5,734.22,520.09
2016,7,20,11,0,351.0,414.0,2.6,35.0,735.0,779.13,549.28
2016,7,20,11,15,380.5,409.5,2.7,35.0,765.0,802.27,564.81
2016,7,20,11,30,410.0,405.0,2.8,35.0,795.0,829.22,582.83
2016,7,20,11,45,285.5,450.0,2.9,35.5,724.0,742.44,521.7
2016,7,20,12,0,161.0,495.0,3.0,36.0,653.0,655.24,459.91
2016,7,20,12,15,498.5,324.0,3.05,36.0,815.0,816.61,577.82
2016,7,20,12,30,836.0,153.0,3.1,36.0,977.0,956.1,670.26
2016,7,20,12,45,835.0,153.0,3.2,36.5,975.0,940.36,658.55
2016,7,20,13,0,834.0,153.0,3.3,37.0,973.0,922.07,646.5
2016,7,20,13,15,832.0,152.5,3.35,37.0,963.0,899.9,633.06
2016,7,20,13,30,830.0,152.0,3.4,37.0,953.0,875.33,618.08
2016,7,20,13,45,823.5,152.5,3.5,37.0,934.5,845.52,599.94
2016,7,20,14,0,817.0,153.0,3.6,37.0,916.0,814.3,580.76
2016,7,20,14,15,810.5,151.0,3.65,37.0,890.5,777.81,557.73
2016,7,20,14,30,804.0,149.0,3.7,37.0,865.0,739.73,533.46
2016,7,20,14,45,492.0,277.0,3.75,37.0,710.0,602.68,435.2
2016,7,20,15,0,180.0,405.0,3.8,37.0,555.0,492.87,353.26
2016,7,20,15,15,242.0,373.5,3.8,37.0,565.0,488.88,352.23
2016,7,20,15,30,304.0,342.0,3.8,37.0,575.0,482.93,348.84
2016,7,20,15,45,357.5,305.0,3.85,37.0,563.0,461.79,334.21
2016,7,20,16,0,411.0,268.0,3.9,37.0,551.0,431.52,312.32
2016,7,20,16,15,411.0,245.5,3.9,36.5,511.0,388.93,281.15
2016,7,20,16,30,411.0,223.0,3.9,36.0,471.0,346.13,248.99
2016,7,20,16,45,297.5,219.0,3.9,35.5,390.0,286.23,205.45
2016,7,20,17,0,184.0,215.0,3.9,35.0,309.0,238.17,171.57
2016,7,20,17,15,328.5,167.5,3.8,34.5,311.5,213.83,148.02
2016,7,20,17,30,473.0,120.0,3.7,34.0,314.0,173.81,110.95
2016,7,20,17,45,446.5,109.0,3.6,34.0,270.0,134.5,82.01
2016,7,20,18,0,420.0,98.0,3.5,34.0,226.0,98.11,59.02
2016,7,20,18,15,352.0,85.0,3.3,33.5,177.5,62.9,46.55
2016,7,20,18,30,284.0,72.0,3.1,33.0,129.0,53.58,38.64
2016,7,20,18,45,201.5,54.0,2.95,32.5,88.0,43.64,29.91
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,29.65,16.92
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,15.2,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.5,8.5,1.7,24.5,10.5,8.36,0.0
2016,7,21,6,0,97.0,17.0,2.0,25.0,21.0,54.25,0.0
2016,7,21,6,15,216.5,31.0,2.05,25.5,58.0,123.97,82.8
2016,7,21,6,30,336.0,45.0,2.1,26.0,95.0,197.45,146.43
2016,7,21,6,45,427.0,53.0,2.15,27.0,144.0,263.5,201.64
2016,7,21,7,0,518.0,61.0,2.2,28.0,193.0,338.07,262.13
2016,7,21,7,15,570.5,67.5,2.1,28.5,245.5,398.43,310.22
2016,7,21,7,30,623.0,74.0,2.0,29.0,298.0,462.87,359.44
2016,7,21,7,45,662.0,78.5,1.9,30.0,352.0,520.14,400.58
2016,7,21,8,0,701.0,83.0,1.8,31.0,406.0,577.46,439.98
2016,7,21,8,15,727.0,87.0,1.6,31.5,459.0,628.89,473.02
2016,7,21,8,30,753.0,91.0,1.4,32.0,512.0,680.6,504.08
2016,7,21,8,45,771.5,95.0,1.2,32.5,561.5,726.38,529.78
2016,7,21,9,0,790.0,99.0,1.0,33.0,611.0,771.32,553.73
