Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,15,805.0,102.0,1.05,33.5,657.0,811.03,576.58
2016,7,21,9,30,820.0,105.0,1.1,34.0,703.0,844.03,594.95
2016,7,21,9,45,829.5,108.0,1.2,35.0,744.0,875.36,611.61
2016,7,21,10,0,839.0,111.0,1.3,36.0,785.0,904.43,626.7
2016,7,21,10,15,848.0,113.0,1.4,36.0,820.0,929.55,641.91
2016,7,21,10,30,857.0,115.0,1.5,36.0,855.0,952.08,655.62
2016,7,21,10,45,861.0,118.0,1.6,36.5,883.0,968.04,664.05
2016,7,21,11,0,865.0,121.0,1.7,37.0,911.0,981.02,670.79
2016,7,21,11,15,869.5,122.0,1.8,37.0,932.5,989.39,676.24
2016,7,21,11,30,874.0,123.0,1.9,37.0,954.0,994.69,679.97
2016,7,21,11,45,878.0,123.0,2.05,37.5,968.5,995.37,680.17
2016,7,21,12,0,882.0,123.0,2.2,38.0,983.0,992.93,678.54
2016,7,21,12,15,883.0,123.0,2.3,38.0,988.5,984.47,674.23
2016,7,21,12,30,884.0,123.0,2.4,38.0,994.0,973.02,668.17
2016,7,21,12,45,886.0,121.0,2.5,38.5,992.5,957.69,658.4
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,939.53,646.93
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,916.36,633.34
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,890.58,618.12
2016,7,21,13,45,883.5,115.5,2.8,39.0,953.5,861.71,601.22
2016,7,21,14,0,883.0,113.0,2.9,39.0,936.0,830.34,582.59
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.0,793.61,560.05
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,754.98,536.09
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,713.12,509.72
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,669.83,481.32
2016,7,21,15,15,848.5,104.0,3.1,38.5,783.0,623.77,450.1
2016,7,21,15,30,839.0,102.0,3.1,38.0,745.0,576.91,417.4
2016,7,21,15,45,826.0,99.5,3.15,38.0,701.0,527.17,380.99
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,477.39,343.51
2016,7,21,16,15,796.5,94.0,3.2,37.5,609.0,421.95,301.59
2016,7,21,16,30,780.0,91.0,3.2,37.0,561.0,371.01,261.59
2016,7,21,16,45,757.5,87.5,3.25,37.0,509.5,318.73,219.24
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,268.34,177.76
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,217.45,136.54
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,166.63,96.53
2016,7,21,17,45,631.0,69.5,3.05,36.0,297.5,119.8,62.74
2016,7,21,18,0,588.0,64.0,3.0,36.0,244.0,77.73,37.94
2016,7,21,18,15,525.0,57.0,2.7,35.0,193.0,39.24,26.8
2016,7,21,18,30,462.0,50.0,2.4,34.0,142.0,35.39,23.54
2016,7,21,18,45,362.5,39.5,2.15,33.0,98.0,29.15,18.09
2016,7,21,19,0,263.0,29.0,1.9,32.0,54.0,22.46,11.36
2016,7,21,19,15,131.5,14.5,2.1,31.5,27.0,11.19,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,8.0,1.7,25.5,10.5,7.86,0.0
2016,7,22,6,0,121.0,16.0,2.0,26.0,21.0,59.35,0.0
2016,7,22,6,15,244.5,28.5,2.0,26.5,58.0,131.33,86.65
2016,7,22,6,30,368.0,41.0,2.0,27.0,95.0,205.06,151.11
2016,7,22,6,45,451.0,49.0,2.0,27.5,144.0,268.85,204.99
2016,7,22,7,0,534.0,57.0,2.0,28.0,193.0,340.54,263.67
2016,7,22,7,15,585.0,63.5,1.9,29.0,245.5,400.78,311.0
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,464.98,359.09
2016,7,22,7,45,673.0,74.5,1.7,31.0,351.5,521.57,399.39
2016,7,22,8,0,710.0,79.0,1.6,32.0,405.0,578.24,437.94
2016,7,22,8,15,736.0,83.0,1.65,32.5,457.5,630.04,472.26
2016,7,22,8,30,762.0,87.0,1.7,33.0,510.0,682.12,505.32
2016,7,22,8,45,781.5,90.0,1.75,33.5,560.5,727.91,533.4
2016,7,22,9,0,801.0,93.0,1.8,34.0,611.0,772.91,560.49
2016,7,22,9,15,815.5,95.5,1.85,34.5,657.0,807.09,580.08
2016,7,22,9,30,830.0,98.0,1.9,35.0,703.0,844.57,601.68
2016,7,22,9,45,841.0,100.0,1.95,35.5,744.0,876.51,619.47
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,906.26,635.79
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.5,931.25,649.08
2016,7,22,10,30,869.0,106.0,2.1,37.0,856.0,953.61,660.73
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.5,970.2,668.88
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,983.84,675.33
2016,7,22,11,15,885.5,110.0,2.25,38.0,934.5,992.43,680.23
2016,7,22,11,30,890.0,111.0,2.3,38.0,956.0,997.88,683.39
2016,7,22,11,45,887.0,115.5,2.35,38.5,968.5,996.27,680.97
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,991.45,676.79
2016,7,22,12,15,885.5,120.0,2.45,39.0,987.0,983.48,672.25
2016,7,22,12,30,887.0,120.0,2.5,39.0,993.0,972.5,665.99
2016,7,22,12,45,886.0,120.5,2.55,39.5,991.0,956.7,655.47
2016,7,22,13,0,885.0,121.0,2.6,40.0,989.0,938.12,643.36
2016,7,22,13,15,883.0,120.5,2.65,40.0,979.0,914.98,629.85
2016,7,22,13,30,881.0,120.0,2.7,40.0,969.0,889.24,614.71
2016,7,22,13,45,877.0,119.5,2.75,40.0,951.0,859.3,596.88
2016,7,22,14,0,873.0,119.0,2.8,40.0,933.0,827.09,577.52
2016,7,22,14,15,867.5,117.5,2.8,40.0,907.5,790.63,555.02
2016,7,22,14,30,862.0,116.0,2.8,40.0,882.0,752.31,531.16
2016,7,22,14,45,847.5,118.5,2.85,40.0,848.0,709.58,504.42
2016,7,22,15,0,833.0,121.0,2.9,40.0,814.0,666.02,475.48
2016,7,22,15,15,822.5,118.5,2.9,39.5,775.5,619.88,444.46
2016,7,22,15,30,812.0,116.0,2.9,39.0,737.0,570.12,410.13
2016,7,22,15,45,796.5,114.0,2.95,39.0,693.0,520.37,374.0
2016,7,22,16,0,781.0,112.0,3.0,39.0,649.0,470.93,337.07
2016,7,22,16,15,763.0,108.5,3.0,38.5,601.0,419.61,298.37
2016,7,22,16,30,745.0,105.0,3.0,38.0,553.0,369.33,259.28
2016,7,22,16,45,718.5,101.5,3.05,38.0,501.0,317.56,217.87
2016,7,22,17,0,692.0,98.0,3.1,38.0,449.0,264.81,175.3
2016,7,22,17,15,659.5,92.5,3.05,37.5,396.0,214.71,135.28
2016,7,22,17,30,627.0,87.0,3.0,37.0,343.0,168.0,98.92
2016,7,22,17,45,578.0,81.0,2.95,36.5,289.5,122.64,66.95
2016,7,22,18,0,529.0,75.0,2.9,36.0,236.0,82.77,43.9
2016,7,22,18,15,464.0,66.0,2.65,35.0,186.0,45.94,32.31
2016,7,22,18,30,399.0,57.0,2.4,34.0,136.0,41.81,28.8
2016,7,22,18,45,300.0,44.0,2.2,33.5,92.5,33.15,21.25
2016,7,22,19,0,201.0,31.0,2.0,33.0,49.0,23.98,12.29
2016,7,22,19,15,100.5,15.5,2.3,32.5,24.5,15.24,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,41.0,7.5,1.85,25.5,9.0,7.37,0.0
2016,7,23,6,0,82.0,15.0,2.2,26.0,18.0,37.8,0.0
2016,7,23,6,15,194.0,30.5,2.25,26.5,54.0,115.61,75.41
2016,7,23,6,30,306.0,46.0,2.3,27.0,90.0,185.14,136.36
2016,7,23,6,45,393.0,55.5,2.4,27.5,138.0,250.33,191.1
2016,7,23,7,0,480.0,65.0,2.5,28.0,186.0,322.89,250.63
2016,7,23,7,15,533.5,73.0,2.45,28.5,238.0,383.71,299.4
2016,7,23,7,30,587.0,81.0,2.4,29.0,290.0,448.72,349.54
2016,7,23,7,45,629.5,85.5,2.35,30.0,344.0,506.61,391.8
2016,7,23,8,0,672.0,90.0,2.3,31.0,398.0,566.95,434.13
2016,7,23,8,15,699.0,94.5,2.25,31.5,450.0,618.33,469.19
2016,7,23,8,30,726.0,99.0,2.2,32.0,502.0,667.97,500.74
2016,7,23,8,45,749.0,102.0,2.2,32.5,552.5,715.22,530.13
2016,7,23,9,0,772.0,105.0,2.2,33.0,603.0,761.99,558.59
2016,7,23,9,15,787.5,108.0,2.15,33.5,649.0,801.59,581.38
2016,7,23,9,30,803.0,111.0,2.1,34.0,695.0,839.7,602.81
2016,7,23,9,45,816.0,112.5,2.1,34.5,736.5,866.84,617.28
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,897.26,633.81
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,922.19,647.19
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,944.57,658.98
2016,7,23,10,45,854.0,119.0,2.25,36.5,877.0,961.24,667.26
2016,7,23,11,0,861.0,120.0,2.3,37.0,906.0,975.05,673.88
2016,7,23,11,15,865.5,121.5,2.35,37.0,927.5,983.94,678.99
2016,7,23,11,30,870.0,123.0,2.4,37.0,949.0,989.75,682.37
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,989.94,681.5
2016,7,23,12,0,877.0,123.0,2.6,38.0,977.0,987.04,678.86
2016,7,23,12,15,878.0,123.5,2.65,38.0,982.5,979.1,674.24
2016,7,23,12,30,879.0,124.0,2.7,38.0,988.0,968.16,667.9
2016,7,23,12,45,878.5,124.0,2.8,38.5,986.0,952.43,657.69
2016,7,23,13,0,878.0,124.0,2.9,39.0,984.0,933.93,645.82
2016,7,23,13,15,875.5,123.5,2.95,39.0,973.5,910.45,631.88
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,884.41,616.33
2016,7,23,13,45,868.5,122.5,3.05,39.5,945.0,854.23,596.83
2016,7,23,14,0,864.0,122.0,3.1,40.0,927.0,821.82,575.9
2016,7,23,14,15,858.0,120.5,3.1,40.0,901.5,785.24,553.15
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,746.84,529.07
2016,7,23,14,45,837.5,121.5,3.15,40.0,842.0,704.45,502.35
2016,7,23,15,0,823.0,124.0,3.2,40.0,808.0,661.26,473.28
2016,7,23,15,15,812.5,121.5,3.25,39.5,769.5,615.49,442.49
2016,7,23,15,30,802.0,119.0,3.3,39.0,731.0,566.19,408.39
2016,7,23,15,45,786.0,116.5,3.35,39.0,687.0,516.15,371.86
2016,7,23,16,0,770.0,114.0,3.4,39.0,643.0,466.49,334.61
2016,7,23,16,15,751.5,110.5,3.45,38.5,595.0,415.49,296.05
2016,7,23,16,30,733.0,107.0,3.5,38.0,547.0,365.58,257.14
2016,7,23,16,45,706.0,103.5,3.55,38.0,495.5,311.09,213.66
2016,7,23,17,0,679.0,100.0,3.6,38.0,444.0,261.94,173.65
2016,7,23,17,15,646.0,94.5,3.65,37.5,391.0,212.43,134.1
2016,7,23,17,30,613.0,89.0,3.7,37.0,338.0,166.37,98.31
2016,7,23,17,45,565.5,82.5,3.75,36.5,285.0,121.54,66.74
2016,7,23,18,0,518.0,76.0,3.8,36.0,232.0,82.05,44.01
2016,7,23,18,15,452.5,66.5,3.75,35.5,182.5,46.5,32.69
2016,7,23,18,30,387.0,57.0,3.7,35.0,133.0,41.94,28.76
2016,7,23,18,45,290.5,43.5,3.7,34.5,90.5,32.8,20.82
2016,7,23,19,0,194.0,30.0,3.7,34.0,48.0,23.19,11.47
2016,7,23,19,15,97.0,15.0,3.8,33.5,24.0,14.74,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,61.0,15.0,2.7,26.0,17.0,31.81,0.0
2016,7,24,6,15,172.5,31.0,2.75,26.5,52.5,109.16,70.39
2016,7,24,6,30,284.0,47.0,2.8,27.0,88.0,177.71,130.8
2016,7,24,6,45,375.0,57.0,2.85,27.5,135.5,241.57,184.51
2016,7,24,7,0,466.0,67.0,2.9,28.0,183.0,317.73,246.92
2016,7,24,7,15,521.0,75.0,2.85,28.5,235.0,378.69,296.01
2016,7,24,7,30,576.0,83.0,2.8,29.0,287.0,443.98,346.66
2016,7,24,7,45,625.0,86.0,2.8,30.0,342.0,503.71,390.81
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,566.43,435.49
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,618.26,471.2
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,668.43,503.47
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,716.09,533.2
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,763.42,562.04
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,802.88,584.68
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,840.8,605.86
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.0,868.71,619.3
2016,7,24,10,0,837.0,110.0,2.3,36.0,778.0,899.81,634.58
2016,7,24,10,15,845.5,111.5,2.3,36.0,813.5,923.94,648.32
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,945.48,660.5
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,962.33,668.44
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,976.28,674.65
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,984.73,677.59
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,990.09,678.78
2016,7,24,11,45,874.0,122.0,2.35,38.5,961.5,988.91,676.63
2016,7,24,12,0,872.0,126.0,2.4,39.0,974.0,984.56,672.73
2016,7,24,12,15,873.0,126.0,2.4,39.0,980.0,976.13,667.43
2016,7,24,12,30,874.0,126.0,2.4,39.0,986.0,964.74,660.47
2016,7,24,12,45,872.5,127.0,2.45,39.0,983.5,949.07,651.43
2016,7,24,13,0,871.0,128.0,2.5,39.0,981.0,930.66,640.78
2016,7,24,13,15,868.5,127.5,2.55,39.0,970.5,907.27,627.06
2016,7,24,13,30,866.0,127.0,2.6,39.0,960.0,881.36,611.77
2016,7,24,13,45,861.0,126.5,2.7,39.5,941.5,850.9,592.62
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,818.26,572.0
2016,7,24,14,15,850.0,125.0,2.8,40.0,897.5,782.35,549.8
2016,7,24,14,30,844.0,124.0,2.8,40.0,872.0,744.65,526.27
2016,7,24,14,45,822.0,130.0,2.85,40.0,836.5,700.39,498.46
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,654.04,467.0
2016,7,24,15,15,788.5,133.5,2.95,39.5,762.5,608.15,436.28
2016,7,24,15,30,777.0,131.0,3.0,39.0,724.0,561.83,404.29
2016,7,24,15,45,757.0,130.0,3.05,39.0,679.0,512.18,368.17
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,463.35,331.7
2016,7,24,16,15,386.0,181.0,3.2,38.5,444.0,320.06,229.32
2016,7,24,16,30,35.0,233.0,3.3,38.0,254.0,225.65,163.2
2016,7,24,16,45,332.0,174.5,3.4,38.0,344.0,253.17,178.46
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,261.35,174.47
2016,7,24,17,15,594.0,109.5,3.5,37.5,381.5,213.24,136.33
2016,7,24,17,30,559.0,103.0,3.5,37.0,329.0,168.86,102.25
2016,7,24,17,45,500.0,96.5,3.55,36.5,275.5,125.93,72.75
2016,7,24,18,0,441.0,90.0,3.6,36.0,222.0,89.44,52.22
2016,7,24,18,15,374.5,77.5,3.6,35.5,173.5,55.84,40.34
2016,7,24,18,30,308.0,65.0,3.6,35.0,125.0,48.25,33.89
2016,7,24,18,45,212.5,48.5,3.6,35.0,83.5,36.89,24.03
2016,7,24,19,0,117.0,32.0,3.6,35.0,42.0,26.51,13.63
2016,7,24,19,15,58.5,16.0,3.7,34.5,21.0,15.73,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.3,27.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.3,27.0,6.0,5.9,0.0
2016,7,25,6,15,0.0,25.0,1.35,27.0,25.0,24.72,12.11
2016,7,25,6,30,0.0,44.0,1.4,27.0,44.0,44.84,29.87
2016,7,25,6,45,13.5,67.5,1.45,27.5,71.0,75.49,54.96
2016,7,25,7,0,27.0,91.0,1.5,28.0,98.0,111.59,84.21
2016,7,25,7,15,44.5,113.5,1.5,28.0,128.0,145.68,111.67
2016,7,25,7,30,62.0,136.0,1.5,28.0,158.0,181.17,139.76
2016,7,25,7,45,257.0,145.5,1.55,28.5,259.5,328.77,255.79
2016,7,25,8,0,452.0,155.0,1.6,29.0,361.0,488.22,375.08
2016,7,25,8,15,485.0,165.0,1.55,29.0,411.5,540.5,411.38
2016,7,25,8,30,518.0,175.0,1.5,29.0,462.0,594.22,448.42
2016,7,25,8,45,556.5,177.5,1.5,29.5,512.5,645.02,482.16
2016,7,25,9,0,595.0,180.0,1.5,30.0,563.0,700.92,518.4
2016,7,25,9,15,615.0,186.0,1.4,30.5,608.0,742.0,542.66
2016,7,25,9,30,635.0,192.0,1.3,31.0,653.0,782.22,565.7
2016,7,25,9,45,665.5,188.5,1.2,31.5,696.5,820.68,586.49
2016,7,25,10,0,696.0,185.0,1.1,32.0,740.0,858.25,606.14
2016,7,25,10,15,707.5,188.5,1.0,32.5,775.5,884.17,618.03
2016,7,25,10,30,719.0,192.0,0.9,33.0,811.0,907.93,628.43
2016,7,25,10,45,739.5,186.5,0.85,34.0,842.0,924.76,634.0
2016,7,25,11,0,760.0,181.0,0.8,35.0,873.0,943.58,640.75
2016,7,25,11,15,766.0,183.0,0.9,35.5,895.0,953.27,646.06
2016,7,25,11,30,772.0,185.0,1.0,36.0,917.0,960.14,649.87
2016,7,25,11,45,791.5,174.5,1.15,36.5,935.0,964.9,653.28
2016,7,25,12,0,811.0,164.0,1.3,37.0,953.0,966.77,654.95
2016,7,25,12,15,813.0,164.5,1.45,37.0,959.0,959.58,652.55
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,949.53,648.43
2016,7,25,12,45,817.0,163.0,1.8,37.5,964.0,934.27,640.28
2016,7,25,13,0,819.0,161.0,2.0,38.0,963.0,916.35,630.33
2016,7,25,13,15,817.0,160.0,2.15,38.0,953.0,893.18,617.78
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,867.65,603.6
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,838.15,585.48
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,806.6,565.87
2016,7,25,14,15,800.5,155.0,2.75,39.0,882.5,770.26,544.12
2016,7,25,14,30,794.0,153.0,2.9,39.0,857.0,732.35,521.02
2016,7,25,14,45,770.5,159.5,3.05,39.0,821.5,688.92,492.74
2016,7,25,15,0,747.0,166.0,3.2,39.0,786.0,645.63,463.34
2016,7,25,15,15,734.0,162.5,3.35,38.5,747.5,600.12,432.89
2016,7,25,15,30,721.0,159.0,3.5,38.0,709.0,551.71,399.53
2016,7,25,15,45,616.5,192.0,3.65,37.5,642.0,490.58,355.4
2016,7,25,16,0,512.0,225.0,3.8,37.0,575.0,438.87,317.49
2016,7,25,16,15,351.5,244.5,3.85,36.5,477.0,363.99,263.24
2016,7,25,16,30,191.0,264.0,3.9,36.0,379.0,304.72,221.02
2016,7,25,16,45,148.0,238.5,3.95,35.5,322.5,256.93,186.52
2016,7,25,17,0,105.0,213.0,4.0,35.0,266.0,218.28,158.81
2016,7,25,17,15,94.5,189.5,3.95,34.5,233.0,188.29,136.7
2016,7,25,17,30,84.0,166.0,3.9,34.0,200.0,159.56,115.49
2016,7,25,17,45,69.5,141.5,3.85,33.5,166.5,130.97,94.63
2016,7,25,18,0,55.0,117.0,3.8,33.0,133.0,104.22,75.31
2016,7,25,18,15,39.5,93.0,3.55,32.5,103.0,80.24,61.03
2016,7,25,18,30,24.0,69.0,3.3,32.0,73.0,60.83,44.69
2016,7,25,18,45,12.0,45.5,3.1,31.5,47.5,41.28,27.97
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,21.24,9.85
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.81,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,9.52,0.0
2016,7,26,6,15,54.5,32.0,2.1,25.0,39.0,60.01,36.25
2016,7,26,6,30,103.0,56.0,2.1,25.0,70.0,108.88,79.61
2016,7,26,6,45,170.0,77.5,2.15,25.5,114.0,171.6,131.35
2016,7,26,7,0,237.0,99.0,2.2,26.0,158.0,235.37,183.58
2016,7,26,7,15,291.0,116.0,2.15,26.0,206.5,292.97,230.36
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,355.47,279.77
2016,7,26,7,45,394.5,144.5,2.05,26.5,306.5,421.43,329.68
2016,7,26,8,0,444.0,156.0,2.0,27.0,358.0,483.56,375.27
2016,7,26,8,15,252.5,191.5,2.05,27.0,309.5,396.09,306.35
2016,7,26,8,30,61.0,227.0,2.1,27.0,261.0,283.78,216.96
2016,7,26,8,45,96.5,258.5,2.15,27.5,318.0,346.65,264.32
2016,7,26,9,0,132.0,290.0,2.2,28.0,375.0,420.36,317.76
2016,7,26,9,15,81.0,285.5,2.25,28.0,339.0,364.77,274.69
2016,7,26,9,30,30.0,281.0,2.3,28.0,303.0,315.38,236.19
2016,7,26,9,45,58.0,325.0,2.4,28.5,370.5,387.0,288.64
2016,7,26,10,0,86.0,369.0,2.5,29.0,438.0,459.43,339.98
2016,7,26,10,15,198.5,383.0,2.55,29.0,551.5,588.76,433.56
2016,7,26,10,30,311.0,397.0,2.6,29.0,665.0,720.54,525.26
2016,7,26,10,45,345.5,382.5,2.7,29.5,690.0,739.7,537.27
2016,7,26,11,0,380.0,368.0,2.8,30.0,715.0,765.15,554.08
2016,7,26,11,15,392.5,387.0,2.8,30.0,752.5,795.4,573.35
2016,7,26,11,30,405.0,406.0,2.8,30.0,790.0,823.81,591.26
2016,7,26,11,45,313.0,447.5,2.85,30.0,747.0,766.02,549.8
2016,7,26,12,0,221.0,489.0,2.9,30.0,704.0,707.44,507.88
2016,7,26,12,15,147.5,480.0,2.85,30.0,623.5,621.59,447.81
2016,7,26,12,30,74.0,471.0,2.8,30.0,543.0,533.85,385.48
2016,7,26,12,45,104.0,483.5,2.8,30.0,585.0,570.53,412.11
2016,7,26,13,0,134.0,496.0,2.8,30.0,627.0,606.64,437.45
2016,7,26,13,15,167.5,490.5,2.7,30.0,653.0,624.76,450.38
2016,7,26,13,30,201.0,485.0,2.6,30.0,679.0,640.88,461.92
2016,7,26,13,45,143.0,466.5,2.55,30.0,603.0,565.26,408.8
2016,7,26,14,0,85.0,448.0,2.5,30.0,527.0,494.82,358.99
2016,7,26,14,15,46.5,320.0,2.45,30.0,363.5,340.77,250.05
2016,7,26,14,30,8.0,192.0,2.4,30.0,200.0,190.84,139.97
2016,7,26,14,45,22.5,266.5,2.4,30.0,286.0,268.21,198.13
2016,7,26,15,0,37.0,341.0,2.4,30.0,372.0,343.47,253.15
2016,7,26,15,15,18.5,203.5,2.35,30.0,219.0,203.89,150.54
2016,7,26,15,30,0.0,66.0,2.3,30.0,66.0,63.89,44.22
2016,7,26,15,45,0.0,104.5,2.3,30.0,104.5,101.04,73.21
2016,7,26,16,0,0.0,143.0,2.3,30.0,143.0,137.29,101.25
2016,7,26,16,15,19.0,188.5,2.25,29.5,200.0,186.88,139.53
2016,7,26,16,30,38.0,234.0,2.2,29.0,257.0,227.35,170.46
2016,7,26,16,45,120.5,222.0,2.15,29.0,284.5,234.42,174.33
2016,7,26,17,0,203.0,210.0,2.1,29.0,312.0,236.81,173.38
2016,7,26,17,15,193.5,186.0,1.95,28.5,274.0,201.45,146.03
2016,7,26,17,30,184.0,162.0,1.8,28.0,236.0,167.26,119.82
2016,7,26,17,45,167.0,139.0,1.65,28.0,198.0,134.31,95.28
2016,7,26,18,0,150.0,116.0,1.5,28.0,160.0,103.44,73.6
2016,7,26,18,15,123.0,93.5,1.35,27.5,124.5,76.67,59.25
2016,7,26,18,30,96.0,71.0,1.2,27.0,89.0,59.39,44.43
2016,7,26,18,45,59.0,49.5,1.05,27.0,59.5,42.31,29.38
2016,7,26,19,0,22.0,28.0,0.9,27.0,30.0,25.84,13.24
2016,7,26,19,15,11.0,14.0,0.9,26.5,15.0,13.76,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,54.5,2.25,26.5,54.5,52.66,37.25
2016,7,27,8,0,0.0,104.0,2.4,27.0,104.0,101.77,76.28
2016,7,27,8,15,0.0,60.0,2.45,27.5,60.0,58.0,41.0
2016,7,27,8,30,0.0,16.0,2.5,28.0,16.0,15.45,6.77
2016,7,27,8,45,0.0,15.5,2.6,28.5,15.5,14.97,6.33
2016,7,27,9,0,0.0,15.0,2.7,29.0,15.0,14.49,5.88
2016,7,27,9,15,1.5,93.5,2.75,29.0,95.0,91.8,66.69
2016,7,27,9,30,3.0,172.0,2.8,29.0,175.0,171.29,127.61
2016,7,27,9,45,5.0,183.5,2.85,29.5,187.5,184.47,136.96
2016,7,27,10,0,7.0,195.0,2.9,30.0,200.0,197.71,146.41
2016,7,27,10,15,10.0,227.0,2.95,30.0,235.5,232.48,172.19
2016,7,27,10,30,13.0,259.0,3.0,30.0,271.0,267.27,197.65
2016,7,27,10,45,160.5,343.5,3.1,30.5,490.0,511.06,377.62
2016,7,27,11,0,308.0,428.0,3.2,31.0,709.0,750.12,542.22
2016,7,27,11,15,524.5,316.0,3.25,31.0,807.5,852.95,616.17
2016,7,27,11,30,741.0,204.0,3.3,31.0,906.0,951.36,683.43
2016,7,27,11,45,525.0,335.5,3.4,31.5,836.5,866.48,621.84
2016,7,27,12,0,309.0,467.0,3.5,32.0,767.0,775.75,553.83
2016,7,27,12,15,260.5,482.0,3.5,32.0,736.0,736.51,526.56
2016,7,27,12,30,212.0,497.0,3.5,32.0,705.0,694.49,496.97
2016,7,27,12,45,450.0,375.5,3.55,32.0,816.0,796.73,573.87
2016,7,27,13,0,688.0,254.0,3.6,32.0,927.0,885.61,639.11
2016,7,27,13,15,685.0,253.0,3.65,32.0,917.0,863.18,624.11
2016,7,27,13,30,682.0,252.0,3.7,32.0,907.0,838.89,608.35
2016,7,27,13,45,684.5,244.5,3.75,32.5,891.0,811.38,589.36
2016,7,27,14,0,687.0,237.0,3.8,33.0,875.0,781.94,568.94
2016,7,27,14,15,431.0,337.5,3.8,33.0,734.0,650.36,473.56
2016,7,27,14,30,175.0,438.0,3.8,33.0,593.0,537.96,389.8
2016,7,27,14,45,265.0,402.5,3.8,33.0,627.0,555.72,405.0
2016,7,27,15,0,355.0,367.0,3.8,33.0,661.0,568.97,415.91
2016,7,27,15,15,451.5,309.0,3.8,32.5,664.5,554.96,408.45
2016,7,27,15,30,548.0,251.0,3.8,32.0,668.0,534.88,395.76
2016,7,27,15,45,546.0,232.5,3.85,32.0,626.5,488.97,361.85
2016,7,27,16,0,544.0,214.0,3.9,32.0,585.0,442.65,326.87
2016,7,27,16,15,446.0,224.5,3.85,32.0,514.0,380.94,280.02
2016,7,27,16,30,348.0,235.0,3.8,32.0,443.0,332.68,243.39
2016,7,27,16,45,190.5,212.5,3.75,32.0,324.5,248.27,181.75
2016,7,27,17,0,33.0,190.0,3.7,32.0,206.0,180.29,133.84
2016,7,27,17,15,26.5,168.0,3.4,31.5,180.0,156.58,116.39
2016,7,27,17,30,20.0,146.0,3.1,31.0,154.0,137.83,102.6
2016,7,27,17,45,13.5,124.0,2.8,30.5,129.0,115.47,85.82
2016,7,27,18,0,7.0,102.0,2.5,30.0,104.0,93.96,69.43
2016,7,27,18,15,3.5,79.0,2.3,29.0,80.0,72.77,55.66
2016,7,27,18,30,0.0,56.0,2.1,28.0,56.0,52.49,38.47
2016,7,27,18,45,0.0,36.5,1.9,27.5,36.5,34.81,23.1
2016,7,27,19,0,0.0,17.0,1.7,27.0,17.0,16.4,6.12
2016,7,27,19,15,0.0,8.5,1.75,27.0,8.5,8.36,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.86,0.0
2016,7,28,6,15,28.0,28.5,2.1,25.0,32.0,41.32,22.52
2016,7,28,6,30,56.0,49.0,2.2,25.0,56.0,81.25,58.21
2016,7,28,6,45,93.0,71.0,2.3,25.5,90.0,123.97,93.85
2016,7,28,7,0,130.0,93.0,2.4,26.0,124.0,169.82,131.77
2016,7,28,7,15,158.5,113.5,2.45,26.0,162.0,212.57,166.86
2016,7,28,7,30,187.0,134.0,2.5,26.0,200.0,257.75,203.16
2016,7,28,7,45,118.0,155.5,2.6,26.5,199.5,245.76,192.24
2016,7,28,8,0,49.0,177.0,2.7,27.0,199.0,219.56,169.69
2016,7,28,8,15,83.5,207.5,2.75,27.5,251.0,278.06,214.72
2016,7,28,8,30,118.0,238.0,2.8,28.0,303.0,347.28,266.51
2016,7,28,8,45,260.0,241.5,2.85,28.5,402.5,473.15,361.71
2016,7,28,9,0,402.0,245.0,2.9,29.0,502.0,608.8,460.06
2016,7,28,9,15,364.5,278.0,2.85,29.0,524.5,615.2,461.4
2016,7,28,9,30,327.0,311.0,2.8,29.0,547.0,626.63,466.75
2016,7,28,9,45,316.5,335.0,2.8,29.5,575.0,649.16,479.8
2016,7,28,10,0,306.0,359.0,2.8,30.0,603.0,669.83,491.35
2016,7,28,10,15,560.0,247.0,2.75,30.5,717.5,804.91,588.5
2016,7,28,10,30,814.0,135.0,2.7,31.0,832.0,933.52,671.12
2016,7,28,10,45,821.5,136.0,2.7,31.5,861.0,944.43,674.68
2016,7,28,11,0,829.0,137.0,2.7,32.0,890.0,958.29,681.22
2016,7,28,11,15,834.0,138.5,2.7,32.0,911.5,967.33,686.13
2016,7,28,11,30,839.0,140.0,2.7,32.0,933.0,973.37,689.29
2016,7,28,11,45,843.0,140.0,2.7,32.0,947.0,973.91,689.12
2016,7,28,12,0,847.0,140.0,2.7,32.0,961.0,971.43,687.21
2016,7,28,12,15,848.0,140.5,2.7,32.0,967.0,963.53,682.0
2016,7,28,12,30,849.0,141.0,2.7,32.0,973.0,952.71,675.11
2016,7,28,12,45,608.5,290.5,2.75,32.5,886.5,862.09,614.4
2016,7,28,13,0,368.0,440.0,2.8,33.0,800.0,768.83,545.25
2016,7,28,13,15,410.5,424.5,2.8,33.0,822.0,779.65,554.21
2016,7,28,13,30,453.0,409.0,2.8,33.0,844.0,787.28,560.28
2016,7,28,13,45,261.5,422.5,2.85,33.0,672.5,622.42,446.53
2016,7,28,14,0,70.0,436.0,2.9,33.0,501.0,471.24,338.7
2016,7,28,14,15,35.0,258.5,2.95,32.5,291.0,274.08,200.04
2016,7,28,14,30,0.0,81.0,3.0,32.0,81.0,78.51,54.6
2016,7,28,14,45,0.5,114.0,3.05,32.0,114.5,110.6,79.27
2016,7,28,15,0,1.0,147.0,3.1,32.0,148.0,142.37,103.42
2016,7,28,15,15,19.5,228.0,3.1,31.5,243.0,226.93,167.5
2016,7,28,15,30,38.0,309.0,3.1,31.0,338.0,308.06,227.98
2016,7,28,15,45,55.0,303.5,3.1,31.0,342.5,308.11,228.3
2016,7,28,16,0,72.0,298.0,3.1,31.0,347.0,306.19,227.22
2016,7,28,16,15,57.5,268.0,3.05,30.5,305.0,268.37,199.87
2016,7,28,16,30,43.0,238.0,3.0,30.0,263.0,232.25,173.61
2016,7,28,16,45,37.5,213.0,3.0,30.0,233.5,204.87,153.27
2016,7,28,17,0,32.0,188.0,3.0,30.0,204.0,178.24,133.31
2016,7,28,17,15,28.0,166.5,2.75,29.5,179.0,155.53,116.38
2016,7,28,17,30,24.0,145.0,2.5,29.0,154.0,137.47,102.92
2016,7,28,17,45,17.0,123.0,2.3,29.0,129.0,114.86,85.7
2016,7,28,18,0,10.0,101.0,2.1,29.0,104.0,93.17,68.99
2016,7,28,18,15,5.0,79.0,2.0,28.5,80.5,72.69,55.7
2016,7,28,18,30,0.0,57.0,1.9,28.0,57.0,53.24,39.07
2016,7,28,18,45,0.0,37.5,1.8,27.5,37.5,35.6,23.7
2016,7,28,19,0,0.0,18.0,1.7,27.0,18.0,17.37,6.53
2016,7,28,19,15,0.0,9.0,1.85,26.5,9.0,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.81,0.0
2016,7,29,6,15,105.5,29.5,1.45,25.0,43.5,77.54,45.18
2016,7,29,6,30,211.0,48.0,1.5,25.0,76.0,150.28,110.11
2016,7,29,6,45,294.5,62.0,1.55,25.5,121.5,211.35,161.38
2016,7,29,7,0,378.0,76.0,1.6,26.0,167.0,280.97,218.55
2016,7,29,7,15,438.0,86.5,1.75,26.0,218.0,341.99,268.45
2016,7,29,7,30,498.0,97.0,1.9,26.0,269.0,408.24,321.07
2016,7,29,7,45,542.5,104.0,2.1,26.5,322.0,469.49,367.86
2016,7,29,8,0,587.0,111.0,2.3,27.0,375.0,530.3,413.08
2016,7,29,8,15,618.5,117.0,2.3,27.0,427.0,583.16,451.39
2016,7,29,8,30,650.0,123.0,2.3,27.0,479.0,636.96,489.45
2016,7,29,8,45,484.5,194.5,2.35,27.5,474.0,605.57,461.05
2016,7,29,9,0,319.0,266.0,2.4,28.0,469.0,555.23,419.24
2016,7,29,9,15,332.5,280.0,2.35,28.5,506.5,589.99,442.34
2016,7,29,9,30,346.0,294.0,2.3,29.0,544.0,624.46,464.29
2016,7,29,9,45,233.0,336.0,2.3,29.5,508.5,574.7,424.11
2016,7,29,10,0,120.0,378.0,2.3,30.0,473.0,509.34,373.34
2016,7,29,10,15,187.0,394.0,2.2,30.0,550.0,589.32,430.15
2016,7,29,10,30,254.0,410.0,2.1,30.0,627.0,679.03,490.98
2016,7,29,10,45,277.5,405.0,2.05,30.5,650.0,696.59,500.94
2016,7,29,11,0,301.0,400.0,2.0,31.0,673.0,713.7,511.05
2016,7,29,11,15,572.5,268.5,1.9,31.0,803.5,852.1,608.82
2016,7,29,11,30,844.0,137.0,1.8,31.0,934.0,974.65,684.99
2016,7,29,11,45,852.0,134.5,1.7,31.5,949.5,976.64,681.82
2016,7,29,12,0,860.0,132.0,1.6,32.0,965.0,975.6,678.14
2016,7,29,12,15,861.5,132.0,1.55,32.0,971.5,967.64,672.38
2016,7,29,12,30,863.0,132.0,1.5,32.0,978.0,956.71,664.99
2016,7,29,12,45,867.0,129.0,1.45,32.5,977.0,942.38,654.32
2016,7,29,13,0,871.0,126.0,1.4,33.0,976.0,925.17,642.04
2016,7,29,13,15,869.0,125.5,1.4,33.0,966.0,902.07,628.2
2016,7,29,13,30,867.0,125.0,1.4,33.0,956.0,876.4,612.82
2016,7,29,13,45,866.5,122.0,1.45,33.5,939.0,847.18,594.56
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,815.51,574.69
2016,7,29,14,15,860.5,118.0,1.55,34.0,896.5,779.46,553.04
2016,7,29,14,30,855.0,117.0,1.6,34.0,871.0,741.54,529.93
2016,7,29,14,45,817.5,132.5,1.7,34.0,832.0,694.55,500.55
2016,7,29,15,0,780.0,148.0,1.8,34.0,793.0,646.8,468.13
2016,7,29,15,15,768.0,145.5,1.9,34.0,754.5,601.25,436.87
2016,7,29,15,30,756.0,143.0,2.0,34.0,716.0,555.35,404.38
2016,7,29,15,45,745.0,137.0,2.1,34.0,672.5,506.65,368.97
2016,7,29,16,0,734.0,131.0,2.2,34.0,629.0,457.95,332.41
2016,7,29,16,15,714.0,126.5,2.2,33.5,581.0,403.81,291.3
2016,7,29,16,30,694.0,122.0,2.2,33.0,533.0,353.97,252.11
2016,7,29,16,45,669.5,116.0,2.25,33.0,482.0,302.96,210.83
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,254.19,170.81
2016,7,29,17,15,609.5,103.5,2.1,32.5,378.0,205.18,131.47
2016,7,29,17,30,574.0,97.0,1.9,32.0,325.0,159.98,96.49
2016,7,29,17,45,525.5,88.5,1.7,31.5,272.0,115.79,65.86
2016,7,29,18,0,477.0,80.0,1.5,31.0,219.0,77.12,44.61
2016,7,29,18,15,408.0,69.0,1.45,30.0,170.0,49.7,36.17
2016,7,29,18,30,339.0,58.0,1.4,29.0,121.0,43.07,30.43
2016,7,29,18,45,239.0,43.0,1.4,28.5,79.5,32.75,21.22
2016,7,29,19,0,139.0,28.0,1.4,28.0,38.0,21.84,9.18
2016,7,29,19,15,69.5,14.0,1.55,27.5,19.0,13.76,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,20.83,0.0
2016,7,30,6,15,151.5,27.5,1.4,24.5,45.5,95.15,54.96
2016,7,30,6,30,266.0,44.0,1.6,25.0,79.0,165.55,121.06
2016,7,30,6,45,368.0,53.5,1.85,25.5,127.5,233.74,178.48
2016,7,30,7,0,470.0,63.0,2.1,26.0,176.0,311.58,242.71
2016,7,30,7,15,527.0,71.0,2.15,26.5,228.5,373.49,293.02
2016,7,30,7,30,584.0,79.0,2.2,27.0,281.0,439.98,345.07
2016,7,30,7,45,634.0,82.0,2.3,27.5,336.5,500.5,391.1
2016,7,30,8,0,684.0,85.0,2.4,28.0,392.0,564.14,437.97
2016,7,30,8,15,711.5,89.5,2.4,28.5,445.0,614.27,472.95
2016,7,30,8,30,739.0,94.0,2.4,29.0,498.0,667.17,507.63
2016,7,30,8,45,764.0,96.0,2.4,29.5,549.0,715.41,538.2
2016,7,30,9,0,789.0,98.0,2.4,30.0,600.0,763.27,567.89
2016,7,30,9,15,804.0,100.5,2.35,30.5,646.5,802.55,590.87
2016,7,30,9,30,819.0,103.0,2.3,31.0,693.0,835.16,609.09
2016,7,30,9,45,833.0,104.0,2.3,31.5,735.0,868.51,627.97
2016,7,30,10,0,847.0,105.0,2.3,32.0,777.0,899.83,645.32
2016,7,30,10,15,856.0,107.0,2.3,32.0,813.0,925.26,660.1
2016,7,30,10,30,865.0,109.0,2.3,32.0,849.0,948.05,673.24
2016,7,30,10,45,873.0,109.0,2.35,32.5,878.0,964.97,681.83
2016,7,30,11,0,881.0,109.0,2.4,33.0,907.0,978.98,688.69
2016,7,30,11,15,885.0,110.0,2.45,33.0,928.5,987.06,693.37
2016,7,30,11,30,889.0,111.0,2.5,33.0,950.0,991.98,696.25
2016,7,30,11,45,893.0,110.5,2.55,33.5,964.0,992.19,694.91
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,989.21,691.74
2016,7,30,12,15,898.0,110.5,2.65,34.0,984.0,981.12,686.94
2016,7,30,12,30,899.0,111.0,2.7,34.0,990.0,969.93,680.34
2016,7,30,12,45,898.0,111.0,2.8,34.5,987.5,953.35,669.46
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,933.9,656.83
2016,7,30,13,15,895.0,110.5,2.95,35.0,974.5,910.27,642.56
2016,7,30,13,30,893.0,110.0,3.0,35.0,964.0,883.98,626.58
2016,7,30,13,45,888.0,110.0,3.05,35.5,945.5,853.06,606.31
2016,7,30,14,0,883.0,110.0,3.1,36.0,927.0,819.86,584.54
2016,7,30,14,15,877.5,108.5,3.15,35.5,901.0,782.75,562.46
2016,7,30,14,30,872.0,107.0,3.2,35.0,875.0,743.73,538.8
2016,7,30,14,45,863.5,106.0,3.25,35.0,842.5,701.34,511.43
2016,7,30,15,0,855.0,105.0,3.3,35.0,810.0,657.64,481.57
2016,7,30,15,15,844.5,103.0,3.3,35.0,771.0,610.69,447.95
2016,7,30,15,30,834.0,101.0,3.3,35.0,732.0,563.04,413.0
2016,7,30,15,45,819.0,99.5,3.35,35.0,687.0,513.02,375.54
2016,7,30,16,0,804.0,98.0,3.4,35.0,642.0,459.43,334.56
2016,7,30,16,15,571.0,167.0,3.4,34.5,538.5,379.14,274.71
2016,7,30,16,30,338.0,236.0,3.4,34.0,435.0,327.71,237.4
2016,7,30,16,45,525.5,161.5,3.4,34.0,437.5,297.71,209.8
2016,7,30,17,0,713.0,87.0,3.4,34.0,440.0,253.4,168.01
2016,7,30,17,15,680.0,82.0,3.2,33.5,386.5,199.59,124.39
2016,7,30,17,30,647.0,77.0,3.0,33.0,333.0,152.21,87.35
2016,7,30,17,45,597.0,71.5,2.8,32.5,279.0,106.48,55.87
2016,7,30,18,0,547.0,66.0,2.6,32.0,225.0,66.35,34.87
2016,7,30,18,15,477.5,57.5,2.5,31.0,174.5,39.62,27.6
2016,7,30,18,30,408.0,49.0,2.4,30.0,124.0,35.58,24.05
2016,7,30,18,45,298.5,37.0,2.35,29.5,82.0,27.93,17.14
2016,7,30,19,0,189.0,25.0,2.3,29.0,40.0,19.4,7.02
2016,7,30,19,15,94.5,12.5,2.45,28.5,20.0,12.29,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,2.1,25.0,11.0,18.72,0.0
2016,7,31,6,15,149.5,26.5,2.3,25.0,44.0,92.55,51.63
2016,7,31,6,30,266.0,43.0,2.5,25.0,77.0,164.01,119.87
2016,7,31,6,45,369.0,52.0,2.7,25.5,125.5,232.04,177.46
