Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,472.0,61.0,2.9,26.0,174.0,309.68,241.91
2016,7,31,7,15,529.0,68.5,2.95,26.5,226.0,371.01,292.24
2016,7,31,7,30,586.0,76.0,3.0,27.0,278.0,436.95,344.4
2016,7,31,7,45,415.5,126.5,3.15,27.5,282.5,411.96,323.46
2016,7,31,8,0,245.0,177.0,3.3,28.0,287.0,365.22,284.62
2016,7,31,8,15,492.5,134.0,3.3,28.0,390.5,507.9,396.43
2016,7,31,8,30,740.0,91.0,3.3,28.0,494.0,663.77,511.63
2016,7,31,8,45,760.0,95.0,3.3,28.5,544.5,710.42,541.13
2016,7,31,9,0,780.0,99.0,3.3,29.0,595.0,756.34,570.18
2016,7,31,9,15,795.5,101.5,3.3,29.5,641.5,795.76,594.25
2016,7,31,9,30,811.0,104.0,3.3,30.0,688.0,828.55,613.51
2016,7,31,9,45,824.5,105.5,3.35,30.5,729.5,861.79,633.18
2016,7,31,10,0,838.0,107.0,3.4,31.0,771.0,892.98,651.32
2016,7,31,10,15,566.0,253.0,3.4,31.5,711.0,815.38,594.94
2016,7,31,10,30,294.0,399.0,3.4,32.0,651.0,705.3,510.29
2016,7,31,10,45,369.5,384.0,3.45,32.5,711.0,763.27,550.64
2016,7,31,11,0,445.0,369.0,3.5,33.0,771.0,828.23,593.72
2016,7,31,11,15,451.5,382.0,3.5,33.0,799.5,846.77,604.74
2016,7,31,11,30,458.0,395.0,3.5,33.0,828.0,863.31,614.78
2016,7,31,11,45,463.5,404.5,3.55,33.5,848.0,873.31,619.68
2016,7,31,12,0,469.0,414.0,3.6,34.0,868.0,881.24,623.31
2016,7,31,12,15,517.5,370.0,3.65,34.0,873.5,876.32,622.19
2016,7,31,12,30,566.0,326.0,3.7,34.0,879.0,868.83,619.5
2016,7,31,12,45,726.0,221.0,3.8,34.5,928.5,903.25,644.61
2016,7,31,13,0,886.0,116.0,3.9,35.0,978.0,927.67,659.46
2016,7,31,13,15,884.0,115.5,3.95,35.0,968.0,904.21,644.6
2016,7,31,13,30,882.0,115.0,4.0,35.0,958.0,878.13,628.34
2016,7,31,13,45,875.0,116.0,4.05,35.0,939.0,846.7,608.53
2016,7,31,14,0,868.0,117.0,4.1,35.0,920.0,813.15,587.22
2016,7,31,14,15,862.0,116.0,4.1,34.5,894.5,776.55,564.71
2016,7,31,14,30,856.0,115.0,4.1,34.0,869.0,738.12,540.71
2016,7,31,14,45,832.5,122.5,4.15,34.0,832.5,693.58,511.23
2016,7,31,15,0,809.0,130.0,4.2,34.0,796.0,646.83,477.85
2016,7,31,15,15,798.0,127.5,4.2,34.0,757.5,600.59,444.28
2016,7,31,15,30,787.0,125.0,4.2,34.0,719.0,553.83,409.55
2016,7,31,15,45,770.5,122.5,4.2,34.0,674.5,503.96,371.73
2016,7,31,16,0,754.0,120.0,4.2,34.0,630.0,454.55,333.31
2016,7,31,16,15,734.5,116.5,4.15,33.5,582.0,403.71,293.49
2016,7,31,16,30,715.0,113.0,4.1,33.0,534.0,350.87,251.21
2016,7,31,16,45,688.5,108.5,4.1,33.0,482.0,299.45,208.81
2016,7,31,17,0,662.0,104.0,4.1,33.0,430.0,250.44,168.02
2016,7,31,17,15,626.5,98.0,3.85,32.5,377.0,201.0,127.95
2016,7,31,17,30,591.0,92.0,3.6,32.0,324.0,155.34,92.49
2016,7,31,17,45,539.0,84.5,3.4,31.5,271.0,110.9,62.04
2016,7,31,18,0,487.0,77.0,3.2,31.0,218.0,72.37,41.75
2016,7,31,18,15,414.5,66.5,3.1,30.5,168.0,47.95,34.61
2016,7,31,18,30,342.0,56.0,3.0,30.0,118.0,41.64,29.05
2016,7,31,18,45,233.0,41.5,2.9,29.5,77.0,31.67,20.12
2016,7,31,19,0,124.0,27.0,2.8,29.0,36.0,21.12,7.53
2016,7,31,19,15,62.0,13.5,2.9,28.5,18.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,6.17,0.0
2016,8,1,6,15,58.5,30.0,2.4,24.5,37.5,58.1,29.92
2016,8,1,6,30,116.0,54.0,2.7,25.0,69.0,117.19,85.13
2016,8,1,6,45,232.0,68.5,3.05,25.5,117.0,185.67,141.81
2016,8,1,7,0,348.0,83.0,3.4,26.0,165.0,273.84,214.05
2016,8,1,7,15,412.0,94.5,3.45,26.5,217.0,336.37,265.14
2016,8,1,7,30,476.0,106.0,3.5,27.0,269.0,404.58,319.19
2016,8,1,7,45,551.0,106.0,3.6,27.5,327.0,475.06,373.71
2016,8,1,8,0,626.0,106.0,3.7,28.0,385.0,548.57,429.0
2016,8,1,8,15,657.5,112.0,3.7,28.5,438.5,603.03,467.97
2016,8,1,8,30,689.0,118.0,3.7,29.0,492.0,658.35,506.46
2016,8,1,8,45,723.5,118.0,3.75,30.0,545.5,709.71,539.14
2016,8,1,9,0,758.0,118.0,3.8,31.0,599.0,758.86,569.49
2016,8,1,9,15,775.5,121.5,3.75,31.5,646.5,800.37,594.72
2016,8,1,9,30,793.0,125.0,3.7,32.0,694.0,840.49,618.62
2016,8,1,9,45,810.0,125.5,3.7,32.5,737.0,875.24,638.84
2016,8,1,10,0,827.0,126.0,3.7,33.0,780.0,908.1,657.62
2016,8,1,10,15,836.5,128.0,3.65,33.5,816.5,927.82,667.39
2016,8,1,10,30,846.0,130.0,3.6,34.0,853.0,950.57,679.19
2016,8,1,10,45,855.5,130.0,3.55,34.5,883.0,968.5,687.83
2016,8,1,11,0,865.0,130.0,3.5,35.0,913.0,983.61,694.69
2016,8,1,11,15,870.0,131.5,3.5,35.0,935.0,992.85,699.7
2016,8,1,11,30,875.0,133.0,3.5,35.0,957.0,998.97,702.89
2016,8,1,11,45,880.0,131.5,3.5,35.5,971.5,998.93,700.89
2016,8,1,12,0,885.0,130.0,3.5,36.0,986.0,995.74,697.09
2016,8,1,12,15,886.0,130.5,3.5,36.0,991.5,987.5,691.72
2016,8,1,12,30,887.0,131.0,3.5,36.0,997.0,976.19,684.56
2016,8,1,12,45,888.0,129.5,3.5,36.5,995.0,959.99,673.02
2016,8,1,13,0,889.0,128.0,3.5,37.0,993.0,940.91,659.81
2016,8,1,13,15,886.5,127.5,3.5,37.0,982.0,916.8,644.86
2016,8,1,13,30,884.0,127.0,3.5,37.0,971.0,890.09,628.29
2016,8,1,13,45,881.0,125.0,3.55,37.5,952.5,859.04,607.89
2016,8,1,14,0,878.0,123.0,3.6,38.0,934.0,825.63,585.95
2016,8,1,14,15,872.0,121.5,3.6,38.0,908.0,788.14,562.25
2016,8,1,14,30,866.0,120.0,3.6,38.0,882.0,748.78,537.16
2016,8,1,14,45,858.0,118.0,3.65,38.0,848.5,705.89,509.66
2016,8,1,15,0,850.0,116.0,3.7,38.0,815.0,661.67,479.18
2016,8,1,15,15,839.0,114.0,3.7,37.5,775.5,614.48,446.59
2016,8,1,15,30,828.0,112.0,3.7,37.0,736.0,566.64,412.59
2016,8,1,15,45,814.0,109.0,3.75,37.0,691.0,512.55,372.54
2016,8,1,16,0,800.0,106.0,3.8,37.0,646.0,461.68,333.61
2016,8,1,16,15,781.0,102.5,3.8,36.5,596.5,408.68,292.67
2016,8,1,16,30,762.0,99.0,3.8,36.0,547.0,356.82,251.4
2016,8,1,16,45,736.0,95.5,3.8,36.0,494.0,304.18,208.36
2016,8,1,17,0,710.0,92.0,3.8,36.0,441.0,250.65,164.39
2016,8,1,17,15,675.5,86.5,3.55,35.0,386.5,199.26,123.32
2016,8,1,17,30,641.0,81.0,3.3,34.0,332.0,151.53,86.7
2016,8,1,17,45,589.5,75.0,3.05,33.5,277.5,105.71,55.78
2016,8,1,18,0,538.0,69.0,2.8,33.0,223.0,65.71,35.7
2016,8,1,18,15,465.0,60.0,2.8,32.0,172.0,42.1,29.51
2016,8,1,18,30,392.0,51.0,2.8,31.0,121.0,37.77,25.69
2016,8,1,18,45,274.0,38.0,2.85,30.5,78.5,28.9,17.73
2016,8,1,19,0,156.0,25.0,2.9,30.0,36.0,19.51,5.79
2016,8,1,19,15,78.0,12.5,3.15,29.5,18.0,12.29,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,12.84,0.0
2016,8,2,6,15,120.0,27.0,1.7,24.5,41.5,82.8,42.51
2016,8,2,6,30,225.0,45.0,1.9,25.0,74.0,151.02,109.73
2016,8,2,6,45,331.5,56.0,2.15,25.5,122.0,218.26,166.35
2016,8,2,7,0,438.0,67.0,2.4,26.0,170.0,298.96,232.9
2016,8,2,7,15,498.0,75.5,2.45,26.5,222.5,361.46,283.9
2016,8,2,7,30,558.0,84.0,2.5,27.0,275.0,428.8,336.92
2016,8,2,7,45,615.0,86.5,2.55,27.5,331.0,491.9,385.11
2016,8,2,8,0,672.0,89.0,2.6,28.0,387.0,558.71,434.48
2016,8,2,8,15,701.0,93.5,2.6,28.5,440.5,611.54,471.73
2016,8,2,8,30,730.0,98.0,2.6,29.0,494.0,662.74,505.6
2016,8,2,8,45,757.0,99.5,2.6,30.0,545.5,711.67,535.77
2016,8,2,9,0,784.0,101.0,2.6,31.0,597.0,760.36,564.99
2016,8,2,9,15,799.5,104.0,2.55,31.5,644.0,800.49,588.6
2016,8,2,9,30,815.0,107.0,2.5,32.0,691.0,839.06,610.81
2016,8,2,9,45,828.5,108.5,2.45,32.5,733.0,867.19,625.83
2016,8,2,10,0,842.0,110.0,2.4,33.0,775.0,898.44,642.78
2016,8,2,10,15,851.0,111.5,2.4,33.5,811.0,923.19,655.77
2016,8,2,10,30,860.0,113.0,2.4,34.0,847.0,945.31,667.1
2016,8,2,10,45,867.5,114.0,2.4,34.5,876.5,962.68,675.44
2016,8,2,11,0,875.0,115.0,2.4,35.0,906.0,977.11,682.03
2016,8,2,11,15,879.5,116.0,2.4,35.0,927.5,985.55,686.41
2016,8,2,11,30,884.0,117.0,2.4,35.0,949.0,990.83,689.0
2016,8,2,11,45,888.5,116.5,2.45,35.5,963.5,991.41,687.91
2016,8,2,12,0,893.0,116.0,2.5,36.0,978.0,988.8,685.0
2016,8,2,12,15,894.0,116.5,2.55,36.0,984.0,980.61,680.2
2016,8,2,12,30,895.0,117.0,2.6,36.0,990.0,969.31,673.62
2016,8,2,12,45,895.0,116.0,2.7,36.5,987.5,952.61,662.78
2016,8,2,13,0,895.0,115.0,2.8,37.0,985.0,933.0,650.21
2016,8,2,13,15,893.0,114.5,2.85,37.0,974.5,909.26,636.03
2016,8,2,13,30,891.0,114.0,2.9,37.0,964.0,882.84,620.15
2016,8,2,13,45,887.5,113.0,3.0,37.0,945.5,852.12,601.76
2016,8,2,14,0,884.0,112.0,3.1,37.0,927.0,819.04,581.69
2016,8,2,14,15,878.5,110.5,3.15,37.0,901.0,781.73,558.41
2016,8,2,14,30,873.0,109.0,3.2,37.0,875.0,742.5,533.65
2016,8,2,14,45,864.5,108.0,3.3,37.0,842.0,699.89,506.56
2016,8,2,15,0,856.0,107.0,3.4,37.0,809.0,655.97,476.63
2016,8,2,15,15,845.5,105.0,3.45,37.0,770.0,608.82,443.17
2016,8,2,15,30,835.0,103.0,3.5,37.0,731.0,560.96,408.35
2016,8,2,15,45,820.5,101.0,3.55,37.0,686.0,510.56,370.76
2016,8,2,16,0,806.0,99.0,3.6,37.0,641.0,456.54,329.62
2016,8,2,16,15,787.5,95.5,3.6,36.5,591.5,403.44,288.54
2016,8,2,16,30,769.0,92.0,3.6,36.0,542.0,351.4,247.06
2016,8,2,16,45,742.5,89.0,3.6,35.5,489.5,298.68,204.3
2016,8,2,17,0,716.0,86.0,3.6,35.0,437.0,248.34,162.91
2016,8,2,17,15,682.5,81.5,3.4,34.5,383.0,194.74,119.71
2016,8,2,17,30,649.0,77.0,3.2,34.0,329.0,147.63,83.36
2016,8,2,17,45,596.5,71.5,3.0,33.5,274.5,101.78,52.72
2016,8,2,18,0,544.0,66.0,2.8,33.0,220.0,61.85,33.26
2016,8,2,18,15,471.5,57.5,2.65,32.0,169.5,40.08,27.82
2016,8,2,18,30,399.0,49.0,2.5,31.0,119.0,36.08,24.28
2016,8,2,18,45,280.5,36.5,2.45,30.5,77.0,27.95,16.91
2016,8,2,19,0,162.0,24.0,2.4,30.0,35.0,18.74,4.52
2016,8,2,19,15,81.0,12.0,2.55,29.5,17.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,138.5,20.0,1.4,25.5,37.5,78.06,37.26
2016,8,3,6,30,277.0,40.0,1.6,26.0,75.0,163.43,117.85
2016,8,3,6,45,376.5,50.0,1.8,26.5,123.0,231.47,175.29
2016,8,3,7,0,476.0,60.0,2.0,27.0,171.0,308.57,238.85
2016,8,3,7,15,534.5,67.5,2.0,27.5,223.5,370.75,289.28
2016,8,3,7,30,593.0,75.0,2.0,28.0,276.0,437.67,341.45
2016,8,3,7,45,640.5,79.0,2.05,28.5,331.5,498.09,387.06
2016,8,3,8,0,688.0,83.0,2.1,29.0,387.0,561.43,433.24
2016,8,3,8,15,716.0,87.5,2.1,29.5,440.5,612.14,468.43
2016,8,3,8,30,744.0,92.0,2.1,30.0,494.0,665.59,503.18
2016,8,3,8,45,767.5,94.5,2.1,30.5,545.5,713.42,533.15
2016,8,3,9,0,791.0,97.0,2.1,31.0,597.0,760.76,562.16
2016,8,3,9,15,806.5,100.0,2.1,31.5,644.0,801.12,585.95
2016,8,3,9,30,822.0,103.0,2.1,32.0,691.0,834.83,605.04
2016,8,3,9,45,834.0,105.0,2.1,32.5,732.5,867.56,623.31
2016,8,3,10,0,846.0,107.0,2.1,33.0,774.0,898.12,640.0
2016,8,3,10,15,854.5,109.0,2.1,33.5,810.0,923.04,652.98
2016,8,3,10,30,863.0,111.0,2.1,34.0,846.0,945.28,664.27
2016,8,3,10,45,870.0,112.0,2.15,34.5,875.5,962.21,672.77
2016,8,3,11,0,877.0,113.0,2.2,35.0,905.0,976.17,679.53
2016,8,3,11,15,881.5,114.0,2.25,35.0,926.5,984.63,684.41
2016,8,3,11,30,886.0,115.0,2.3,35.0,948.0,989.92,687.5
2016,8,3,11,45,888.5,116.0,2.35,35.5,962.0,990.04,686.14
2016,8,3,12,0,891.0,117.0,2.4,36.0,976.0,986.95,682.96
2016,8,3,12,15,892.0,117.5,2.45,36.0,982.0,978.73,678.18
2016,8,3,12,30,893.0,118.0,2.5,36.0,988.0,967.42,671.62
2016,8,3,12,45,893.0,117.5,2.55,36.5,985.5,951.18,660.71
2016,8,3,13,0,893.0,117.0,2.6,37.0,983.0,932.03,648.1
2016,8,3,13,15,890.5,116.5,2.65,37.0,972.5,907.82,633.72
2016,8,3,13,30,888.0,116.0,2.7,37.0,962.0,880.97,617.66
2016,8,3,13,45,884.5,115.0,2.8,37.0,943.5,850.27,599.4
2016,8,3,14,0,881.0,114.0,2.9,37.0,925.0,817.22,579.46
2016,8,3,14,15,875.0,112.5,2.9,37.0,899.0,779.56,555.78
2016,8,3,14,30,869.0,111.0,2.9,37.0,873.0,740.03,530.7
2016,8,3,14,45,857.0,112.0,2.95,37.0,839.0,696.93,503.23
2016,8,3,15,0,845.0,113.0,3.0,37.0,805.0,652.8,472.86
2016,8,3,15,15,834.5,110.5,3.0,36.5,766.0,605.61,440.34
2016,8,3,15,30,824.0,108.0,3.0,36.0,727.0,557.72,406.35
2016,8,3,15,45,810.0,105.5,3.0,36.0,682.0,504.15,366.57
2016,8,3,16,0,796.0,103.0,3.0,36.0,637.0,453.86,327.98
2016,8,3,16,15,778.0,99.5,2.95,35.5,588.0,401.43,287.34
2016,8,3,16,30,760.0,96.0,2.9,35.0,539.0,350.03,246.32
2016,8,3,16,45,735.0,92.0,2.85,35.0,486.5,297.34,203.17
2016,8,3,17,0,710.0,88.0,2.8,35.0,434.0,246.89,161.44
2016,8,3,17,15,676.0,83.0,2.5,34.5,380.0,193.0,118.24
2016,8,3,17,30,642.0,78.0,2.2,34.0,326.0,145.78,82.07
2016,8,3,17,45,592.5,72.0,1.9,33.5,272.0,100.23,51.87
2016,8,3,18,0,543.0,66.0,1.6,33.0,218.0,60.27,32.78
2016,8,3,18,15,470.5,57.0,1.5,32.0,167.5,39.81,27.58
2016,8,3,18,30,398.0,48.0,1.4,31.0,117.0,35.34,23.64
2016,8,3,18,45,282.5,35.5,1.35,30.5,75.5,27.16,16.22
2016,8,3,19,0,167.0,23.0,1.3,30.0,34.0,17.96,3.12
2016,8,3,19,15,83.5,11.5,1.4,29.5,17.0,11.3,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,156.0,18.5,1.9,25.5,37.5,83.36,37.59
2016,8,4,6,30,312.0,37.0,2.1,26.0,75.0,173.44,124.87
2016,8,4,6,45,408.5,46.0,2.3,26.5,123.5,239.89,181.72
2016,8,4,7,0,505.0,55.0,2.5,27.0,172.0,315.82,244.82
2016,8,4,7,15,341.0,92.5,2.5,27.5,181.0,295.77,231.28
2016,8,4,7,30,177.0,130.0,2.5,28.0,190.0,246.5,192.39
2016,8,4,7,45,254.5,145.5,2.55,28.5,249.0,325.11,253.94
2016,8,4,8,0,332.0,161.0,2.6,29.0,308.0,403.04,313.11
2016,8,4,8,15,546.5,123.0,2.55,29.5,401.5,535.56,413.26
2016,8,4,8,30,761.0,85.0,2.5,30.0,495.0,669.38,508.47
2016,8,4,8,45,781.0,88.5,2.5,31.0,546.0,716.27,536.35
2016,8,4,9,0,801.0,92.0,2.5,32.0,597.0,762.39,563.58
2016,8,4,9,15,816.0,94.5,2.5,32.5,644.0,797.2,583.79
2016,8,4,9,30,831.0,97.0,2.5,33.0,691.0,835.28,605.96
2016,8,4,9,45,840.5,100.5,2.5,33.5,732.5,867.69,624.11
2016,8,4,10,0,850.0,104.0,2.5,34.0,774.0,897.76,640.6
2016,8,4,10,15,858.5,106.0,2.5,34.0,810.0,922.78,655.1
2016,8,4,10,30,867.0,108.0,2.5,34.0,846.0,945.11,667.93
2016,8,4,10,45,870.5,111.0,2.55,34.5,874.0,960.82,675.7
2016,8,4,11,0,874.0,114.0,2.6,35.0,902.0,973.45,681.66
2016,8,4,11,15,685.0,250.0,2.65,35.0,877.0,940.31,660.48
2016,8,4,11,30,496.0,386.0,2.7,35.0,852.0,889.69,622.15
2016,8,4,11,45,535.5,354.0,2.75,35.5,864.0,891.43,623.95
2016,8,4,12,0,575.0,322.0,2.8,36.0,876.0,891.03,624.02
2016,8,4,12,15,732.5,220.5,2.85,36.0,931.0,933.13,653.92
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,964.53,673.54
2016,8,4,12,45,886.5,121.0,3.0,36.5,982.5,947.43,661.94
2016,8,4,13,0,883.0,123.0,3.1,37.0,979.0,927.53,649.0
2016,8,4,13,15,683.0,261.5,3.1,37.0,919.5,863.26,608.02
2016,8,4,13,30,483.0,400.0,3.1,37.0,860.0,800.76,561.61
2016,8,4,13,45,502.5,381.0,3.15,37.0,851.5,781.2,550.33
2016,8,4,14,0,522.0,362.0,3.2,37.0,843.0,759.35,537.1
2016,8,4,14,15,488.0,355.0,3.2,37.0,794.5,705.02,500.99
2016,8,4,14,30,454.0,348.0,3.2,37.0,746.0,652.07,465.47
2016,8,4,14,45,646.5,232.0,3.25,37.0,774.0,657.02,473.58
2016,8,4,15,0,839.0,116.0,3.3,37.0,802.0,650.1,472.13
2016,8,4,15,15,828.0,114.0,3.3,36.5,763.0,603.26,439.46
2016,8,4,15,30,817.0,112.0,3.3,36.0,724.0,555.78,405.58
2016,8,4,15,45,804.5,108.0,3.35,36.0,679.5,501.93,365.57
2016,8,4,16,0,792.0,104.0,3.4,36.0,635.0,451.2,326.6
2016,8,4,16,15,773.5,101.0,3.35,35.5,586.0,399.19,286.09
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,348.26,245.28
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,295.54,201.98
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,244.85,159.96
2016,8,4,17,15,675.5,83.0,3.05,34.5,378.0,191.11,116.83
2016,8,4,17,30,642.0,78.0,2.8,34.0,324.0,144.02,80.83
2016,8,4,17,45,595.0,71.0,2.55,33.5,270.5,97.9,50.34
2016,8,4,18,0,548.0,64.0,2.3,33.0,217.0,57.11,31.06
2016,8,4,18,15,475.5,55.5,2.2,32.0,166.5,38.67,26.63
2016,8,4,18,30,403.0,47.0,2.1,31.0,116.0,34.59,23.0
2016,8,4,18,45,288.5,34.5,2.05,30.5,74.0,26.38,15.52
2016,8,4,19,0,174.0,22.0,2.0,30.0,32.0,17.19,1.56
2016,8,4,19,15,87.0,11.0,2.1,30.0,16.0,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,142.5,19.5,1.15,25.5,36.5,77.7,32.09
2016,8,5,6,30,285.0,39.0,1.3,26.0,73.0,164.56,117.9
2016,8,5,6,45,379.5,49.5,1.5,26.5,121.0,231.12,174.41
2016,8,5,7,0,474.0,60.0,1.7,27.0,169.0,306.38,236.51
2016,8,5,7,15,533.5,68.0,1.75,27.5,222.0,369.46,287.64
2016,8,5,7,30,593.0,76.0,1.8,28.0,275.0,437.41,340.59
2016,8,5,7,45,637.0,81.0,1.9,28.5,330.0,496.82,385.49
2016,8,5,8,0,681.0,86.0,2.0,29.0,385.0,558.85,430.8
2016,8,5,8,15,485.5,152.0,1.95,29.5,379.5,520.96,398.26
2016,8,5,8,30,290.0,218.0,1.9,30.0,374.0,459.77,348.47
2016,8,5,8,45,188.0,247.0,1.85,30.5,352.5,413.07,310.98
2016,8,5,9,0,86.0,276.0,1.8,31.0,331.0,358.12,266.89
2016,8,5,9,15,87.5,297.5,1.75,31.0,357.0,383.31,284.43
2016,8,5,9,30,89.0,319.0,1.7,31.0,383.0,408.24,301.19
2016,8,5,9,45,463.5,216.0,1.65,31.5,577.5,659.2,485.06
2016,8,5,10,0,838.0,113.0,1.6,32.0,772.0,895.65,638.17
2016,8,5,10,15,846.5,115.0,1.6,32.5,808.0,920.34,648.65
2016,8,5,10,30,855.0,117.0,1.6,33.0,844.0,942.37,659.67
2016,8,5,10,45,860.0,119.5,1.6,33.5,872.5,958.75,667.21
2016,8,5,11,0,865.0,122.0,1.6,34.0,901.0,972.12,673.01
2016,8,5,11,15,869.0,123.0,1.65,34.0,922.0,979.89,677.54
2016,8,5,11,30,873.0,124.0,1.7,34.0,943.0,984.52,680.34
2016,8,5,11,45,869.5,129.0,1.75,34.5,955.0,982.66,677.94
2016,8,5,12,0,866.0,134.0,1.8,35.0,967.0,977.6,673.76
2016,8,5,12,15,866.5,134.0,1.85,35.0,972.5,968.4,668.58
2016,8,5,12,30,867.0,134.0,1.9,35.0,978.0,956.21,661.68
2016,8,5,12,45,864.0,135.5,2.0,35.0,974.5,939.28,652.45
2016,8,5,13,0,861.0,137.0,2.1,35.0,971.0,919.63,641.52
2016,8,5,13,15,858.0,136.5,2.15,35.0,960.0,895.46,627.26
2016,8,5,13,30,855.0,136.0,2.2,35.0,949.0,868.79,611.39
2016,8,5,13,45,847.5,137.0,2.3,35.0,929.0,837.34,592.78
2016,8,5,14,0,840.0,138.0,2.4,35.0,909.0,803.88,572.67
2016,8,5,14,15,833.0,136.5,2.45,35.0,883.0,766.66,549.54
2016,8,5,14,30,826.0,135.0,2.5,35.0,857.0,727.74,525.06
2016,8,5,14,45,809.0,137.5,2.6,35.0,821.5,682.49,495.35
2016,8,5,15,0,792.0,140.0,2.7,35.0,786.0,637.91,464.59
2016,8,5,15,15,779.5,137.5,2.75,34.5,747.0,591.26,432.44
2016,8,5,15,30,767.0,135.0,2.8,34.0,708.0,544.28,399.04
2016,8,5,15,45,751.0,131.0,2.9,34.0,663.0,494.08,361.67
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,444.34,323.56
2016,8,5,16,15,714.5,123.0,2.95,33.5,569.0,390.26,281.69
2016,8,5,16,30,694.0,119.0,2.9,33.0,520.0,340.53,241.91
2016,8,5,16,45,669.5,112.5,2.9,33.0,469.0,289.06,199.76
2016,8,5,17,0,645.0,106.0,2.9,33.0,418.0,239.86,159.12
2016,8,5,17,15,607.5,99.5,2.65,32.5,364.5,190.7,119.83
2016,8,5,17,30,570.0,93.0,2.4,32.0,311.0,145.6,85.66
2016,8,5,17,45,526.0,83.0,2.15,32.0,259.0,101.2,56.03
2016,8,5,18,0,482.0,73.0,1.9,32.0,207.0,61.83,36.79
2016,8,5,18,15,407.0,62.5,1.8,31.5,157.5,45.07,32.0
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,38.89,26.51
2016,8,5,18,45,228.5,37.0,1.65,30.5,68.5,28.37,17.02
2016,8,5,19,0,125.0,22.0,1.6,30.0,29.0,17.24,0.08
2016,8,5,19,15,62.5,11.0,1.65,29.5,14.5,10.81,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,20.0,1.8,25.5,34.0,70.22,25.86
2016,8,6,6,30,235.0,40.0,2.0,26.0,68.0,147.49,105.43
2016,8,6,6,45,325.0,53.0,2.25,26.5,114.0,210.35,159.02
2016,8,6,7,0,415.0,66.0,2.5,27.0,160.0,282.63,219.02
2016,8,6,7,15,476.5,75.0,2.6,27.5,212.0,347.24,271.76
2016,8,6,7,30,538.0,84.0,2.7,28.0,264.0,414.78,325.11
2016,8,6,7,45,585.0,89.5,2.85,28.5,318.0,474.17,370.74
2016,8,6,8,0,632.0,95.0,3.0,29.0,372.0,536.47,417.15
2016,8,6,8,15,663.0,100.5,2.95,29.5,425.0,590.16,455.23
2016,8,6,8,30,694.0,106.0,2.9,30.0,478.0,644.71,492.33
2016,8,6,8,45,721.0,108.5,2.9,30.5,529.5,690.71,521.78
2016,8,6,9,0,748.0,111.0,2.9,31.0,581.0,739.28,552.45
2016,8,6,9,15,765.5,114.5,2.85,31.5,628.0,780.49,577.22
2016,8,6,9,30,783.0,118.0,2.8,32.0,675.0,820.32,600.66
2016,8,6,9,45,797.5,119.5,2.8,32.5,717.0,853.66,619.75
2016,8,6,10,0,812.0,121.0,2.8,33.0,759.0,885.01,637.38
2016,8,6,10,15,822.0,123.5,2.8,33.5,795.0,905.61,647.93
2016,8,6,10,30,832.0,126.0,2.8,34.0,831.0,929.12,660.41
2016,8,6,10,45,838.5,127.5,2.8,34.5,860.5,945.51,668.31
2016,8,6,11,0,845.0,129.0,2.8,35.0,890.0,959.02,674.48
2016,8,6,11,15,850.0,130.5,2.75,35.0,911.5,968.08,678.94
2016,8,6,11,30,855.0,132.0,2.7,35.0,933.0,974.06,681.6
2016,8,6,11,45,857.5,133.0,2.7,35.5,947.0,973.98,679.63
2016,8,6,12,0,860.0,134.0,2.7,36.0,961.0,970.79,675.91
2016,8,6,12,15,861.0,134.5,2.65,36.0,966.5,962.58,670.19
2016,8,6,12,30,862.0,135.0,2.6,36.0,972.0,951.38,662.77
2016,8,6,12,45,860.5,135.5,2.55,36.5,969.5,934.92,650.84
2016,8,6,13,0,859.0,136.0,2.5,37.0,967.0,915.7,637.36
2016,8,6,13,15,856.5,135.5,2.45,37.0,956.0,891.98,622.48
2016,8,6,13,30,854.0,135.0,2.4,37.0,945.0,865.73,606.07
2016,8,6,13,45,848.5,134.5,2.35,37.0,926.5,834.55,586.54
2016,8,6,14,0,843.0,134.0,2.3,37.0,908.0,801.23,565.63
2016,8,6,14,15,836.5,132.5,2.2,37.0,881.5,764.25,541.94
2016,8,6,14,30,830.0,131.0,2.1,37.0,855.0,725.53,517.03
2016,8,6,14,45,818.5,131.0,2.05,37.0,821.5,683.17,489.07
2016,8,6,15,0,807.0,131.0,2.0,37.0,788.0,637.72,457.75
2016,8,6,15,15,795.0,128.5,1.95,37.0,748.5,590.68,424.7
2016,8,6,15,30,783.0,126.0,1.9,37.0,709.0,543.24,390.56
2016,8,6,15,45,767.0,122.5,1.85,37.0,664.0,492.69,353.42
2016,8,6,16,0,751.0,119.0,1.8,37.0,619.0,442.59,315.62
2016,8,6,16,15,730.5,115.0,1.75,36.5,570.0,390.92,276.34
2016,8,6,16,30,710.0,111.0,1.7,36.0,521.0,337.36,234.65
2016,8,6,16,45,681.5,106.5,1.7,36.0,469.0,285.62,193.21
2016,8,6,17,0,653.0,102.0,1.7,36.0,417.0,236.55,153.54
2016,8,6,17,15,616.0,96.0,1.55,35.5,363.0,187.52,115.07
2016,8,6,17,30,579.0,90.0,1.4,35.0,309.0,142.49,81.64
2016,8,6,17,45,525.0,82.0,1.25,34.5,256.0,98.67,53.74
2016,8,6,18,0,471.0,74.0,1.1,34.0,203.0,61.04,36.8
2016,8,6,18,15,393.5,63.0,1.05,33.0,154.0,45.79,32.35
2016,8,6,18,30,316.0,52.0,1.0,32.0,105.0,38.98,26.42
2016,8,6,18,45,204.0,36.5,1.0,31.5,65.5,28.03,16.57
2016,8,6,19,0,92.0,21.0,1.0,31.0,26.0,16.46,0.0
2016,8,6,19,15,46.0,10.5,1.2,30.5,13.0,10.32,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,21.0,2.3,25.5,32.5,65.22,20.78
2016,8,7,6,30,196.0,42.0,2.5,26.0,65.0,135.86,96.82
2016,8,7,6,45,304.0,54.0,2.7,26.5,112.0,202.58,153.14
2016,8,7,7,0,412.0,66.0,2.9,27.0,159.0,280.75,217.74
2016,8,7,7,15,474.5,75.5,2.95,27.5,211.0,346.14,271.2
2016,8,7,7,30,537.0,85.0,3.0,28.0,263.0,414.67,325.42
2016,8,7,7,45,593.0,88.0,3.1,29.0,319.0,476.63,372.41
2016,8,7,8,0,649.0,91.0,3.2,30.0,375.0,542.23,420.44
2016,8,7,8,15,679.5,96.0,3.15,30.5,428.0,595.69,458.27
2016,8,7,8,30,710.0,101.0,3.1,31.0,481.0,649.94,494.82
2016,8,7,8,45,737.0,103.0,3.1,32.0,532.5,696.2,523.31
2016,8,7,9,0,764.0,105.0,3.1,33.0,584.0,744.74,552.68
2016,8,7,9,15,780.5,108.5,3.0,33.5,631.0,785.62,576.81
2016,8,7,9,30,797.0,112.0,2.9,34.0,678.0,825.03,599.51
2016,8,7,9,45,811.0,113.5,2.85,34.5,720.0,858.29,618.06
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,884.23,631.68
2016,8,7,10,15,834.5,117.0,2.7,35.0,798.0,909.56,645.8
2016,8,7,10,30,844.0,119.0,2.6,35.0,834.0,932.3,658.18
2016,8,7,10,45,851.0,120.5,2.55,35.5,863.0,949.38,665.98
2016,8,7,11,0,858.0,122.0,2.5,36.0,892.0,963.52,672.01
2016,8,7,11,15,862.5,123.0,2.5,36.5,914.0,971.69,674.84
2016,8,7,11,30,867.0,124.0,2.5,37.0,936.0,976.75,675.9
2016,8,7,11,45,871.5,123.5,2.5,37.5,950.0,977.14,674.23
2016,8,7,12,0,876.0,123.0,2.5,38.0,964.0,974.38,670.79
2016,8,7,12,15,877.0,123.5,2.5,38.0,969.5,966.1,665.52
2016,8,7,12,30,878.0,124.0,2.5,38.0,975.0,954.76,658.51
2016,8,7,12,45,877.0,124.0,2.55,38.0,972.5,938.08,648.74
2016,8,7,13,0,876.0,124.0,2.6,38.0,970.0,918.56,637.28
2016,8,7,13,15,873.5,123.5,2.6,38.0,959.0,894.48,622.61
2016,8,7,13,30,871.0,123.0,2.6,38.0,948.0,867.8,606.33
2016,8,7,13,45,867.0,122.0,2.65,38.5,929.5,836.91,586.45
2016,8,7,14,0,863.0,121.0,2.7,39.0,911.0,803.74,565.08
2016,8,7,14,15,856.5,119.5,2.65,38.5,884.5,766.06,542.46
2016,8,7,14,30,850.0,118.0,2.6,38.0,858.0,726.59,518.43
2016,8,7,14,45,831.5,122.0,2.6,38.0,822.5,682.31,489.55
2016,8,7,15,0,813.0,126.0,2.6,38.0,787.0,635.32,457.07
2016,8,7,15,15,801.5,123.5,2.6,38.0,747.5,588.29,423.96
2016,8,7,15,30,790.0,121.0,2.6,38.0,708.0,540.78,389.67
2016,8,7,15,45,773.5,118.5,2.6,38.0,663.0,490.54,352.54
2016,8,7,16,0,757.0,116.0,2.6,38.0,618.0,440.76,314.74
2016,8,7,16,15,736.5,112.0,2.6,37.5,569.0,388.77,275.0
2016,8,7,16,30,716.0,108.0,2.6,37.0,520.0,334.96,232.89
2016,8,7,16,45,686.5,104.0,2.65,37.0,467.5,283.07,191.09
2016,8,7,17,0,657.0,100.0,2.7,37.0,415.0,233.94,151.24
2016,8,7,17,15,620.0,94.0,2.5,36.5,361.0,184.73,112.58
2016,8,7,17,30,583.0,88.0,2.3,36.0,307.0,139.53,79.13
2016,8,7,17,45,526.5,80.5,2.1,35.5,254.0,95.86,51.73
2016,8,7,18,0,470.0,73.0,1.9,35.0,201.0,58.66,35.78
2016,8,7,18,15,393.0,62.0,1.8,34.0,152.0,45.12,31.63
2016,8,7,18,30,316.0,51.0,1.7,33.0,103.0,38.27,25.68
2016,8,7,18,45,202.0,35.5,1.65,32.5,64.0,27.29,15.77
2016,8,7,19,0,88.0,20.0,1.6,32.0,25.0,15.68,0.0
2016,8,7,19,15,44.0,10.0,1.85,31.5,12.5,9.83,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,60.5,22.5,2.25,26.0,29.5,50.6,12.29
2016,8,8,6,30,121.0,45.0,2.4,26.0,59.0,106.83,75.35
2016,8,8,6,45,221.5,61.5,2.55,26.5,105.0,171.06,128.91
2016,8,8,7,0,322.0,78.0,2.7,27.0,151.0,253.1,196.02
2016,8,8,7,15,387.0,90.5,2.7,27.5,202.0,315.52,246.87
2016,8,8,7,30,452.0,103.0,2.7,28.0,253.0,383.79,300.74
2016,8,8,7,45,516.0,107.5,2.75,28.5,308.5,447.5,349.75
2016,8,8,8,0,580.0,112.0,2.8,29.0,364.0,520.24,403.86
2016,8,8,8,15,613.5,118.5,2.75,29.5,417.5,574.7,442.45
2016,8,8,8,30,647.0,125.0,2.7,30.0,471.0,630.25,480.69
2016,8,8,8,45,679.5,127.0,2.65,31.0,523.0,680.73,512.85
2016,8,8,9,0,712.0,129.0,2.6,32.0,575.0,731.53,543.58
2016,8,8,9,15,730.0,133.5,2.55,32.5,621.5,772.96,568.28
2016,8,8,9,30,748.0,138.0,2.5,33.0,668.0,810.15,589.74
2016,8,8,9,45,764.0,140.0,2.5,33.5,710.5,844.42,609.33
2016,8,8,10,0,780.0,142.0,2.5,34.0,753.0,876.83,627.5
2016,8,8,10,15,790.5,144.5,2.5,34.5,789.0,902.56,641.23
2016,8,8,10,30,801.0,147.0,2.5,35.0,825.0,925.82,653.36
2016,8,8,10,45,809.5,148.5,2.5,35.5,854.0,943.46,661.95
2016,8,8,11,0,818.0,150.0,2.5,36.0,883.0,958.29,668.85
2016,8,8,11,15,823.0,151.0,2.5,36.5,904.5,966.27,671.57
2016,8,8,11,30,828.0,152.0,2.5,37.0,926.0,971.22,672.58
2016,8,8,11,45,836.0,149.5,2.5,37.5,941.0,967.42,668.34
2016,8,8,12,0,844.0,147.0,2.5,38.0,956.0,966.0,665.78
2016,8,8,12,15,845.0,147.5,2.5,38.0,961.5,957.73,660.49
2016,8,8,12,30,846.0,148.0,2.5,38.0,967.0,946.52,653.55
2016,8,8,12,45,843.5,148.5,2.55,38.0,964.0,929.19,643.35
2016,8,8,13,0,841.0,149.0,2.6,38.0,961.0,909.19,631.55
2016,8,8,13,15,838.5,148.5,2.6,38.0,950.0,885.68,617.2
2016,8,8,13,30,836.0,148.0,2.6,38.0,939.0,859.7,601.32
2016,8,8,13,45,828.5,148.5,2.6,38.5,919.5,828.11,580.63
2016,8,8,14,0,821.0,149.0,2.6,39.0,900.0,794.78,558.84
2016,8,8,14,15,814.0,147.5,2.6,38.5,873.5,757.41,536.66
2016,8,8,14,30,807.0,146.0,2.6,38.0,847.0,718.44,513.17
2016,8,8,14,45,794.0,145.5,2.6,38.0,813.0,674.89,483.82
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,630.61,453.25
2016,8,8,15,15,768.5,142.0,2.6,38.0,739.5,583.85,420.35
2016,8,8,15,30,756.0,139.0,2.6,38.0,700.0,536.8,386.43
2016,8,8,15,45,738.5,136.0,2.6,38.0,655.0,487.19,349.85
2016,8,8,16,0,721.0,133.0,2.6,38.0,610.0,435.05,310.58
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.5,383.11,271.06
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,332.76,231.64
2016,8,8,16,45,646.5,118.0,2.65,37.0,459.0,281.79,190.84
2016,8,8,17,0,616.0,113.0,2.7,37.0,407.0,233.78,152.19
2016,8,8,17,15,576.0,106.0,2.5,36.5,353.5,185.5,114.7
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,141.63,82.68
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.5,99.6,56.52
2016,8,8,18,0,426.0,80.0,1.9,35.0,195.0,62.71,40.3
2016,8,8,18,15,346.5,67.5,1.85,34.5,146.5,49.51,35.13
2016,8,8,18,30,267.0,55.0,1.8,34.0,98.0,41.6,28.22
2016,8,8,18,45,164.0,37.0,1.75,33.5,60.0,28.61,16.57
2016,8,8,19,0,61.0,19.0,1.7,33.0,22.0,16.04,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.5,11.0,9.34,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.0,20.0,2.25,26.5,31.5,64.25,12.85
2016,8,9,6,30,204.0,40.0,2.4,27.0,63.0,135.9,95.71
2016,8,9,6,45,307.0,52.5,2.55,27.5,109.5,201.29,151.13
2016,8,9,7,0,410.0,65.0,2.7,28.0,156.0,277.63,214.09
2016,8,9,7,15,473.5,74.5,2.7,28.5,208.5,343.28,267.52
2016,8,9,7,30,537.0,84.0,2.7,29.0,261.0,412.2,321.72
2016,8,9,7,45,593.0,87.5,2.75,29.5,316.5,474.63,369.44
2016,8,9,8,0,649.0,91.0,2.8,30.0,372.0,540.72,418.3
2016,8,9,8,15,679.5,96.0,2.75,30.5,425.5,594.15,455.92
2016,8,9,8,30,710.0,101.0,2.7,31.0,479.0,648.37,492.31
2016,8,9,8,45,740.0,102.0,2.65,31.5,531.5,695.78,522.24
2016,8,9,9,0,770.0,103.0,2.6,32.0,584.0,745.69,553.2
2016,8,9,9,15,786.5,106.5,2.55,32.5,631.0,786.75,577.48
2016,8,9,9,30,803.0,110.0,2.5,33.0,678.0,826.32,600.38
2016,8,9,9,45,817.5,111.0,2.45,33.5,720.5,854.38,615.39
2016,8,9,10,0,832.0,112.0,2.4,34.0,763.0,885.66,632.38
2016,8,9,10,15,841.5,114.0,2.4,34.5,799.0,911.12,645.84
2016,8,9,10,30,851.0,116.0,2.4,35.0,835.0,933.96,657.62
2016,8,9,10,45,858.0,117.5,2.45,35.5,864.5,951.1,666.27
2016,8,9,11,0,865.0,119.0,2.5,36.0,894.0,965.28,673.17
2016,8,9,11,15,869.5,120.0,2.6,36.0,915.5,973.45,678.28
2016,8,9,11,30,874.0,121.0,2.7,36.0,937.0,978.48,681.6
2016,8,9,11,45,881.5,118.5,2.8,36.5,952.0,979.71,681.28
2016,8,9,12,0,889.0,116.0,2.9,37.0,967.0,977.77,679.11
2016,8,9,12,15,890.0,116.5,3.0,37.0,973.0,969.35,674.43
2016,8,9,12,30,891.0,117.0,3.1,37.0,979.0,957.81,667.92
2016,8,9,12,45,890.5,116.5,3.25,37.5,976.0,940.86,657.03
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,921.0,644.33
2016,8,9,13,15,888.0,115.5,3.45,38.0,962.5,896.97,629.74
2016,8,9,13,30,886.0,115.0,3.5,38.0,952.0,870.27,613.43
2016,8,9,13,45,882.0,113.5,3.6,38.0,933.0,838.39,593.97
2016,8,9,14,0,878.0,112.0,3.7,38.0,914.0,804.19,572.86
2016,8,9,14,15,872.5,111.0,3.7,38.0,887.5,767.13,549.27
2016,8,9,14,30,867.0,110.0,3.7,38.0,861.0,728.15,524.24
2016,8,9,14,45,859.0,108.0,3.7,38.0,828.0,684.81,495.85
2016,8,9,15,0,851.0,106.0,3.7,38.0,795.0,640.14,464.47
2016,8,9,15,15,840.0,104.0,3.7,38.0,755.0,592.55,430.33
2016,8,9,15,30,829.0,102.0,3.7,38.0,715.0,544.3,394.87
2016,8,9,15,45,815.0,99.5,3.7,38.0,670.0,493.7,356.81
2016,8,9,16,0,801.0,97.0,3.7,38.0,625.0,439.39,315.15
2016,8,9,16,15,782.0,93.5,3.65,37.5,575.5,386.16,273.69
2016,8,9,16,30,763.0,90.0,3.6,37.0,526.0,334.08,231.95
2016,8,9,16,45,735.5,87.0,3.55,37.0,473.0,281.4,188.77
2016,8,9,17,0,708.0,84.0,3.5,37.0,420.0,231.25,147.5
2016,8,9,17,15,672.5,79.0,3.2,36.5,365.5,177.47,105.01
2016,8,9,17,30,637.0,74.0,2.9,36.0,311.0,130.5,70.28
2016,8,9,17,45,581.5,68.5,2.65,35.5,256.5,85.78,43.03
2016,8,9,18,0,526.0,63.0,2.4,35.0,202.0,47.38,33.52
2016,8,9,18,15,448.0,53.5,2.15,34.0,152.0,37.81,25.6
2016,8,9,18,30,370.0,44.0,1.9,33.0,102.0,32.77,21.13
2016,8,9,18,45,244.0,30.5,1.7,32.5,62.5,23.46,12.51
2016,8,9,19,0,118.0,17.0,1.5,32.0,23.0,13.29,0.0
2016,8,9,19,15,59.0,8.5,1.6,31.5,11.5,8.36,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,82.0,20.5,2.2,26.5,30.0,53.87,6.04
2016,8,10,6,30,164.0,41.0,2.4,27.0,60.0,116.5,81.27
2016,8,10,6,45,264.0,55.5,2.6,27.5,105.5,187.15,140.33
2016,8,10,7,0,364.0,70.0,2.8,28.0,151.0,262.09,202.04
2016,8,10,7,15,428.5,81.0,2.85,28.5,202.0,324.5,253.04
2016,8,10,7,30,493.0,92.0,2.9,29.0,253.0,392.7,306.93
2016,8,10,7,45,552.0,96.0,2.95,29.5,308.5,458.7,357.5
2016,8,10,8,0,611.0,100.0,3.0,30.0,364.0,525.59,407.22
