Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,15,643.0,106.0,2.95,30.5,417.0,579.63,445.52
2016,8,10,8,30,675.0,112.0,2.9,31.0,470.0,634.62,483.33
2016,8,10,8,45,706.5,113.5,2.9,31.5,522.0,684.68,515.74
2016,8,10,9,0,738.0,115.0,2.9,32.0,574.0,732.43,545.76
2016,8,10,9,15,755.5,118.5,2.85,32.5,621.0,773.28,570.27
2016,8,10,9,30,773.0,122.0,2.8,33.0,668.0,812.77,593.45
2016,8,10,9,45,789.0,123.5,2.75,33.5,710.5,847.12,612.86
2016,8,10,10,0,805.0,125.0,2.7,34.0,753.0,879.56,630.79
2016,8,10,10,15,815.0,127.0,2.7,34.5,789.0,904.81,644.26
2016,8,10,10,30,825.0,129.0,2.7,35.0,825.0,922.06,652.63
2016,8,10,10,45,833.5,129.5,2.7,35.5,854.5,939.13,660.98
2016,8,10,11,0,842.0,130.0,2.7,36.0,884.0,953.37,667.57
2016,8,10,11,15,847.0,131.5,2.7,36.5,905.5,962.28,670.92
2016,8,10,11,30,852.0,133.0,2.7,37.0,927.0,968.11,672.49
2016,8,10,11,45,857.0,132.0,2.75,37.5,941.5,968.32,671.12
2016,8,10,12,0,862.0,131.0,2.8,38.0,956.0,965.42,667.99
2016,8,10,12,15,863.5,131.5,2.8,38.0,961.5,957.54,662.92
2016,8,10,12,30,865.0,132.0,2.8,38.0,967.0,946.62,656.11
2016,8,10,12,45,864.0,132.0,2.85,38.5,964.5,929.93,644.83
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,910.44,631.92
2016,8,10,13,15,861.0,131.0,2.95,39.0,951.5,886.39,617.53
2016,8,10,13,30,859.0,130.0,3.0,39.0,941.0,859.77,601.49
2016,8,10,13,45,853.5,129.5,3.05,39.0,921.5,828.23,582.25
2016,8,10,14,0,848.0,129.0,3.1,39.0,902.0,794.54,561.52
2016,8,10,14,15,841.5,127.5,3.15,39.0,875.5,757.17,538.22
2016,8,10,14,30,835.0,126.0,3.2,39.0,849.0,718.05,513.55
2016,8,10,14,45,827.0,123.5,3.25,39.0,816.0,675.42,485.38
2016,8,10,15,0,819.0,121.0,3.3,39.0,783.0,631.52,454.99
2016,8,10,15,15,700.5,175.0,3.35,38.5,721.0,567.76,409.57
2016,8,10,15,30,582.0,229.0,3.4,38.0,659.0,518.02,373.29
2016,8,10,15,45,483.0,245.0,3.5,38.0,586.5,452.57,325.82
2016,8,10,16,0,384.0,261.0,3.6,38.0,514.0,399.86,287.19
2016,8,10,16,15,406.0,232.0,3.65,37.5,480.5,357.09,255.59
2016,8,10,16,30,428.0,203.0,3.7,37.0,447.0,315.68,223.7
2016,8,10,16,45,372.5,191.0,3.75,37.0,388.0,268.97,188.27
2016,8,10,17,0,317.0,179.0,3.8,37.0,329.0,223.55,154.29
2016,8,10,17,15,305.5,156.5,3.75,36.5,285.5,183.16,123.46
2016,8,10,17,30,294.0,134.0,3.7,36.0,242.0,144.18,94.62
2016,8,10,17,45,265.5,114.0,3.65,36.0,199.0,107.57,70.17
2016,8,10,18,0,237.0,94.0,3.6,36.0,156.0,74.3,55.35
2016,8,10,18,15,193.5,74.0,3.55,35.0,116.5,58.53,42.38
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,43.63,29.76
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,30.42,17.56
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.27,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.86,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,19.5,2.3,26.5,24.0,36.65,0.0
2016,8,11,6,30,84.0,39.0,2.5,27.0,48.0,85.07,58.27
2016,8,11,6,45,151.0,58.0,2.75,27.5,86.0,137.2,102.11
2016,8,11,7,0,218.0,77.0,3.0,28.0,124.0,195.98,150.71
2016,8,11,7,15,254.5,95.5,3.1,28.5,166.5,245.03,190.98
2016,8,11,7,30,291.0,114.0,3.2,29.0,209.0,297.22,232.61
2016,8,11,7,45,221.5,145.5,3.35,30.0,226.0,303.62,236.01
2016,8,11,8,0,152.0,177.0,3.5,31.0,243.0,294.73,226.93
2016,8,11,8,15,268.0,186.0,3.55,31.5,320.5,397.16,305.32
2016,8,11,8,30,384.0,195.0,3.6,32.0,398.0,500.76,382.09
2016,8,11,8,45,430.0,203.5,3.65,32.5,453.0,567.29,428.7
2016,8,11,9,0,476.0,212.0,3.7,33.0,508.0,627.03,469.78
2016,8,11,9,15,467.5,234.5,3.65,33.5,544.5,658.0,488.42
2016,8,11,9,30,459.0,257.0,3.6,34.0,581.0,686.65,505.24
2016,8,11,9,45,443.0,282.5,3.55,34.5,611.0,709.51,517.64
2016,8,11,10,0,427.0,308.0,3.5,35.0,641.0,729.66,528.07
2016,8,11,10,15,400.0,337.5,3.5,35.5,661.5,733.62,527.64
2016,8,11,10,30,373.0,367.0,3.5,36.0,682.0,742.99,530.75
2016,8,11,10,45,407.0,351.0,3.5,36.5,705.5,767.43,546.1
2016,8,11,11,0,441.0,335.0,3.5,37.0,729.0,784.29,556.44
2016,8,11,11,15,651.5,230.0,3.5,37.0,828.0,881.73,625.13
2016,8,11,11,30,862.0,125.0,3.5,37.0,927.0,968.65,679.28
2016,8,11,11,45,856.0,132.0,3.5,37.5,938.5,966.2,675.21
2016,8,11,12,0,850.0,139.0,3.5,38.0,950.0,960.56,669.94
2016,8,11,12,15,851.0,139.0,3.5,38.0,955.5,951.7,664.2
2016,8,11,12,30,852.0,139.0,3.5,38.0,961.0,939.87,656.72
2016,8,11,12,45,848.0,141.5,3.55,38.5,957.5,922.9,645.03
2016,8,11,13,0,844.0,144.0,3.6,39.0,954.0,903.24,631.75
2016,8,11,13,15,841.5,143.0,3.6,39.0,943.0,879.05,616.71
2016,8,11,13,30,839.0,142.0,3.6,39.0,932.0,852.38,600.11
2016,8,11,13,45,831.5,143.0,3.65,39.0,912.5,821.04,580.69
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,787.72,559.89
2016,8,11,14,15,817.5,142.0,3.65,39.0,866.5,750.04,535.69
2016,8,11,14,30,811.0,140.0,3.6,39.0,840.0,710.7,510.25
2016,8,11,14,45,801.0,138.0,3.6,39.0,806.5,667.52,480.74
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,623.36,449.84
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,576.5,417.15
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,529.33,383.31
2016,8,11,15,45,750.0,127.5,3.45,38.0,649.0,479.45,345.86
2016,8,11,16,0,734.0,124.0,3.4,38.0,604.0,430.06,307.84
2016,8,11,16,15,712.5,119.5,3.35,37.5,555.0,375.11,265.57
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,324.66,225.53
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,273.29,183.89
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,224.59,144.35
2016,8,11,17,15,596.0,97.0,3.05,36.5,347.5,175.62,106.3
2016,8,11,17,30,557.0,90.0,2.9,36.0,294.0,130.93,74.03
2016,8,11,17,45,498.5,82.0,2.75,36.0,241.0,88.7,48.8
2016,8,11,18,0,440.0,74.0,2.6,36.0,188.0,53.5,38.35
2016,8,11,18,15,358.5,62.0,2.55,35.5,140.0,45.54,31.67
2016,8,11,18,30,277.0,50.0,2.5,35.0,92.0,37.87,24.94
2016,8,11,18,45,138.5,34.0,2.5,34.5,55.0,28.11,15.47
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,17.69,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.5,21.0,3.15,26.5,27.0,45.98,0.0
2016,8,12,6,30,109.0,42.0,3.3,27.0,54.0,98.72,67.98
2016,8,12,6,45,211.5,59.0,3.45,27.5,99.0,163.17,121.95
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,245.6,189.4
2016,8,12,7,15,373.0,85.5,3.65,28.5,189.5,300.67,234.88
2016,8,12,7,30,432.0,95.0,3.7,29.0,235.0,361.13,283.28
2016,8,12,7,45,474.0,107.5,3.75,29.5,288.0,419.76,328.64
2016,8,12,8,0,516.0,120.0,3.8,30.0,341.0,481.21,374.72
2016,8,12,8,15,579.0,122.0,3.75,30.5,402.0,551.89,426.43
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,622.52,476.61
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,673.28,509.73
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,724.36,541.43
2016,8,12,9,15,627.0,176.5,3.6,33.5,588.5,731.11,542.31
2016,8,12,9,30,547.0,224.0,3.5,34.0,610.0,726.4,534.13
2016,8,12,9,45,521.5,252.0,3.4,35.0,638.5,746.16,542.8
2016,8,12,10,0,496.0,280.0,3.3,36.0,667.0,762.42,548.79
2016,8,12,10,15,500.5,298.0,3.15,36.5,704.0,792.76,565.63
2016,8,12,10,30,505.0,316.0,3.0,37.0,741.0,821.13,580.77
2016,8,12,10,45,458.5,345.5,2.95,37.5,741.5,810.49,569.92
2016,8,12,11,0,412.0,375.0,2.9,38.0,742.0,796.57,557.34
2016,8,12,11,15,427.0,382.0,2.8,38.0,771.5,816.79,569.49
2016,8,12,11,30,442.0,389.0,2.7,38.0,801.0,835.22,580.18
2016,8,12,11,45,613.5,287.5,2.65,38.5,868.0,894.9,621.43
2016,8,12,12,0,785.0,186.0,2.6,39.0,935.0,948.31,653.75
2016,8,12,12,15,786.5,186.5,2.55,39.0,940.5,940.14,647.64
2016,8,12,12,30,788.0,187.0,2.5,39.0,946.0,929.14,640.42
2016,8,12,12,45,786.0,187.5,2.45,39.5,943.0,912.16,628.29
2016,8,12,13,0,784.0,188.0,2.4,40.0,940.0,892.64,614.77
2016,8,12,13,15,781.0,187.0,2.35,40.0,929.0,868.39,599.7
2016,8,12,13,30,778.0,186.0,2.3,40.0,918.0,841.88,583.28
2016,8,12,13,45,772.5,184.5,2.3,40.0,899.0,810.71,564.27
2016,8,12,14,0,767.0,183.0,2.3,40.0,880.0,777.7,544.03
2016,8,12,14,15,759.5,181.0,2.2,40.0,853.5,741.0,520.43
2016,8,12,14,30,752.0,179.0,2.1,40.0,827.0,702.92,494.92
2016,8,12,14,45,721.5,188.0,2.05,40.0,789.5,656.34,463.34
2016,8,12,15,0,691.0,197.0,2.0,40.0,752.0,612.03,432.76
2016,8,12,15,15,676.0,192.5,1.95,39.5,712.5,565.77,401.53
2016,8,12,15,30,661.0,188.0,1.9,39.0,673.0,519.7,369.58
2016,8,12,15,45,517.5,225.0,1.85,39.0,589.5,449.12,318.75
2016,8,12,16,0,374.0,262.0,1.8,39.0,506.0,394.06,278.98
2016,8,12,16,15,355.0,242.5,1.75,38.5,459.5,348.07,246.01
2016,8,12,16,30,336.0,223.0,1.7,38.0,413.0,303.85,213.64
2016,8,12,16,45,341.0,197.5,1.65,38.0,373.0,263.19,182.38
2016,8,12,17,0,346.0,172.0,1.6,38.0,333.0,222.03,150.35
2016,8,12,17,15,310.0,157.0,1.4,37.5,287.5,182.05,121.08
2016,8,12,17,30,274.0,142.0,1.2,37.0,242.0,145.91,95.93
2016,8,12,17,45,239.0,121.5,1.05,36.5,197.5,109.55,72.54
2016,8,12,18,0,204.0,101.0,0.9,36.0,153.0,77.78,57.99
2016,8,12,18,15,155.0,78.5,0.9,35.0,112.5,61.78,44.89
2016,8,12,18,30,106.0,56.0,0.9,34.0,72.0,47.29,32.58
2016,8,12,18,45,53.0,33.5,0.95,33.5,41.5,29.1,15.99
2016,8,12,19,0,0.0,11.0,1.0,33.0,11.0,10.81,0.0
2016,8,12,19,15,0.0,5.5,1.1,32.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.48,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.96,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.89,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.82,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.68,1.47
2016,8,13,7,45,0.0,46.5,0.55,27.5,46.5,44.91,30.93
2016,8,13,8,0,0.0,84.0,0.6,28.0,84.0,81.51,59.92
2016,8,13,8,15,60.0,155.5,0.65,28.0,187.5,202.64,155.38
2016,8,13,8,30,120.0,227.0,0.7,28.0,291.0,335.48,254.81
2016,8,13,8,45,60.0,175.5,0.75,28.0,207.5,226.14,171.2
2016,8,13,9,0,0.0,124.0,0.8,28.0,124.0,120.93,89.26
2016,8,13,9,15,19.0,204.0,0.85,28.0,217.5,217.77,163.57
2016,8,13,9,30,38.0,284.0,0.9,28.0,311.0,325.76,242.71
2016,8,13,9,45,248.0,289.0,0.95,28.5,480.0,533.93,394.86
2016,8,13,10,0,458.0,294.0,1.0,29.0,649.0,742.08,535.88
2016,8,13,10,15,459.5,310.5,1.0,29.0,681.5,767.2,548.68
2016,8,13,10,30,461.0,327.0,1.0,29.0,714.0,790.41,562.19
2016,8,13,10,45,346.0,383.0,1.05,29.0,679.5,734.69,522.37
2016,8,13,11,0,231.0,439.0,1.1,29.0,645.0,674.85,479.98
2016,8,13,11,15,143.5,431.5,1.0,29.0,560.5,580.52,414.39
2016,8,13,11,30,56.0,424.0,0.9,29.0,476.0,479.13,342.91
2016,8,13,11,45,117.5,454.5,0.85,29.5,565.5,572.58,407.15
2016,8,13,12,0,179.0,485.0,0.8,30.0,655.0,658.19,462.36
2016,8,13,12,15,253.0,472.5,0.7,30.0,715.0,714.15,498.26
2016,8,13,12,30,327.0,460.0,0.6,30.0,775.0,763.4,529.25
2016,8,13,12,45,338.0,452.0,0.5,30.0,776.5,755.9,522.79
2016,8,13,13,0,349.0,444.0,0.4,30.0,778.0,747.0,516.17
2016,8,13,13,15,256.5,460.0,0.4,30.0,704.0,668.81,464.62
2016,8,13,13,30,164.0,476.0,0.4,30.0,630.0,594.95,415.56
2016,8,13,13,45,269.5,438.5,0.4,30.0,685.5,636.57,446.49
2016,8,13,14,0,375.0,401.0,0.4,30.0,741.0,672.2,471.62
2016,8,13,14,15,467.0,348.5,0.5,29.5,759.0,674.37,477.25
2016,8,13,14,30,559.0,296.0,0.6,29.0,777.0,670.81,479.1
2016,8,13,14,45,476.0,316.0,0.75,29.0,714.0,607.35,437.09
2016,8,13,15,0,393.0,336.0,0.9,29.0,651.0,552.53,400.23
2016,8,13,15,15,352.5,329.0,1.0,28.5,601.0,502.03,366.61
2016,8,13,15,30,312.0,322.0,1.1,28.0,551.0,454.63,334.21
2016,8,13,15,45,332.5,294.0,1.25,28.0,523.5,422.05,311.48
2016,8,13,16,0,353.0,266.0,1.4,28.0,496.0,387.23,285.99
2016,8,13,16,15,196.5,243.5,1.45,28.0,370.0,292.24,216.72
2016,8,13,16,30,40.0,221.0,1.5,28.0,244.0,213.57,160.08
2016,8,13,16,45,67.5,207.0,1.6,28.0,240.5,204.56,153.04
2016,8,13,17,0,95.0,193.0,1.7,28.0,237.0,192.29,142.78
2016,8,13,17,15,77.5,170.5,1.7,27.5,203.5,162.88,120.95
2016,8,13,17,30,60.0,148.0,1.7,27.0,170.0,135.48,100.8
2016,8,13,17,45,48.5,122.5,1.75,27.0,138.5,108.32,80.48
2016,8,13,18,0,37.0,97.0,1.8,27.0,107.0,83.26,64.98
2016,8,13,18,15,20.0,72.0,1.75,26.5,77.5,63.17,47.78
2016,8,13,18,30,3.0,47.0,1.7,26.0,48.0,43.68,30.75
2016,8,13,18,45,1.5,26.5,1.7,26.0,27.0,25.2,13.3
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.9,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,3.3,25.0,14.5,14.0,0.0
2016,8,14,6,30,0.0,29.0,3.4,25.0,29.0,28.85,16.39
2016,8,14,6,45,14.0,52.5,3.5,25.0,55.5,63.15,44.99
2016,8,14,7,0,28.0,76.0,3.6,25.0,82.0,95.71,72.17
2016,8,14,7,15,44.0,99.0,3.75,25.0,111.5,129.4,100.12
2016,8,14,7,30,60.0,122.0,3.9,25.0,141.0,164.28,128.64
2016,8,14,7,45,30.0,107.5,4.1,25.5,117.0,129.23,99.85
2016,8,14,8,0,0.0,93.0,4.3,26.0,93.0,90.73,67.91
2016,8,14,8,15,0.0,82.0,4.35,26.0,82.0,79.31,58.52
2016,8,14,8,30,0.0,71.0,4.4,26.0,71.0,68.66,49.77
2016,8,14,8,45,6.5,139.0,4.5,26.0,143.0,141.42,107.55
2016,8,14,9,0,13.0,207.0,4.6,26.0,215.0,216.4,165.75
2016,8,14,9,15,30.0,250.0,4.5,26.0,270.5,282.99,216.68
2016,8,14,9,30,47.0,293.0,4.4,26.0,326.0,343.29,261.91
2016,8,14,9,45,73.0,328.5,4.3,26.0,383.5,403.85,306.96
2016,8,14,10,0,99.0,364.0,4.2,26.0,441.0,465.08,351.72
2016,8,14,10,15,86.0,376.0,4.1,26.0,445.5,465.35,350.36
2016,8,14,10,30,73.0,388.0,4.0,26.0,450.0,464.88,348.74
2016,8,14,10,45,59.0,387.0,3.9,26.0,438.0,449.17,336.19
2016,8,14,11,0,45.0,386.0,3.8,26.0,426.0,433.14,323.52
2016,8,14,11,15,37.0,377.5,3.75,26.0,411.0,414.99,309.72
2016,8,14,11,30,29.0,369.0,3.7,26.0,396.0,396.88,295.98
2016,8,14,11,45,14.5,202.5,3.65,26.5,216.0,214.28,160.0
2016,8,14,12,0,0.0,36.0,3.6,27.0,36.0,34.91,21.73
2016,8,14,12,15,6.0,139.0,3.5,27.0,145.0,140.72,103.97
2016,8,14,12,30,12.0,242.0,3.4,27.0,254.0,246.4,183.82
2016,8,14,12,45,11.5,233.5,3.35,27.0,245.0,237.14,176.63
2016,8,14,13,0,11.0,225.0,3.3,27.0,236.0,227.91,169.73
2016,8,14,13,15,5.5,143.5,3.15,27.0,149.0,143.83,106.04
2016,8,14,13,30,0.0,62.0,3.0,27.0,62.0,60.13,41.45
2016,8,14,13,45,4.0,127.5,2.95,27.0,131.5,126.68,93.18
2016,8,14,14,0,8.0,193.0,2.9,27.0,201.0,192.46,143.41
2016,8,14,14,15,19.5,267.5,2.75,27.0,285.0,271.29,202.77
2016,8,14,14,30,31.0,342.0,2.6,27.0,369.0,344.58,256.81
2016,8,14,14,45,17.5,254.0,2.5,27.0,269.5,254.54,190.12
2016,8,14,15,0,4.0,166.0,2.4,27.0,170.0,162.15,120.6
2016,8,14,15,15,17.0,225.0,2.3,26.5,238.0,224.45,168.86
2016,8,14,15,30,30.0,284.0,2.2,26.0,306.0,279.12,210.51
2016,8,14,15,45,20.0,245.5,2.1,26.0,259.5,241.38,182.21
2016,8,14,16,0,10.0,207.0,2.0,26.0,213.0,200.15,151.31
2016,8,14,16,15,5.0,141.0,1.85,25.5,144.0,136.73,102.99
2016,8,14,16,30,0.0,75.0,1.7,25.0,75.0,72.54,52.86
2016,8,14,16,45,0.0,64.0,1.6,25.0,64.0,61.87,44.56
2016,8,14,17,0,0.0,53.0,1.5,25.0,53.0,51.21,36.13
2016,8,14,17,15,0.0,46.0,1.35,24.5,46.0,44.43,30.83
2016,8,14,17,30,0.0,39.0,1.2,24.0,39.0,37.66,25.44
2016,8,14,17,45,0.0,31.5,1.1,24.0,31.5,30.4,19.51
2016,8,14,18,0,0.0,24.0,1.0,24.0,24.0,23.15,14.41
2016,8,14,18,15,0.0,17.5,0.9,24.0,17.5,16.88,8.86
2016,8,14,18,30,0.0,11.0,0.8,24.0,11.0,10.6,3.28
2016,8,14,18,45,0.0,6.0,0.75,24.0,6.0,5.78,0.0
2016,8,14,19,0,0.0,1.0,0.7,24.0,1.0,0.98,0.0
2016,8,14,19,15,0.0,0.5,0.7,23.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,8.0,1.7,23.0,8.0,7.71,0.0
2016,8,15,6,30,0.0,16.0,1.8,23.0,16.0,15.43,6.19
2016,8,15,6,45,0.0,29.5,1.95,23.0,29.5,28.48,17.47
2016,8,15,7,0,0.0,43.0,2.1,23.0,43.0,41.54,28.54
2016,8,15,7,15,0.0,59.0,2.1,23.0,59.0,57.32,41.73
2016,8,15,7,30,0.0,75.0,2.1,23.0,75.0,73.36,54.92
2016,8,15,7,45,0.0,50.5,2.1,23.5,50.5,48.78,34.59
2016,8,15,8,0,0.0,26.0,2.1,24.0,26.0,25.1,15.02
2016,8,15,8,15,0.0,75.0,2.1,24.0,75.0,72.52,53.56
2016,8,15,8,30,0.0,124.0,2.1,24.0,124.0,121.59,92.58
2016,8,15,8,45,0.5,143.5,2.1,24.0,143.5,141.45,107.87
2016,8,15,9,0,1.0,163.0,2.1,24.0,163.0,161.31,123.04
2016,8,15,9,15,3.5,177.5,2.05,24.0,179.5,177.71,135.45
2016,8,15,9,30,6.0,192.0,2.0,24.0,196.0,194.23,147.86
2016,8,15,9,45,3.0,154.0,2.0,24.5,156.0,153.13,115.37
2016,8,15,10,0,0.0,116.0,2.0,25.0,116.0,112.7,83.47
2016,8,15,10,15,0.0,103.5,1.95,25.0,103.5,100.43,73.78
2016,8,15,10,30,0.0,91.0,1.9,25.0,91.0,88.22,64.13
2016,8,15,10,45,6.5,172.5,1.9,25.5,178.5,174.53,130.76
2016,8,15,11,0,13.0,254.0,1.9,26.0,266.0,261.5,195.67
2016,8,15,11,15,13.5,266.0,1.9,26.0,278.5,273.58,204.1
2016,8,15,11,30,14.0,278.0,1.9,26.0,291.0,285.55,212.71
2016,8,15,11,45,10.0,224.0,1.95,26.0,233.5,228.06,169.86
2016,8,15,12,0,6.0,170.0,2.0,26.0,176.0,171.09,126.99
2016,8,15,12,15,7.5,182.5,2.05,26.0,190.0,184.52,137.31
2016,8,15,12,30,9.0,195.0,2.1,26.0,204.0,197.81,147.36
2016,8,15,12,45,14.0,261.5,2.15,26.0,275.5,266.58,198.85
2016,8,15,13,0,19.0,328.0,2.2,26.0,347.0,334.64,248.75
2016,8,15,13,15,18.0,317.5,2.2,26.0,335.0,322.5,239.67
2016,8,15,13,30,17.0,307.0,2.2,26.0,323.0,310.43,230.98
2016,8,15,13,45,28.0,344.5,2.25,26.0,370.5,352.72,262.43
2016,8,15,14,0,39.0,382.0,2.3,26.0,418.0,393.75,292.47
2016,8,15,14,15,131.5,400.0,2.3,26.0,514.0,473.61,352.35
2016,8,15,14,30,224.0,418.0,2.3,26.0,610.0,547.03,405.89
2016,8,15,14,45,153.5,394.0,2.35,26.0,523.0,466.31,347.21
2016,8,15,15,0,83.0,370.0,2.4,26.0,436.0,395.11,295.3
2016,8,15,15,15,127.5,356.0,2.4,26.0,452.0,398.06,298.74
2016,8,15,15,30,172.0,342.0,2.4,26.0,468.0,400.22,300.8
2016,8,15,15,45,163.0,318.5,2.4,26.0,431.0,364.17,274.15
2016,8,15,16,0,154.0,295.0,2.4,26.0,394.0,328.98,247.95
2016,8,15,16,15,284.0,248.0,2.35,25.5,412.5,322.59,242.01
2016,8,15,16,30,414.0,201.0,2.3,25.0,431.0,302.57,223.32
2016,8,15,16,45,265.0,196.0,2.25,25.0,338.0,238.1,175.41
2016,8,15,17,0,116.0,191.0,2.2,25.0,245.0,189.63,141.8
2016,8,15,17,15,102.5,167.5,2.05,24.5,210.5,159.05,118.5
2016,8,15,17,30,89.0,144.0,1.9,24.0,176.0,134.46,100.17
2016,8,15,17,45,73.5,119.5,1.75,24.0,142.5,106.33,79.36
2016,8,15,18,0,58.0,95.0,1.6,24.0,109.0,81.57,64.31
2016,8,15,18,15,37.0,70.5,1.55,23.5,79.0,61.79,47.14
2016,8,15,18,30,16.0,46.0,1.5,23.0,49.0,41.52,29.22
2016,8,15,18,45,8.0,26.0,1.45,23.0,27.5,24.16,11.74
2016,8,15,19,0,0.0,6.0,1.4,23.0,6.0,5.9,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.3,22.0,8.0,7.71,0.0
2016,8,16,6,30,0.0,16.0,2.3,22.0,16.0,15.43,6.16
2016,8,16,6,45,0.0,29.5,2.35,22.5,29.5,28.48,17.48
2016,8,16,7,0,0.0,43.0,2.4,23.0,43.0,41.54,28.53
2016,8,16,7,15,0.0,58.0,2.35,23.0,58.0,56.29,40.88
2016,8,16,7,30,0.0,73.0,2.3,23.0,73.0,71.28,53.22
2016,8,16,7,45,0.0,94.5,2.3,23.5,94.5,93.06,70.72
2016,8,16,8,0,0.0,116.0,2.3,24.0,116.0,114.76,87.8
2016,8,16,8,15,31.0,165.5,2.2,24.0,182.0,193.97,151.11
2016,8,16,8,30,62.0,215.0,2.1,24.0,248.0,271.26,211.14
2016,8,16,8,45,56.0,234.5,2.05,24.5,266.5,288.22,222.47
2016,8,16,9,0,50.0,254.0,2.0,25.0,285.0,304.58,233.34
2016,8,16,9,15,71.0,285.5,1.9,25.0,333.5,355.97,271.42
2016,8,16,9,30,92.0,317.0,1.8,25.0,382.0,408.14,309.15
2016,8,16,9,45,57.0,300.0,1.7,25.5,341.0,358.8,270.26
2016,8,16,10,0,22.0,283.0,1.6,26.0,300.0,300.63,225.26
2016,8,16,10,15,24.5,295.0,1.45,26.0,315.0,322.49,240.93
2016,8,16,10,30,27.0,307.0,1.3,26.0,330.0,336.37,250.29
2016,8,16,10,45,18.5,268.0,1.15,26.5,284.0,281.04,208.59
2016,8,16,11,0,10.0,229.0,1.0,27.0,238.0,233.74,172.92
2016,8,16,11,15,21.5,304.0,0.85,27.0,324.5,324.83,239.25
2016,8,16,11,30,33.0,379.0,0.7,27.0,411.0,410.78,298.79
2016,8,16,11,45,18.5,267.0,0.55,27.5,285.0,282.46,206.07
2016,8,16,12,0,4.0,155.0,0.4,28.0,159.0,154.52,112.21
2016,8,16,12,15,6.5,175.5,0.4,28.0,182.0,176.73,129.29
2016,8,16,12,30,9.0,196.0,0.4,28.0,205.0,198.76,145.49
2016,8,16,12,45,10.0,208.0,0.45,28.0,218.0,210.96,154.43
2016,8,16,13,0,11.0,220.0,0.5,28.0,231.0,223.01,163.32
2016,8,16,13,15,10.5,216.0,0.5,28.0,226.5,218.16,159.75
2016,8,16,13,30,10.0,212.0,0.5,28.0,222.0,213.32,156.29
2016,8,16,13,45,5.0,126.0,0.5,28.0,131.0,126.02,91.43
2016,8,16,14,0,0.0,40.0,0.5,28.0,40.0,38.76,24.7
2016,8,16,14,15,0.0,53.0,0.45,27.5,53.0,51.35,34.73
2016,8,16,14,30,0.0,66.0,0.4,27.0,66.0,63.94,44.67
2016,8,16,14,45,0.0,48.5,0.35,27.0,48.5,46.96,31.45
2016,8,16,15,0,0.0,31.0,0.3,27.0,31.0,30.0,18.18
2016,8,16,15,15,0.0,70.0,0.55,27.0,70.0,67.77,47.98
2016,8,16,15,30,0.0,109.0,0.8,27.0,109.0,105.33,77.32
2016,8,16,15,45,18.0,182.0,1.05,27.0,193.5,182.15,136.62
2016,8,16,16,0,36.0,255.0,1.3,27.0,278.0,248.91,187.16
2016,8,16,16,15,18.0,141.5,1.4,26.5,153.0,139.47,104.36
2016,8,16,16,30,0.0,28.0,1.5,26.0,28.0,27.05,16.21
2016,8,16,16,45,0.0,18.0,1.65,26.0,18.0,17.38,8.49
2016,8,16,17,0,0.0,8.0,1.8,26.0,8.0,7.72,0.65
2016,8,16,17,15,0.0,6.5,1.75,25.5,6.5,6.27,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.82,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.86,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.89,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.93,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.96,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.48,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.05,23.0,10.5,10.13,0.0
2016,8,17,6,30,0.0,21.0,2.1,23.0,21.0,20.27,9.71
2016,8,17,6,45,0.0,39.5,2.2,23.5,39.5,38.88,25.75
2016,8,17,7,0,0.0,58.0,2.3,24.0,58.0,57.83,41.64
2016,8,17,7,15,0.0,79.5,2.35,24.5,79.5,79.88,59.8
2016,8,17,7,30,0.0,101.0,2.4,25.0,101.0,101.69,77.37
2016,8,17,7,45,0.0,96.5,2.45,25.5,96.5,95.21,71.85
2016,8,17,8,0,0.0,92.0,2.5,26.0,92.0,89.75,67.11
2016,8,17,8,15,19.0,147.5,2.55,26.0,157.5,160.01,123.15
2016,8,17,8,30,38.0,203.0,2.6,26.0,223.0,240.24,185.45
2016,8,17,8,45,73.0,238.0,2.65,26.5,281.0,305.11,234.71
2016,8,17,9,0,108.0,273.0,2.7,27.0,339.0,371.99,284.33
2016,8,17,9,15,93.5,292.5,2.7,27.0,353.0,382.32,290.38
2016,8,17,9,30,79.0,312.0,2.7,27.0,367.0,391.45,295.71
2016,8,17,9,45,152.0,338.5,2.75,27.5,453.0,493.05,370.28
2016,8,17,10,0,225.0,365.0,2.8,28.0,539.0,588.46,437.9
2016,8,17,10,15,190.5,387.0,2.8,28.0,539.0,581.76,430.58
2016,8,17,10,30,156.0,409.0,2.8,28.0,539.0,572.93,422.4
2016,8,17,10,45,129.0,420.0,2.8,28.0,530.0,557.85,410.32
2016,8,17,11,0,102.0,431.0,2.8,28.0,521.0,534.32,392.47
2016,8,17,11,15,83.0,430.0,2.8,28.0,504.5,513.07,376.61
2016,8,17,11,30,64.0,429.0,2.8,28.0,488.0,491.53,360.52
2016,8,17,11,45,106.0,454.5,2.8,28.5,554.5,555.25,405.54
2016,8,17,12,0,148.0,480.0,2.8,29.0,621.0,622.24,451.36
2016,8,17,12,15,128.0,478.5,2.8,29.0,601.0,596.81,432.74
2016,8,17,12,30,108.0,477.0,2.8,29.0,581.0,568.56,412.72
2016,8,17,12,45,169.5,477.5,2.8,29.0,639.0,622.47,451.82
2016,8,17,13,0,231.0,478.0,2.8,29.0,697.0,670.61,486.02
2016,8,17,13,15,123.5,388.5,2.8,29.0,506.0,483.1,354.25
2016,8,17,13,30,16.0,299.0,2.8,29.0,315.0,301.81,222.07
2016,8,17,13,45,45.0,361.0,2.85,29.0,402.5,381.83,281.64
2016,8,17,14,0,74.0,423.0,2.9,29.0,490.0,458.68,337.0
2016,8,17,14,15,111.5,421.0,2.85,29.0,518.5,477.08,350.85
2016,8,17,14,30,149.0,419.0,2.8,29.0,547.0,493.99,363.68
2016,8,17,14,45,218.0,392.0,2.8,29.0,570.0,506.04,373.8
2016,8,17,15,0,287.0,365.0,2.8,29.0,593.0,508.39,376.62
2016,8,17,15,15,262.5,348.5,2.75,28.5,548.5,463.54,344.74
2016,8,17,15,30,238.0,332.0,2.7,28.0,504.0,424.79,317.0
2016,8,17,15,45,289.0,298.0,2.7,28.0,493.0,400.59,299.28
2016,8,17,16,0,340.0,264.0,2.7,28.0,482.0,375.33,279.66
2016,8,17,16,15,238.0,252.5,2.6,27.5,399.0,307.36,229.2
2016,8,17,16,30,136.0,241.0,2.5,27.0,316.0,254.46,190.64
2016,8,17,16,45,120.0,214.5,2.45,27.0,275.5,218.06,162.87
2016,8,17,17,0,104.0,188.0,2.4,27.0,235.0,188.06,139.98
2016,8,17,17,15,99.5,162.0,2.25,26.5,202.5,153.21,113.15
2016,8,17,17,30,95.0,136.0,2.1,26.0,170.0,123.59,90.63
2016,8,17,17,45,81.5,112.5,2.0,26.0,137.5,100.52,74.14
2016,8,17,18,0,68.0,89.0,1.9,26.0,105.0,77.12,60.01
2016,8,17,18,15,47.5,66.0,1.85,25.5,76.0,58.27,43.69
2016,8,17,18,30,27.0,43.0,1.8,25.0,47.0,38.98,26.68
2016,8,17,18,45,13.5,24.5,1.75,25.0,26.5,22.74,9.04
2016,8,17,19,0,0.0,6.0,1.7,25.0,6.0,5.9,0.0
2016,8,17,19,15,0.0,3.0,1.7,24.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,5.5,15.5,1.2,23.0,16.0,16.85,0.0
2016,8,18,6,30,11.0,31.0,1.3,23.0,32.0,38.41,23.07
2016,8,18,6,45,39.5,53.0,1.45,23.5,61.0,74.82,54.24
2016,8,18,7,0,68.0,75.0,1.6,24.0,90.0,118.71,90.74
2016,8,18,7,15,89.5,98.5,1.55,24.0,123.5,158.12,123.48
2016,8,18,7,30,111.0,122.0,1.5,24.0,157.0,199.16,156.85
2016,8,18,7,45,55.5,116.5,1.5,24.5,134.0,154.77,120.67
2016,8,18,8,0,0.0,111.0,1.5,25.0,111.0,109.55,83.09
2016,8,18,8,15,0.0,129.5,1.55,25.0,129.5,128.04,97.56
2016,8,18,8,30,0.0,148.0,1.6,25.0,148.0,146.48,111.68
2016,8,18,8,45,1.5,162.0,1.7,25.5,163.0,161.34,122.67
2016,8,18,9,0,3.0,176.0,1.8,26.0,178.0,176.31,133.63
2016,8,18,9,15,10.5,210.5,1.8,26.0,218.0,217.45,164.94
2016,8,18,9,30,18.0,245.0,1.8,26.0,258.0,258.93,195.94
2016,8,18,9,45,34.0,288.0,1.8,26.5,313.5,325.57,244.9
2016,8,18,10,0,50.0,331.0,1.8,27.0,369.0,384.96,287.27
2016,8,18,10,15,44.0,339.0,1.75,27.0,374.0,386.89,287.43
2016,8,18,10,30,38.0,347.0,1.7,27.0,379.0,388.51,287.71
2016,8,18,10,45,69.0,388.0,1.65,27.0,448.5,459.39,338.53
2016,8,18,11,0,100.0,429.0,1.6,27.0,518.0,530.16,387.66
2016,8,18,11,15,168.0,443.0,1.5,27.0,596.5,614.71,446.18
2016,8,18,11,30,236.0,457.0,1.4,27.0,675.0,691.42,497.62
2016,8,18,11,45,225.0,466.5,1.35,27.5,677.0,686.55,491.51
2016,8,18,12,0,214.0,476.0,1.3,28.0,679.0,680.72,485.61
2016,8,18,12,15,244.0,473.0,1.25,28.0,705.5,700.27,498.77
2016,8,18,12,30,274.0,470.0,1.2,28.0,732.0,720.72,512.13
2016,8,18,12,45,233.0,476.0,1.2,28.0,698.5,678.41,483.04
2016,8,18,13,0,192.0,482.0,1.2,28.0,665.0,639.19,456.32
2016,8,18,13,15,228.0,469.5,1.2,28.0,684.0,650.16,465.12
2016,8,18,13,30,264.0,457.0,1.2,28.0,703.0,658.06,471.37
2016,8,18,13,45,142.0,387.0,1.2,28.0,519.0,483.7,351.34
2016,8,18,14,0,20.0,317.0,1.2,28.0,335.0,319.57,233.86
2016,8,18,14,15,10.0,186.5,1.2,28.0,195.5,187.1,137.81
2016,8,18,14,30,0.0,56.0,1.2,28.0,56.0,54.24,36.82
2016,8,18,14,45,18.5,189.5,1.3,28.0,204.5,192.5,143.35
2016,8,18,15,0,37.0,323.0,1.4,28.0,353.0,324.05,240.46
2016,8,18,15,15,18.5,172.5,1.45,27.5,187.5,173.9,129.27
2016,8,18,15,30,0.0,22.0,1.5,27.0,22.0,21.27,11.28
2016,8,18,15,45,0.0,74.0,1.55,27.0,74.0,71.61,51.31
2016,8,18,16,0,0.0,126.0,1.6,27.0,126.0,121.13,90.24
2016,8,18,16,15,223.5,157.5,1.55,27.0,279.5,220.5,164.37
2016,8,18,16,30,447.0,189.0,1.5,27.0,433.0,298.17,216.56
2016,8,18,16,45,418.5,172.0,1.5,27.0,381.5,249.8,177.55
2016,8,18,17,0,390.0,155.0,1.5,27.0,330.0,204.43,141.54
2016,8,18,17,15,373.5,134.5,1.4,26.5,283.5,161.04,107.64
2016,8,18,17,30,357.0,114.0,1.3,26.0,237.0,119.61,77.27
2016,8,18,17,45,320.0,96.5,1.25,26.0,191.5,81.94,54.27
2016,8,18,18,0,283.0,79.0,1.2,26.0,146.0,57.55,43.45
2016,8,18,18,15,223.5,61.0,1.2,25.5,105.0,45.59,32.99
2016,8,18,18,30,164.0,43.0,1.2,25.0,64.0,35.2,23.48
2016,8,18,18,45,82.0,21.5,1.25,24.5,32.0,18.14,5.18
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.5,34.83,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,47.0,93.36,61.56
2016,8,19,6,45,221.5,51.5,1.8,24.5,90.5,162.99,121.83
2016,8,19,7,0,322.0,68.0,2.0,25.0,134.0,237.03,183.36
2016,8,19,7,15,392.0,79.5,2.1,25.0,184.5,299.83,235.81
2016,8,19,7,30,462.0,91.0,2.2,25.0,235.0,369.11,292.04
2016,8,19,7,45,293.5,131.5,2.35,25.5,229.5,328.13,259.15
2016,8,19,8,0,125.0,172.0,2.5,26.0,224.0,270.88,211.81
2016,8,19,8,15,380.0,146.0,2.65,26.5,336.5,434.46,341.18
2016,8,19,8,30,635.0,120.0,2.8,27.0,449.0,607.38,471.36
2016,8,19,8,45,666.0,123.0,3.0,27.5,500.5,657.03,505.34
2016,8,19,9,0,697.0,126.0,3.2,28.0,552.0,706.89,538.62
2016,8,19,9,15,418.5,224.5,3.25,28.0,486.5,602.13,457.45
2016,8,19,9,30,140.0,323.0,3.3,28.0,421.0,464.34,349.53
2016,8,19,9,45,457.5,229.0,3.35,28.5,576.0,660.43,498.64
2016,8,19,10,0,775.0,135.0,3.4,29.0,731.0,854.17,632.91
2016,8,19,10,15,544.5,259.0,3.35,29.0,687.5,787.23,581.91
2016,8,19,10,30,314.0,383.0,3.3,29.0,644.0,700.7,514.42
2016,8,19,10,45,306.0,400.5,3.3,29.5,663.0,712.13,520.54
2016,8,19,11,0,298.0,418.0,3.3,30.0,682.0,721.93,524.96
2016,8,19,11,15,328.5,401.5,3.25,30.0,699.0,732.04,532.22
2016,8,19,11,30,359.0,385.0,3.2,30.0,716.0,741.3,538.92
2016,8,19,11,45,579.5,276.5,3.2,30.0,819.5,844.28,614.52
2016,8,19,12,0,800.0,168.0,3.2,30.0,923.0,935.39,675.34
2016,8,19,12,15,801.5,168.0,3.15,30.0,928.0,926.36,668.19
2016,8,19,12,30,803.0,168.0,3.1,30.0,933.0,914.44,660.07
2016,8,19,12,45,799.0,170.0,3.05,30.0,929.5,896.64,648.23
2016,8,19,13,0,795.0,172.0,3.0,30.0,926.0,876.28,634.83
2016,8,19,13,15,534.0,313.0,2.95,30.0,817.0,765.67,556.96
2016,8,19,13,30,273.0,454.0,2.9,30.0,708.0,662.08,479.31
2016,8,19,13,45,192.0,447.0,2.9,30.0,624.0,579.32,421.44
2016,8,19,14,0,111.0,440.0,2.9,30.0,540.0,502.42,366.46
2016,8,19,14,15,186.0,423.0,2.9,30.0,583.5,532.87,390.33
2016,8,19,14,30,261.0,406.0,2.9,30.0,627.0,556.32,408.33
2016,8,19,14,45,254.0,389.0,2.9,30.0,596.5,522.17,384.27
2016,8,19,15,0,247.0,372.0,2.9,30.0,566.0,488.29,360.4
2016,8,19,15,15,491.0,255.5,2.85,30.0,616.0,505.38,375.83
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,503.21,374.77
2016,8,19,15,45,450.0,214.0,2.8,30.0,530.0,396.83,294.57
2016,8,19,16,0,165.0,289.0,2.8,30.0,394.0,325.9,241.97
2016,8,19,16,15,99.0,249.5,2.65,29.5,311.0,261.78,195.18
2016,8,19,16,30,33.0,210.0,2.5,29.0,228.0,200.59,150.49
2016,8,19,16,45,191.5,186.0,2.45,29.0,273.0,211.98,154.9
2016,8,19,17,0,350.0,162.0,2.4,29.0,318.0,205.47,143.12
2016,8,19,17,15,327.0,142.0,2.25,28.5,272.0,163.85,111.15
2016,8,19,17,30,304.0,122.0,2.1,28.0,226.0,124.87,83.16
2016,8,19,17,45,339.0,97.5,2.0,28.0,193.0,81.9,54.07
2016,8,19,18,0,374.0,73.0,1.9,28.0,160.0,53.07,39.3
2016,8,19,18,15,283.5,58.5,2.0,27.5,114.0,43.75,31.12
2016,8,19,18,30,193.0,44.0,2.1,27.0,68.0,33.89,22.06
2016,8,19,18,45,96.5,22.0,2.25,26.5,34.0,17.08,3.31
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.5,1.9,24.0,10.5,10.32,0.0
2016,8,20,6,30,0.0,21.0,2.0,24.0,21.0,20.27,9.29
2016,8,20,6,45,0.0,41.5,2.1,24.5,41.5,41.54,27.67
2016,8,20,7,0,0.0,62.0,2.2,25.0,62.0,62.75,45.38
2016,8,20,7,15,5.0,84.5,2.25,25.0,86.0,88.35,66.54
2016,8,20,7,30,10.0,107.0,2.3,25.0,110.0,114.15,87.54
2016,8,20,7,45,5.0,105.0,2.4,25.5,106.5,107.39,81.74
2016,8,20,8,0,0.0,103.0,2.5,26.0,103.0,101.22,76.3
2016,8,20,8,15,4.5,137.0,2.65,26.0,139.5,139.06,106.22
