Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,30,9.0,171.0,2.8,26.0,176.0,177.24,135.88
2016,8,20,8,45,11.0,188.5,3.0,26.0,195.0,196.29,150.24
2016,8,20,9,0,13.0,206.0,3.2,26.0,214.0,215.44,164.6
2016,8,20,9,15,10.5,204.5,3.3,26.0,211.5,211.26,160.8
2016,8,20,9,30,8.0,203.0,3.4,26.0,209.0,207.18,157.16
2016,8,20,9,45,8.0,208.0,3.55,26.5,214.5,211.92,160.12
2016,8,20,10,0,8.0,213.0,3.7,27.0,220.0,216.69,163.1
2016,8,20,10,15,10.5,234.0,3.7,27.0,243.0,239.88,180.4
2016,8,20,10,30,13.0,255.0,3.7,27.0,266.0,263.04,197.52
2016,8,20,10,45,19.0,295.0,3.7,27.5,312.0,308.55,230.82
2016,8,20,11,0,25.0,335.0,3.7,28.0,358.0,360.97,268.53
2016,8,20,11,15,26.0,347.0,3.7,28.0,371.5,372.82,276.71
2016,8,20,11,30,27.0,359.0,3.7,28.0,385.0,384.42,284.85
2016,8,20,11,45,25.0,355.5,3.7,28.5,380.0,377.27,278.81
2016,8,20,12,0,23.0,352.0,3.7,29.0,375.0,365.71,269.71
2016,8,20,12,15,21.0,339.0,3.65,29.0,359.5,350.07,258.23
2016,8,20,12,30,19.0,326.0,3.6,29.0,344.0,334.52,246.85
2016,8,20,12,45,20.5,336.0,3.55,29.0,355.5,344.56,254.18
2016,8,20,13,0,22.0,346.0,3.5,29.0,367.0,354.37,261.28
2016,8,20,13,15,23.5,348.5,3.4,29.0,371.0,356.71,262.98
2016,8,20,13,30,25.0,351.0,3.3,29.0,375.0,358.33,264.22
2016,8,20,13,45,26.0,348.5,3.2,29.0,373.0,354.32,261.42
2016,8,20,14,0,27.0,346.0,3.1,29.0,371.0,350.19,258.58
2016,8,20,14,15,30.0,344.5,2.95,28.5,371.5,348.27,257.9
2016,8,20,14,30,33.0,343.0,2.8,28.0,372.0,345.98,256.95
2016,8,20,14,45,16.5,212.5,2.65,28.0,227.0,214.5,159.71
2016,8,20,15,0,0.0,82.0,2.5,28.0,82.0,79.42,56.62
2016,8,20,15,15,0.0,67.5,2.35,27.5,67.5,65.34,45.98
2016,8,20,15,30,0.0,53.0,2.2,27.0,53.0,51.28,35.12
2016,8,20,15,45,0.0,64.0,2.05,27.0,64.0,61.92,43.66
2016,8,20,16,0,0.0,75.0,1.9,27.0,75.0,72.56,52.21
2016,8,20,16,15,0.0,46.0,1.75,27.0,46.0,44.46,30.04
2016,8,20,16,30,0.0,17.0,1.6,27.0,17.0,16.42,7.62
2016,8,20,16,45,0.0,12.0,1.5,27.0,12.0,11.58,3.75
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,11.0,1.1,23.0,11.0,10.81,0.0
2016,8,21,6,30,0.0,22.0,1.2,23.0,22.0,21.24,9.91
2016,8,21,6,45,0.0,43.0,1.3,23.0,43.0,43.48,29.4
2016,8,21,7,0,0.0,64.0,1.4,23.0,64.0,65.23,47.76
2016,8,21,7,15,8.5,86.5,1.45,23.0,89.5,92.5,70.45
2016,8,21,7,30,17.0,109.0,1.5,23.0,115.0,120.32,93.25
2016,8,21,7,45,152.5,132.5,1.55,23.0,195.5,237.81,189.16
2016,8,21,8,0,288.0,156.0,1.6,23.0,276.0,363.4,288.22
2016,8,21,8,15,152.5,169.5,1.6,23.0,234.0,288.77,227.51
2016,8,21,8,30,17.0,183.0,1.6,23.0,192.0,195.83,151.51
2016,8,21,8,45,8.5,152.5,1.6,23.5,157.0,156.86,120.3
2016,8,21,9,0,0.0,122.0,1.6,24.0,122.0,118.97,89.69
2016,8,21,9,15,5.5,171.5,1.45,24.0,175.5,173.29,132.07
2016,8,21,9,30,11.0,221.0,1.3,24.0,229.0,228.19,173.69
2016,8,21,9,45,23.0,265.5,1.2,24.5,283.0,283.94,214.82
2016,8,21,10,0,35.0,310.0,1.1,25.0,337.0,348.89,261.45
2016,8,21,10,15,27.5,303.5,0.95,25.0,325.5,334.08,249.11
2016,8,21,10,30,20.0,297.0,0.8,25.0,314.0,311.99,232.04
2016,8,21,10,45,14.0,250.5,0.7,25.5,263.0,259.13,192.44
2016,8,21,11,0,8.0,204.0,0.6,26.0,212.0,206.95,153.25
2016,8,21,11,15,17.0,279.0,0.65,26.0,295.5,289.7,214.42
2016,8,21,11,30,26.0,354.0,0.7,26.0,379.0,378.32,277.35
2016,8,21,11,45,23.5,346.0,0.75,26.5,368.5,361.14,263.99
2016,8,21,12,0,21.0,338.0,0.8,27.0,358.0,349.97,255.65
2016,8,21,12,15,15.5,276.0,0.85,27.0,291.0,283.18,207.94
2016,8,21,12,30,10.0,214.0,0.9,27.0,224.0,217.07,159.94
2016,8,21,12,45,15.5,276.5,1.0,27.0,292.0,282.24,208.23
2016,8,21,13,0,21.0,339.0,1.1,27.0,360.0,346.65,254.57
2016,8,21,13,15,19.0,321.0,1.15,27.0,339.5,326.35,239.84
2016,8,21,13,30,17.0,303.0,1.2,27.0,319.0,306.23,225.64
2016,8,21,13,45,19.5,315.0,1.25,27.0,333.0,318.47,234.89
2016,8,21,14,0,22.0,327.0,1.3,27.0,347.0,330.3,243.71
2016,8,21,14,15,32.5,343.5,1.3,27.0,371.5,349.03,257.64
2016,8,21,14,30,43.0,360.0,1.3,27.0,396.0,368.22,271.8
2016,8,21,14,45,27.0,296.5,1.35,27.0,319.0,296.43,219.97
2016,8,21,15,0,11.0,233.0,1.4,27.0,242.0,229.09,170.68
2016,8,21,15,15,14.5,241.5,1.45,26.5,253.0,237.72,178.15
2016,8,21,15,30,18.0,250.0,1.5,26.0,264.0,245.68,184.87
2016,8,21,15,45,20.5,241.5,1.55,26.0,256.0,237.09,178.82
2016,8,21,16,0,23.0,233.0,1.6,26.0,248.0,228.11,172.46
2016,8,21,16,15,29.0,220.5,1.6,26.0,238.0,211.64,160.24
2016,8,21,16,30,35.0,208.0,1.6,26.0,228.0,198.97,150.74
2016,8,21,16,45,60.0,194.0,1.65,26.0,222.5,188.88,142.48
2016,8,21,17,0,85.0,180.0,1.7,26.0,217.0,175.75,131.44
2016,8,21,17,15,79.0,155.0,1.65,25.5,185.5,147.04,109.53
2016,8,21,17,30,73.0,130.0,1.6,25.0,154.0,119.23,88.54
2016,8,21,17,45,59.5,106.0,1.6,25.0,123.5,92.94,69.27
2016,8,21,18,0,46.0,82.0,1.6,25.0,93.0,71.52,55.41
2016,8,21,18,15,26.5,59.5,1.65,24.5,65.5,52.89,39.14
2016,8,21,18,30,7.0,37.0,1.7,24.0,38.0,34.62,22.72
2016,8,21,18,45,3.5,18.5,1.75,24.0,19.0,17.73,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.05,23.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.5,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.4,25.0,4.0,3.86,0.0
2016,8,22,7,45,0.0,34.5,2.45,25.5,34.5,33.31,21.7
2016,8,22,8,0,0.0,65.0,2.5,26.0,65.0,62.83,45.52
2016,8,22,8,15,0.0,86.5,2.55,26.0,86.5,83.84,62.2
2016,8,22,8,30,0.0,108.0,2.6,26.0,108.0,105.35,79.07
2016,8,22,8,45,17.5,172.5,2.7,26.5,183.5,184.44,141.11
2016,8,22,9,0,35.0,237.0,2.8,27.0,259.0,273.85,209.08
2016,8,22,9,15,79.5,278.5,2.8,27.0,332.5,354.99,270.4
2016,8,22,9,30,124.0,320.0,2.8,27.0,406.0,446.98,338.08
2016,8,22,9,45,147.5,343.0,2.85,27.5,451.5,493.11,370.17
2016,8,22,10,0,171.0,366.0,2.9,28.0,497.0,539.62,402.21
2016,8,22,10,15,268.0,365.5,2.95,28.0,582.5,636.7,472.34
2016,8,22,10,30,365.0,365.0,3.0,28.0,668.0,727.55,536.36
2016,8,22,10,45,423.5,355.5,3.05,28.5,718.5,780.63,571.66
2016,8,22,11,0,482.0,346.0,3.1,29.0,769.0,826.74,602.14
2016,8,22,11,15,653.0,246.5,3.15,29.0,834.5,888.59,648.45
2016,8,22,11,30,824.0,147.0,3.2,29.0,900.0,939.54,681.37
2016,8,22,11,45,512.0,311.0,3.3,29.0,781.5,810.65,591.56
2016,8,22,12,0,200.0,475.0,3.4,29.0,663.0,664.61,482.73
2016,8,22,12,15,259.0,464.0,3.4,29.0,709.0,706.48,513.75
2016,8,22,12,30,318.0,453.0,3.4,29.0,755.0,741.96,539.14
2016,8,22,12,45,351.5,420.0,3.45,29.5,752.5,730.34,531.56
2016,8,22,13,0,385.0,387.0,3.5,30.0,750.0,717.69,523.53
2016,8,22,13,15,415.5,385.0,3.45,30.0,772.0,728.27,531.2
2016,8,22,13,30,446.0,383.0,3.4,30.0,794.0,736.04,536.75
2016,8,22,13,45,445.5,372.0,3.4,30.0,775.0,707.73,517.59
2016,8,22,14,0,445.0,361.0,3.4,30.0,756.0,678.39,497.76
2016,8,22,14,15,473.0,338.5,3.4,30.0,747.0,658.34,484.76
2016,8,22,14,30,501.0,316.0,3.4,30.0,738.0,635.26,469.3
2016,8,22,14,45,650.5,221.5,3.4,30.0,744.0,621.43,462.58
2016,8,22,15,0,800.0,127.0,3.4,30.0,750.0,596.55,446.76
2016,8,22,15,15,787.0,124.0,3.35,30.0,709.5,548.14,410.23
2016,8,22,15,30,774.0,121.0,3.3,30.0,669.0,499.46,372.72
2016,8,22,15,45,753.0,119.5,3.25,30.0,622.0,448.47,332.57
2016,8,22,16,0,732.0,118.0,3.2,30.0,575.0,398.51,292.24
2016,8,22,16,15,708.5,113.5,3.1,29.5,525.0,342.93,247.4
2016,8,22,16,30,685.0,109.0,3.0,29.0,475.0,292.19,205.31
2016,8,22,16,45,653.0,103.5,2.9,29.0,422.0,240.56,162.14
2016,8,22,17,0,621.0,98.0,2.8,29.0,369.0,192.11,122.21
2016,8,22,17,15,577.0,91.0,2.6,28.5,314.5,144.22,85.58
2016,8,22,17,30,533.0,84.0,2.4,28.0,260.0,101.28,57.09
2016,8,22,17,45,466.0,75.0,2.25,27.5,207.5,61.31,38.42
2016,8,22,18,0,399.0,66.0,2.1,27.0,155.0,48.07,35.2
2016,8,22,18,15,302.0,52.5,2.15,26.5,108.5,39.35,27.43
2016,8,22,18,30,205.0,39.0,2.2,26.0,62.0,30.12,18.71
2016,8,22,18,45,102.5,19.5,2.3,26.0,31.0,15.24,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.5,2.5,24.0,21.5,33.2,0.0
2016,8,23,6,30,119.0,33.0,2.6,24.0,43.0,90.04,56.25
2016,8,23,6,45,224.0,49.5,2.75,24.5,87.0,160.65,119.48
2016,8,23,7,0,329.0,66.0,2.9,25.0,131.0,236.15,182.58
2016,8,23,7,15,402.5,77.5,3.1,25.5,182.5,300.61,236.46
2016,8,23,7,30,476.0,89.0,3.3,26.0,234.0,371.89,294.29
2016,8,23,7,45,334.5,127.5,3.5,26.5,239.5,346.16,273.68
2016,8,23,8,0,193.0,166.0,3.7,27.0,245.0,306.55,240.68
2016,8,23,8,15,128.5,188.5,3.8,27.0,244.5,294.3,229.62
2016,8,23,8,30,64.0,211.0,3.9,27.0,244.0,268.15,207.29
2016,8,23,8,45,117.0,241.0,4.05,27.5,309.0,349.93,269.96
2016,8,23,9,0,170.0,271.0,4.2,28.0,374.0,426.74,327.26
2016,8,23,9,15,147.0,295.0,4.2,28.0,389.5,437.26,333.09
2016,8,23,9,30,124.0,319.0,4.2,28.0,405.0,445.73,337.55
2016,8,23,9,45,129.5,337.5,4.25,28.5,432.0,471.2,354.75
2016,8,23,10,0,135.0,356.0,4.3,29.0,459.0,496.34,371.48
2016,8,23,10,15,489.0,239.0,4.3,29.0,638.5,711.77,535.24
2016,8,23,10,30,843.0,122.0,4.3,29.0,818.0,916.47,676.78
2016,8,23,10,45,853.0,122.0,4.3,29.5,848.0,934.11,684.82
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,948.83,692.22
2016,8,23,11,15,868.5,123.0,4.3,30.0,900.0,957.24,696.94
2016,8,23,11,30,874.0,124.0,4.3,30.0,922.0,962.46,699.72
2016,8,23,11,45,875.0,126.0,4.3,30.5,935.0,961.15,696.95
2016,8,23,12,0,876.0,128.0,4.3,31.0,948.0,956.61,692.24
2016,8,23,12,15,877.0,128.5,4.25,31.0,953.5,947.38,685.75
2016,8,23,12,30,878.0,129.0,4.2,31.0,959.0,935.03,677.35
2016,8,23,12,45,877.0,129.0,4.2,31.0,955.5,917.32,665.8
2016,8,23,13,0,876.0,129.0,4.2,31.0,952.0,896.71,652.42
2016,8,23,13,15,873.0,128.5,4.2,31.0,940.0,871.08,635.75
2016,8,23,13,30,870.0,128.0,4.2,31.0,928.0,842.85,617.36
2016,8,23,13,45,864.5,127.5,4.2,31.5,907.5,810.12,594.69
2016,8,23,14,0,859.0,127.0,4.2,32.0,887.0,775.2,570.55
2016,8,23,14,15,852.5,125.5,4.15,31.5,859.5,736.58,545.89
2016,8,23,14,30,846.0,124.0,4.1,31.0,832.0,696.19,519.21
2016,8,23,14,45,824.0,128.5,4.05,31.0,794.0,647.67,483.91
2016,8,23,15,0,802.0,133.0,4.0,31.0,756.0,600.72,449.03
2016,8,23,15,15,788.5,130.5,3.9,31.0,715.0,552.33,412.45
2016,8,23,15,30,775.0,128.0,3.8,31.0,674.0,503.73,374.87
2016,8,23,15,45,752.0,126.5,3.75,31.0,626.5,451.78,334.03
2016,8,23,16,0,729.0,125.0,3.7,31.0,579.0,397.77,290.8
2016,8,23,16,15,705.0,120.0,3.45,30.5,528.0,344.77,247.78
2016,8,23,16,30,681.0,115.0,3.2,30.0,477.0,293.65,205.45
2016,8,23,16,45,644.0,110.5,3.0,30.0,422.5,241.97,162.57
2016,8,23,17,0,607.0,106.0,2.8,30.0,368.0,194.08,123.57
2016,8,23,17,15,560.5,98.5,2.65,29.5,313.5,146.39,87.68
2016,8,23,17,30,514.0,91.0,2.5,29.0,259.0,104.01,60.19
2016,8,23,17,45,447.0,80.5,2.35,28.5,206.0,63.97,41.88
2016,8,23,18,0,380.0,70.0,2.2,28.0,153.0,51.36,37.78
2016,8,23,18,15,280.0,55.0,2.25,27.5,106.5,41.51,29.05
2016,8,23,18,30,180.0,40.0,2.3,27.0,60.0,31.08,19.2
2016,8,23,18,45,90.0,20.0,2.4,26.5,30.0,15.74,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,105.0,14.5,2.25,23.5,23.5,44.06,0.0
2016,8,24,6,30,210.0,29.0,2.5,24.0,47.0,120.67,74.99
2016,8,24,6,45,326.0,41.0,2.75,24.5,93.0,190.66,141.62
2016,8,24,7,0,442.0,53.0,3.0,25.0,139.0,271.87,210.02
2016,8,24,7,15,512.0,61.0,3.1,25.0,192.5,337.24,265.6
2016,8,24,7,30,582.0,69.0,3.2,25.0,246.0,408.58,324.28
2016,8,24,7,45,636.5,73.0,3.35,25.5,303.0,471.61,374.27
2016,8,24,8,0,691.0,77.0,3.5,26.0,360.0,538.22,425.32
2016,8,24,8,15,722.0,81.5,3.5,26.5,414.5,590.7,463.83
2016,8,24,8,30,753.0,86.0,3.5,27.0,469.0,646.07,502.28
2016,8,24,8,45,781.0,87.0,3.5,27.5,522.5,695.47,534.83
2016,8,24,9,0,809.0,88.0,3.5,28.0,576.0,744.58,566.52
2016,8,24,9,15,825.0,91.0,3.45,28.0,623.5,780.83,589.58
2016,8,24,9,30,841.0,94.0,3.4,28.0,671.0,820.11,614.57
2016,8,24,9,45,854.5,95.0,3.4,28.5,714.0,853.1,633.99
2016,8,24,10,0,868.0,96.0,3.4,29.0,757.0,883.85,651.76
2016,8,24,10,15,876.5,98.0,3.35,29.0,793.0,908.66,666.49
2016,8,24,10,30,885.0,100.0,3.3,29.0,829.0,930.63,679.34
2016,8,24,10,45,891.0,101.0,3.3,29.5,858.0,946.2,687.0
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,958.61,692.71
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.5,965.89,696.59
2016,8,24,11,30,905.0,104.0,3.3,30.0,930.0,969.84,698.48
2016,8,24,11,45,900.0,109.5,3.3,30.5,941.0,966.46,694.4
2016,8,24,12,0,895.0,115.0,3.3,31.0,952.0,959.72,688.35
2016,8,24,12,15,895.5,115.5,3.3,31.0,956.5,949.89,681.85
2016,8,24,12,30,896.0,116.0,3.3,31.0,961.0,936.87,673.42
2016,8,24,12,45,892.5,117.0,3.3,31.0,956.5,917.62,661.05
2016,8,24,13,0,889.0,118.0,3.3,31.0,952.0,895.47,646.88
2016,8,24,13,15,886.5,117.5,3.25,31.0,940.0,869.96,630.26
2016,8,24,13,30,884.0,117.0,3.2,31.0,928.0,841.77,611.89
2016,8,24,13,45,875.5,118.5,3.2,31.0,906.5,808.11,590.14
2016,8,24,14,0,867.0,120.0,3.2,31.0,885.0,772.38,566.9
2016,8,24,14,15,860.0,118.5,3.15,31.0,857.0,733.09,540.88
2016,8,24,14,30,853.0,117.0,3.1,31.0,829.0,692.03,513.07
2016,8,24,14,45,830.5,122.5,3.05,31.0,791.0,645.83,479.62
2016,8,24,15,0,808.0,128.0,3.0,31.0,753.0,597.12,443.85
2016,8,24,15,15,795.0,125.0,2.95,31.0,712.0,548.26,407.35
2016,8,24,15,30,782.0,122.0,2.9,31.0,671.0,499.13,369.72
2016,8,24,15,45,761.5,120.0,2.85,31.0,623.5,447.51,329.31
2016,8,24,16,0,741.0,118.0,2.8,31.0,576.0,396.86,288.64
2016,8,24,16,15,717.0,113.5,2.65,30.5,525.0,340.62,243.44
2016,8,24,16,30,693.0,109.0,2.5,30.0,474.0,289.32,201.09
2016,8,24,16,45,658.5,104.0,2.35,30.0,420.0,237.22,157.89
2016,8,24,17,0,624.0,99.0,2.2,30.0,366.0,188.6,118.34
2016,8,24,17,15,579.0,91.5,2.0,29.5,311.5,140.25,82.09
2016,8,24,17,30,534.0,84.0,1.8,29.0,257.0,96.98,54.43
2016,8,24,17,45,467.0,74.5,1.65,28.5,204.0,57.02,42.66
2016,8,24,18,0,400.0,65.0,1.5,28.0,151.0,47.59,34.59
2016,8,24,18,15,302.0,51.0,1.5,27.5,104.5,38.41,26.43
2016,8,24,18,30,204.0,37.0,1.5,27.0,58.0,28.7,17.1
2016,8,24,18,45,102.0,18.5,1.5,26.5,29.0,14.56,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,14.0,0.7,23.5,22.5,41.99,0.0
2016,8,25,6,30,200.0,28.0,0.8,24.0,45.0,115.21,69.84
2016,8,25,6,45,304.5,42.0,0.95,24.5,90.0,181.62,133.9
2016,8,25,7,0,409.0,56.0,1.1,25.0,135.0,259.95,199.09
2016,8,25,7,15,480.0,65.0,1.2,25.0,187.5,325.37,253.64
2016,8,25,7,30,551.0,74.0,1.3,25.0,240.0,396.83,311.25
2016,8,25,7,45,596.0,81.5,1.4,25.5,295.0,456.97,357.8
2016,8,25,8,0,641.0,89.0,1.5,26.0,350.0,519.87,404.76
2016,8,25,8,15,674.0,94.0,1.5,26.0,404.0,574.14,444.24
2016,8,25,8,30,707.0,99.0,1.5,26.0,458.0,629.36,483.26
2016,8,25,8,45,733.5,102.5,1.55,26.5,510.5,676.17,513.44
2016,8,25,9,0,760.0,106.0,1.6,27.0,563.0,725.26,544.61
2016,8,25,9,15,575.0,191.0,1.55,27.0,553.5,689.55,515.84
2016,8,25,9,30,390.0,276.0,1.5,27.0,544.0,631.69,469.85
2016,8,25,9,45,404.5,286.0,1.5,27.5,579.0,671.02,495.38
2016,8,25,10,0,419.0,296.0,1.5,28.0,614.0,701.26,513.71
2016,8,25,10,15,632.5,207.5,1.45,28.0,714.5,810.63,590.88
2016,8,25,10,30,846.0,119.0,1.4,28.0,815.0,913.19,654.25
2016,8,25,10,45,853.0,120.0,1.4,28.5,843.5,929.0,660.76
2016,8,25,11,0,860.0,121.0,1.4,29.0,872.0,941.81,666.44
2016,8,25,11,15,864.5,122.5,1.3,29.0,893.0,949.65,669.01
2016,8,25,11,30,869.0,124.0,1.2,29.0,914.0,954.29,669.67
2016,8,25,11,45,875.0,122.0,1.15,29.5,928.0,953.58,666.6
2016,8,25,12,0,881.0,120.0,1.1,30.0,942.0,949.66,661.75
2016,8,25,12,15,881.5,120.0,1.05,30.0,946.5,939.37,654.47
2016,8,25,12,30,882.0,120.0,1.0,30.0,951.0,925.94,645.47
2016,8,25,12,45,880.5,120.0,1.0,30.0,946.5,907.66,634.43
2016,8,25,13,0,879.0,120.0,1.0,30.0,942.0,886.45,621.68
2016,8,25,13,15,876.0,119.5,1.0,30.0,930.0,860.68,606.13
2016,8,25,13,30,873.0,119.0,1.0,30.0,918.0,832.27,588.93
2016,8,25,13,45,867.0,118.5,1.0,30.0,897.0,798.98,568.57
2016,8,25,14,0,861.0,118.0,1.0,30.0,876.0,763.51,546.71
2016,8,25,14,15,590.0,250.0,1.05,30.0,762.0,656.11,473.18
2016,8,25,14,30,319.0,382.0,1.1,30.0,648.0,568.88,409.63
2016,8,25,14,45,312.5,365.5,1.2,30.0,617.0,533.2,386.63
2016,8,25,15,0,306.0,349.0,1.3,30.0,586.0,497.59,362.66
2016,8,25,15,15,401.0,295.0,1.35,30.0,587.5,484.65,354.84
2016,8,25,15,30,496.0,241.0,1.4,30.0,589.0,458.71,336.54
2016,8,25,15,45,524.0,212.5,1.45,30.0,556.5,418.83,306.65
2016,8,25,16,0,552.0,184.0,1.5,30.0,524.0,375.65,273.15
2016,8,25,16,15,613.5,147.5,1.45,29.5,494.0,332.62,238.07
2016,8,25,16,30,675.0,111.0,1.4,29.0,464.0,283.24,196.26
2016,8,25,16,45,640.5,105.0,1.4,29.0,410.5,231.34,153.68
2016,8,25,17,0,606.0,99.0,1.4,29.0,357.0,182.95,114.67
2016,8,25,17,15,560.5,91.5,1.3,28.5,303.0,135.69,79.57
2016,8,25,17,30,515.0,84.0,1.2,28.0,249.0,93.59,53.14
2016,8,25,17,45,446.0,74.5,1.1,27.5,196.5,54.95,41.08
2016,8,25,18,0,377.0,65.0,1.0,27.0,144.0,47.73,34.84
2016,8,25,18,15,281.0,50.0,1.05,26.5,99.0,37.73,25.94
2016,8,25,18,30,185.0,35.0,1.1,26.0,54.0,27.15,15.7
2016,8,25,18,45,92.5,17.5,1.15,26.0,27.0,13.79,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.5,19.5,31.52,0.0
2016,8,26,6,30,123.0,29.0,0.5,24.0,39.0,90.36,52.97
2016,8,26,6,45,222.0,46.5,0.65,24.5,82.0,155.44,114.24
2016,8,26,7,0,321.0,64.0,0.8,25.0,125.0,228.99,175.07
2016,8,26,7,15,392.0,76.0,0.7,25.0,176.0,292.08,226.84
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,361.77,281.83
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,425.34,329.26
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,489.89,375.19
2016,8,26,8,15,601.5,112.0,0.45,26.0,388.5,545.01,414.56
2016,8,26,8,30,637.0,119.0,0.5,26.0,442.0,601.36,453.8
2016,8,26,8,45,446.0,189.5,0.55,26.5,427.5,555.48,416.23
2016,8,26,9,0,255.0,260.0,0.6,27.0,413.0,489.08,364.4
2016,8,26,9,15,327.0,266.5,0.7,27.0,479.5,560.55,416.25
2016,8,26,9,30,399.0,273.0,0.8,27.0,546.0,635.38,468.07
2016,8,26,9,45,440.0,275.0,0.9,27.5,593.5,689.5,503.4
2016,8,26,10,0,481.0,277.0,1.0,28.0,641.0,735.66,533.32
2016,8,26,10,15,416.0,321.5,1.05,28.0,647.5,729.84,526.37
2016,8,26,10,30,351.0,366.0,1.1,28.0,654.0,713.07,512.95
2016,8,26,10,45,333.5,386.5,1.2,28.5,668.5,719.25,515.69
2016,8,26,11,0,316.0,407.0,1.3,29.0,683.0,723.46,516.9
2016,8,26,11,15,373.0,393.0,1.35,29.0,726.0,760.8,542.86
2016,8,26,11,30,430.0,379.0,1.4,29.0,769.0,802.16,570.74
2016,8,26,11,45,415.0,391.5,1.5,29.0,773.0,795.08,565.82
2016,8,26,12,0,400.0,404.0,1.6,29.0,777.0,782.92,558.17
2016,8,26,12,15,405.5,404.0,1.65,29.0,784.0,782.65,558.39
2016,8,26,12,30,411.0,404.0,1.7,29.0,791.0,777.37,555.35
2016,8,26,12,45,449.5,366.5,1.8,29.5,787.5,764.0,547.92
2016,8,26,13,0,488.0,329.0,1.9,30.0,784.0,748.03,538.73
2016,8,26,13,15,485.5,326.0,1.95,30.0,774.0,727.27,525.41
2016,8,26,13,30,483.0,323.0,2.0,30.0,764.0,705.19,511.11
2016,8,26,13,45,509.0,305.5,2.1,30.0,761.0,690.8,502.89
2016,8,26,14,0,535.0,288.0,2.2,30.0,758.0,673.55,492.42
2016,8,26,14,15,501.5,304.0,2.25,29.5,733.5,641.36,470.65
2016,8,26,14,30,468.0,320.0,2.3,29.0,709.0,610.16,449.33
2016,8,26,14,45,380.5,335.5,2.35,29.0,642.5,548.38,404.8
2016,8,26,15,0,293.0,351.0,2.4,29.0,576.0,490.56,362.83
2016,8,26,15,15,198.0,335.5,2.4,29.0,484.0,412.52,306.13
2016,8,26,15,30,103.0,320.0,2.4,29.0,392.0,343.74,255.77
2016,8,26,15,45,158.5,296.5,2.45,29.0,398.5,335.85,250.36
2016,8,26,16,0,214.0,273.0,2.5,29.0,405.0,326.33,242.58
2016,8,26,16,15,344.5,222.0,2.4,28.5,412.0,308.73,226.88
2016,8,26,16,30,475.0,171.0,2.3,28.0,419.0,276.86,197.93
2016,8,26,16,45,381.0,166.0,2.25,28.0,350.5,222.86,156.8
2016,8,26,17,0,287.0,161.0,2.2,28.0,282.0,183.3,128.31
2016,8,26,17,15,266.0,139.5,2.05,27.5,239.0,144.59,99.3
2016,8,26,17,30,245.0,118.0,1.9,27.0,196.0,108.37,74.3
2016,8,26,17,45,214.0,96.5,1.75,26.5,154.5,74.69,57.94
2016,8,26,18,0,183.0,75.0,1.6,26.0,113.0,59.26,44.67
2016,8,26,18,15,132.5,54.0,1.6,25.5,77.0,43.61,30.89
2016,8,26,18,30,82.0,33.0,1.6,25.0,41.0,27.31,15.58
2016,8,26,18,45,41.0,16.5,1.6,25.0,20.5,16.22,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.5,14.0,0.6,23.0,19.5,34.01,0.0
2016,8,27,6,30,145.0,28.0,0.7,23.0,39.0,95.7,54.91
2016,8,27,6,45,246.0,44.0,0.85,23.5,82.0,161.19,118.8
2016,8,27,7,0,347.0,60.0,1.0,24.0,125.0,234.96,180.4
2016,8,27,7,15,417.0,71.0,1.0,24.5,176.5,297.61,232.2
2016,8,27,7,30,487.0,82.0,1.0,25.0,228.0,369.83,289.5
2016,8,27,7,45,536.0,90.5,1.0,25.5,281.5,430.47,335.92
2016,8,27,8,0,585.0,99.0,1.0,26.0,335.0,494.26,382.89
2016,8,27,8,15,620.0,105.5,1.0,26.0,388.5,549.17,422.5
2016,8,27,8,30,655.0,112.0,1.0,26.0,442.0,605.27,461.8
2016,8,27,8,45,681.5,116.5,1.05,26.5,493.5,653.55,493.87
2016,8,27,9,0,708.0,121.0,1.1,27.0,545.0,701.68,524.26
2016,8,27,9,15,727.0,125.5,1.1,27.0,592.0,743.21,550.17
2016,8,27,9,30,746.0,130.0,1.1,27.0,639.0,780.76,573.15
2016,8,27,9,45,759.5,133.5,1.15,27.5,680.5,813.74,592.39
2016,8,27,10,0,773.0,137.0,1.2,28.0,722.0,844.65,610.19
2016,8,27,10,15,784.0,140.0,1.2,28.0,758.0,870.5,625.2
2016,8,27,10,30,795.0,143.0,1.2,28.0,794.0,893.81,638.63
2016,8,27,10,45,801.0,146.0,1.3,28.5,822.5,909.76,647.61
2016,8,27,11,0,807.0,149.0,1.4,29.0,851.0,922.78,654.86
2016,8,27,11,15,812.0,150.5,1.4,29.0,872.0,930.27,658.71
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,934.69,660.82
2016,8,27,11,45,823.5,151.0,1.45,29.5,906.5,934.85,659.8
2016,8,27,12,0,830.0,150.0,1.5,30.0,920.0,927.76,654.4
2016,8,27,12,15,831.0,150.0,1.55,30.0,925.0,918.04,648.84
2016,8,27,12,30,832.0,150.0,1.6,30.0,930.0,905.37,641.5
2016,8,27,12,45,828.0,151.5,1.65,30.0,925.5,889.49,632.21
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,867.71,619.2
2016,8,27,13,15,821.0,152.5,1.7,30.0,908.5,842.31,603.37
2016,8,27,13,30,818.0,152.0,1.7,30.0,896.0,814.45,585.96
2016,8,27,13,45,809.5,152.5,1.75,30.0,875.0,780.92,565.22
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,745.56,543.11
2016,8,27,14,15,793.5,151.0,1.8,30.0,826.5,706.96,517.75
2016,8,27,14,30,786.0,149.0,1.8,30.0,799.0,666.86,490.09
2016,8,27,14,45,771.5,148.5,1.85,30.0,763.0,622.44,459.05
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,577.54,426.87
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,529.64,392.15
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,478.78,354.33
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,427.72,314.72
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,377.86,274.97
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,326.35,233.59
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,276.98,193.11
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,226.54,151.66
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,179.53,113.87
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,133.29,80.0
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,92.53,55.14
2016,8,27,17,45,409.5,78.0,1.3,27.0,187.0,55.92,41.97
2016,8,27,18,0,345.0,66.0,1.2,27.0,136.0,48.83,35.7
2016,8,27,18,15,251.5,49.5,1.2,26.5,91.5,37.6,25.7
2016,8,27,18,30,158.0,33.0,1.2,26.0,47.0,25.71,13.87
2016,8,27,18,45,79.0,16.5,1.25,25.5,23.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,59.0,13.5,1.85,22.5,18.0,29.66,0.0
2016,8,28,6,30,118.0,27.0,2.0,23.0,36.0,84.81,46.74
2016,8,28,6,45,211.0,45.5,2.2,23.5,78.5,149.55,110.33
2016,8,28,7,0,304.0,64.0,2.4,24.0,121.0,220.81,170.4
2016,8,28,7,15,374.0,77.0,2.4,24.5,171.5,283.5,222.91
2016,8,28,7,30,444.0,90.0,2.4,25.0,222.0,352.71,279.03
2016,8,28,7,45,493.5,100.0,2.45,25.5,275.0,412.4,326.09
2016,8,28,8,0,543.0,110.0,2.5,26.0,328.0,479.23,376.87
2016,8,28,8,15,579.0,117.5,2.55,26.0,381.0,534.21,418.08
2016,8,28,8,30,615.0,125.0,2.6,26.0,434.0,590.48,459.25
2016,8,28,8,45,646.0,129.0,2.7,26.5,485.5,640.08,493.98
2016,8,28,9,0,677.0,133.0,2.8,27.0,537.0,689.87,527.62
2016,8,28,9,15,697.0,138.0,2.85,27.0,583.5,731.71,555.36
2016,8,28,9,30,717.0,143.0,2.9,27.0,630.0,772.42,582.08
2016,8,28,9,45,737.5,143.5,2.95,27.5,673.0,807.15,603.29
2016,8,28,10,0,758.0,144.0,3.0,28.0,716.0,837.46,621.33
2016,8,28,10,15,769.0,146.5,3.05,28.0,751.5,862.41,636.96
2016,8,28,10,30,780.0,149.0,3.1,28.0,787.0,884.86,650.99
2016,8,28,10,45,793.0,148.5,3.2,28.5,817.0,903.37,661.47
2016,8,28,11,0,806.0,148.0,3.3,29.0,847.0,919.15,670.21
2016,8,28,11,15,811.0,149.0,3.35,29.0,868.0,926.06,674.24
2016,8,28,11,30,816.0,150.0,3.4,29.0,889.0,929.9,676.45
2016,8,28,11,45,815.0,154.0,3.5,29.0,901.0,928.07,675.39
2016,8,28,12,0,814.0,158.0,3.6,29.0,913.0,923.13,672.42
2016,8,28,12,15,815.0,158.5,3.65,29.0,917.5,913.5,666.19
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,900.9,658.11
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,884.11,646.05
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,864.42,632.16
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,838.46,616.39
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,810.05,598.91
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.0,778.58,578.28
2016,8,28,14,0,822.0,138.0,3.9,29.0,855.0,745.15,556.17
2016,8,28,14,15,814.5,136.5,3.9,29.0,827.0,705.8,529.61
2016,8,28,14,30,807.0,135.0,3.9,29.0,799.0,665.37,500.46
2016,8,28,14,45,415.0,209.5,3.9,29.0,550.5,451.25,341.06
2016,8,28,15,0,23.0,284.0,3.9,29.0,302.0,282.65,210.74
2016,8,28,15,15,370.5,214.5,3.8,29.0,470.5,389.33,294.36
2016,8,28,15,30,718.0,145.0,3.7,29.0,639.0,474.81,356.13
2016,8,28,15,45,700.0,139.5,3.65,29.0,593.0,424.0,315.17
2016,8,28,16,0,682.0,134.0,3.6,29.0,547.0,374.06,274.47
2016,8,28,16,15,656.5,128.0,3.4,28.5,496.5,322.32,232.11
2016,8,28,16,30,631.0,122.0,3.2,28.0,446.0,272.72,190.83
2016,8,28,16,45,596.0,115.0,3.05,28.0,393.5,222.54,149.18
2016,8,28,17,0,561.0,108.0,2.9,28.0,341.0,176.02,111.67
2016,8,28,17,15,513.5,99.0,2.55,27.5,287.5,130.29,78.29
2016,8,28,17,30,466.0,90.0,2.2,27.0,234.0,89.98,54.11
2016,8,28,17,45,397.5,78.0,1.9,26.5,182.5,56.09,42.2
2016,8,28,18,0,329.0,66.0,1.6,26.0,131.0,48.99,35.96
2016,8,28,18,15,236.0,48.5,1.5,25.5,87.5,36.92,25.18
2016,8,28,18,30,143.0,31.0,1.4,25.0,44.0,24.15,12.26
2016,8,28,18,45,71.5,15.5,1.35,25.0,22.0,15.24,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,13.5,3.25,23.0,17.5,29.16,0.0
2016,8,29,6,30,115.0,27.0,3.4,23.0,35.0,77.49,40.55
2016,8,29,6,45,219.5,43.5,3.6,23.5,77.5,149.99,110.57
2016,8,29,7,0,324.0,60.0,3.8,24.0,120.0,224.13,173.3
2016,8,29,7,15,162.0,76.0,3.9,24.0,106.0,171.48,134.55
2016,8,29,7,30,0.0,92.0,4.0,24.0,92.0,92.54,70.24
2016,8,29,7,45,55.5,128.0,4.15,24.5,150.0,168.41,132.28
2016,8,29,8,0,111.0,164.0,4.3,25.0,208.0,251.93,198.99
2016,8,29,8,15,202.5,182.0,4.3,25.5,278.0,335.41,265.01
2016,8,29,8,30,294.0,200.0,4.3,26.0,348.0,434.37,341.05
2016,8,29,8,45,147.0,174.5,4.35,26.5,248.5,296.67,231.81
2016,8,29,9,0,0.0,149.0,4.4,27.0,149.0,146.4,110.3
2016,8,29,9,15,7.5,190.0,4.4,27.0,195.0,193.92,147.26
2016,8,29,9,30,15.0,231.0,4.4,27.0,241.0,241.89,183.77
2016,8,29,9,45,28.5,273.0,4.45,27.5,294.0,304.47,230.55
2016,8,29,10,0,42.0,315.0,4.5,28.0,347.0,360.16,271.28
2016,8,29,10,15,30.0,298.0,4.5,28.0,321.5,330.26,248.08
2016,8,29,10,30,18.0,281.0,4.5,28.0,296.0,293.72,220.14
2016,8,29,10,45,84.0,356.0,4.5,28.5,428.5,438.56,328.13
2016,8,29,11,0,150.0,431.0,4.5,29.0,561.0,584.03,431.91
2016,8,29,11,15,172.0,442.5,4.45,29.0,595.0,614.03,452.42
2016,8,29,11,30,194.0,454.0,4.4,29.0,629.0,643.25,472.72
2016,8,29,11,45,238.0,453.0,4.4,29.0,671.0,679.4,498.68
2016,8,29,12,0,282.0,452.0,4.4,29.0,713.0,718.24,526.16
2016,8,29,12,15,312.5,426.0,4.4,29.0,716.5,713.24,523.63
2016,8,29,12,30,343.0,400.0,4.4,29.0,720.0,706.77,520.32
2016,8,29,12,45,607.5,258.5,4.4,29.0,822.5,795.51,589.81
2016,8,29,13,0,872.0,117.0,4.4,29.0,925.0,868.31,640.69
2016,8,29,13,15,869.5,116.5,4.4,29.0,912.5,842.86,623.25
2016,8,29,13,30,867.0,116.0,4.4,29.0,900.0,814.75,604.61
2016,8,29,13,45,587.0,263.0,4.4,29.0,789.0,706.28,526.35
2016,8,29,14,0,307.0,410.0,4.4,29.0,678.0,612.56,453.27
2016,8,29,14,15,571.5,262.5,4.4,29.0,739.5,647.02,484.77
2016,8,29,14,30,836.0,115.0,4.4,29.0,801.0,665.3,502.68
2016,8,29,14,45,818.5,117.0,4.45,29.0,764.5,619.72,468.65
2016,8,29,15,0,801.0,119.0,4.5,29.0,728.0,571.09,432.05
2016,8,29,15,15,787.5,116.5,4.45,28.5,686.5,522.64,395.39
2016,8,29,15,30,774.0,114.0,4.4,28.0,645.0,473.99,357.5
2016,8,29,15,45,532.5,185.0,4.35,28.0,538.5,390.45,292.54
2016,8,29,16,0,291.0,256.0,4.3,28.0,432.0,333.87,249.58
2016,8,29,16,15,145.5,166.0,4.15,27.5,254.0,197.16,147.06
2016,8,29,16,30,0.0,76.0,4.0,27.0,76.0,73.5,53.42
2016,8,29,16,45,0.0,97.5,3.9,27.0,97.5,93.59,69.77
2016,8,29,17,0,0.0,119.0,3.8,27.0,119.0,112.01,84.72
2016,8,29,17,15,0.0,100.0,3.55,26.5,100.0,94.19,70.81
2016,8,29,17,30,0.0,81.0,3.3,26.0,81.0,76.49,56.74
2016,8,29,17,45,0.0,63.0,3.05,26.0,63.0,59.82,45.47
2016,8,29,18,0,0.0,45.0,2.8,26.0,45.0,43.29,31.09
2016,8,29,18,15,0.0,29.5,2.75,25.5,29.5,28.48,18.09
2016,8,29,18,30,0.0,14.0,2.7,25.0,14.0,13.5,4.0
2016,8,29,18,45,0.0,7.0,2.65,24.5,7.0,6.88,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,0.0,10.5,2.55,23.0,10.5,10.32,0.0
2016,8,30,6,30,0.0,21.0,2.7,23.0,21.0,20.67,6.64
2016,8,30,6,45,16.0,42.5,2.9,23.5,45.5,53.32,36.56
2016,8,30,7,0,32.0,64.0,3.1,24.0,70.0,84.13,62.55
2016,8,30,7,15,48.0,87.5,3.15,24.0,100.0,118.48,91.35
2016,8,30,7,30,64.0,111.0,3.2,24.0,130.0,153.87,120.62
2016,8,30,7,45,131.5,135.5,3.25,24.5,184.5,228.27,180.86
