Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,199.0,160.0,3.3,25.0,239.0,301.85,239.16
2016,8,30,8,15,195.0,186.5,3.35,25.5,274.0,335.46,264.0
2016,8,30,8,30,191.0,213.0,3.4,26.0,309.0,367.97,287.44
2016,8,30,8,45,226.5,234.5,3.45,26.5,360.0,423.01,328.28
2016,8,30,9,0,262.0,256.0,3.5,27.0,411.0,488.53,375.75
2016,8,30,9,15,264.5,279.5,3.5,27.0,447.5,522.39,399.13
2016,8,30,9,30,267.0,303.0,3.5,27.0,484.0,555.27,421.65
2016,8,30,9,45,295.0,318.5,3.55,27.5,530.5,600.34,452.67
2016,8,30,10,0,323.0,334.0,3.6,28.0,577.0,645.53,483.23
2016,8,30,10,15,330.5,350.5,3.6,28.0,609.5,673.08,501.37
2016,8,30,10,30,338.0,367.0,3.6,28.0,642.0,699.43,518.66
2016,8,30,10,45,410.0,352.5,3.65,28.5,698.5,758.13,559.26
2016,8,30,11,0,482.0,338.0,3.7,29.0,755.0,810.5,594.83
2016,8,30,11,15,388.5,385.5,3.7,29.0,727.0,764.22,559.59
2016,8,30,11,30,295.0,433.0,3.7,29.0,699.0,721.64,527.15
2016,8,30,11,45,275.0,445.0,3.75,29.5,696.0,710.1,517.56
2016,8,30,12,0,255.0,457.0,3.8,30.0,693.0,697.44,507.11
2016,8,30,12,15,253.0,460.0,3.8,30.0,695.0,691.47,502.82
2016,8,30,12,30,251.0,463.0,3.8,30.0,697.0,684.53,497.87
2016,8,30,12,45,340.5,426.5,3.8,30.0,742.0,719.22,524.38
2016,8,30,13,0,430.0,390.0,3.8,30.0,787.0,750.51,548.02
2016,8,30,13,15,452.5,378.5,3.8,30.0,791.5,743.42,543.61
2016,8,30,13,30,475.0,367.0,3.8,30.0,796.0,733.91,537.71
2016,8,30,13,45,462.0,358.0,3.8,30.0,767.5,696.64,512.06
2016,8,30,14,0,449.0,349.0,3.8,30.0,739.0,659.08,486.08
2016,8,30,14,15,390.0,360.5,3.7,30.0,690.5,609.69,450.16
2016,8,30,14,30,331.0,372.0,3.6,30.0,642.0,562.08,415.36
2016,8,30,14,45,332.0,353.0,3.55,30.0,614.5,528.33,391.51
2016,8,30,15,0,333.0,334.0,3.5,30.0,587.0,493.99,366.81
2016,8,30,15,15,321.0,316.0,3.4,29.5,548.0,453.12,337.46
2016,8,30,15,30,309.0,298.0,3.3,29.0,509.0,412.99,308.13
2016,8,30,15,45,375.5,257.5,3.2,29.0,495.5,388.05,288.64
2016,8,30,16,0,442.0,217.0,3.1,29.0,482.0,352.02,259.5
2016,8,30,16,15,393.0,205.5,2.85,28.5,425.0,300.3,219.4
2016,8,30,16,30,344.0,194.0,2.6,28.0,368.0,257.71,186.31
2016,8,30,16,45,367.0,165.5,2.35,28.0,332.0,217.35,152.55
2016,8,30,17,0,390.0,137.0,2.1,28.0,296.0,169.62,113.29
2016,8,30,17,15,346.0,123.0,1.85,27.5,248.0,129.39,84.59
2016,8,30,17,30,302.0,109.0,1.6,27.0,200.0,98.75,66.76
2016,8,30,17,45,248.5,90.0,1.4,27.0,154.5,70.06,53.83
2016,8,30,18,0,195.0,71.0,1.2,27.0,109.0,56.34,41.85
2016,8,30,18,15,127.0,49.5,1.15,26.5,71.0,40.15,27.55
2016,8,30,18,30,59.0,28.0,1.1,26.0,33.0,24.55,10.95
2016,8,30,18,45,29.5,14.0,1.05,26.0,16.5,13.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,24.45,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,65.39,30.13
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,138.57,101.43
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,211.56,162.88
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.5,274.14,215.4
2016,8,31,7,30,430.0,90.0,2.5,25.0,216.0,343.36,271.65
2016,8,31,7,45,491.5,97.5,2.45,25.5,270.5,406.08,321.19
2016,8,31,8,0,553.0,105.0,2.4,26.0,325.0,477.35,375.37
2016,8,31,8,15,589.5,112.0,2.45,26.5,378.0,532.28,415.77
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,588.53,455.99
2016,8,31,8,45,660.5,121.5,2.6,28.0,483.5,639.2,490.48
2016,8,31,9,0,695.0,124.0,2.7,29.0,536.0,690.28,523.49
2016,8,31,9,15,715.0,128.5,2.7,29.0,583.0,731.96,550.59
2016,8,31,9,30,735.0,133.0,2.7,29.0,630.0,772.46,576.61
2016,8,31,9,45,752.0,135.5,2.75,29.5,672.0,803.97,595.39
2016,8,31,10,0,769.0,138.0,2.8,30.0,714.0,836.46,614.74
2016,8,31,10,15,780.0,140.5,2.8,30.0,750.0,861.44,629.87
2016,8,31,10,30,791.0,143.0,2.8,30.0,786.0,883.88,643.38
2016,8,31,10,45,799.5,145.0,2.8,30.5,815.0,900.78,652.0
2016,8,31,11,0,808.0,147.0,2.8,31.0,844.0,914.79,658.82
2016,8,31,11,15,414.0,232.0,2.85,31.0,590.0,635.36,467.85
2016,8,31,11,30,20.0,317.0,2.9,31.0,336.0,329.3,240.34
2016,8,31,11,45,21.5,319.0,2.95,31.0,339.5,331.93,243.16
2016,8,31,12,0,23.0,321.0,3.0,31.0,343.0,338.29,247.7
2016,8,31,12,15,411.0,246.5,3.0,31.0,628.0,627.09,464.56
2016,8,31,12,30,799.0,172.0,3.0,31.0,913.0,891.99,645.33
2016,8,31,12,45,798.0,171.5,3.05,31.0,909.0,873.74,631.65
2016,8,31,13,0,797.0,171.0,3.1,31.0,905.0,852.81,618.48
2016,8,31,13,15,793.5,170.0,3.1,31.0,892.5,826.77,601.66
2016,8,31,13,30,790.0,169.0,3.1,31.0,880.0,798.41,583.29
2016,8,31,13,45,784.5,167.5,3.1,31.5,859.5,765.85,560.93
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,731.39,537.08
2016,8,31,14,15,770.5,164.0,3.05,31.5,810.5,692.62,510.99
2016,8,31,14,30,762.0,162.0,3.0,31.0,782.0,652.53,483.43
2016,8,31,14,45,753.0,157.5,2.95,31.0,747.5,608.68,451.72
2016,8,31,15,0,744.0,153.0,2.9,31.0,713.0,561.5,417.03
2016,8,31,15,15,728.5,149.0,2.85,31.0,671.5,512.79,380.37
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,464.25,342.93
2016,8,31,15,45,694.0,140.0,2.75,31.0,583.5,413.73,303.16
2016,8,31,16,0,675.0,135.0,2.7,31.0,537.0,364.22,263.22
2016,8,31,16,15,648.0,129.0,2.5,30.5,486.0,312.51,221.35
2016,8,31,16,30,621.0,123.0,2.3,30.0,435.0,263.15,180.82
2016,8,31,16,45,587.0,115.0,2.15,30.0,382.5,213.17,140.0
2016,8,31,17,0,553.0,107.0,2.0,30.0,330.0,166.76,103.45
2016,8,31,17,15,503.5,97.5,1.8,29.5,276.5,121.8,72.03
2016,8,31,17,30,454.0,88.0,1.6,29.0,223.0,81.45,49.6
2016,8,31,17,45,387.0,75.0,1.4,28.5,172.0,54.3,40.28
2016,8,31,18,0,320.0,62.0,1.2,28.0,121.0,46.3,33.26
2016,8,31,18,15,222.0,44.5,1.15,27.5,78.5,34.07,22.35
2016,8,31,18,30,124.0,27.0,1.1,27.0,36.0,21.13,7.56
2016,8,31,18,45,62.0,13.5,1.05,27.0,18.0,13.27,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,28.24,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,79.52,35.14
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,146.32,106.88
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,217.74,167.51
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,280.62,220.43
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,350.07,276.9
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,413.57,326.24
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,478.28,374.54
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,533.5,415.01
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,589.99,455.22
2016,9,1,8,45,650.0,128.0,2.55,29.0,482.0,637.58,486.84
2016,9,1,9,0,672.0,136.0,2.6,30.0,532.0,684.71,517.11
2016,9,1,9,15,692.5,141.0,2.6,30.0,579.0,726.54,544.24
2016,9,1,9,30,713.0,146.0,2.6,30.0,626.0,767.25,570.3
2016,9,1,9,45,730.5,148.5,2.65,30.5,668.5,801.22,590.66
2016,9,1,10,0,748.0,151.0,2.7,31.0,711.0,830.32,607.63
2016,9,1,10,15,759.5,154.0,2.7,31.0,746.5,855.77,623.05
2016,9,1,10,30,771.0,157.0,2.7,31.0,782.0,878.74,636.85
2016,9,1,10,45,780.5,158.5,2.7,31.0,811.0,895.66,646.74
2016,9,1,11,0,790.0,160.0,2.7,31.0,840.0,909.77,654.94
2016,9,1,11,15,795.5,162.0,2.7,31.0,860.5,917.74,659.28
2016,9,1,11,30,801.0,164.0,2.7,31.0,881.0,922.67,661.82
2016,9,1,11,45,556.0,302.0,2.75,31.5,803.5,830.35,596.95
2016,9,1,12,0,311.0,440.0,2.8,32.0,726.0,730.59,522.43
2016,9,1,12,15,557.0,305.0,2.8,32.0,820.0,816.87,588.05
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,891.42,639.58
2016,9,1,12,45,800.5,171.0,2.8,32.0,909.5,873.18,627.19
2016,9,1,13,0,798.0,172.0,2.8,32.0,905.0,852.3,613.88
2016,9,1,13,15,794.5,171.0,2.8,32.0,892.0,826.15,597.16
2016,9,1,13,30,791.0,170.0,2.8,32.0,879.0,797.69,578.91
2016,9,1,13,45,782.5,170.0,2.85,32.0,857.5,764.14,557.48
2016,9,1,14,0,774.0,170.0,2.9,32.0,836.0,728.88,534.29
2016,9,1,14,15,765.5,167.5,2.85,32.0,807.5,689.77,507.01
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,649.36,478.37
2016,9,1,14,45,541.0,249.0,2.8,32.0,678.0,557.97,410.69
2016,9,1,15,0,325.0,333.0,2.8,32.0,577.0,485.88,356.47
2016,9,1,15,15,452.5,272.5,2.75,31.5,590.5,477.48,351.99
2016,9,1,15,30,580.0,212.0,2.7,31.0,604.0,459.35,338.54
2016,9,1,15,45,558.0,203.5,2.65,31.0,558.0,410.8,300.94
2016,9,1,16,0,536.0,195.0,2.6,31.0,512.0,363.76,263.89
2016,9,1,16,15,507.0,184.5,2.45,30.5,462.5,314.55,225.18
2016,9,1,16,30,478.0,174.0,2.3,30.0,413.0,268.02,188.18
2016,9,1,16,45,444.5,160.0,2.15,30.0,361.5,220.5,150.5
2016,9,1,17,0,411.0,146.0,2.0,30.0,310.0,176.55,116.77
2016,9,1,17,15,363.5,130.0,1.8,29.5,258.0,133.39,86.77
2016,9,1,17,30,316.0,114.0,1.6,29.0,206.0,99.63,67.81
2016,9,1,17,45,258.5,93.0,1.4,28.5,157.0,72.23,55.24
2016,9,1,18,0,201.0,72.0,1.2,28.0,108.0,57.05,42.14
2016,9,1,18,15,132.0,47.5,1.15,27.5,67.5,38.59,25.92
2016,9,1,18,30,63.0,23.0,1.1,27.0,27.0,19.32,5.14
2016,9,1,18,45,31.5,11.5,1.05,26.5,13.5,11.3,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,24.5,10.5,2.3,23.0,12.0,16.94,0.0
2016,9,2,6,30,49.0,21.0,2.4,23.0,24.0,45.94,16.57
2016,9,2,6,45,120.0,45.5,2.5,23.5,64.0,108.3,78.22
2016,9,2,7,0,191.0,70.0,2.6,24.0,104.0,172.12,131.91
2016,9,2,7,15,115.0,88.0,2.6,24.0,111.0,157.37,122.59
2016,9,2,7,30,39.0,106.0,2.6,24.0,118.0,134.69,104.71
2016,9,2,7,45,198.0,121.5,2.6,24.5,198.0,256.51,203.9
2016,9,2,8,0,357.0,137.0,2.6,25.0,278.0,387.64,307.11
2016,9,2,8,15,192.0,161.0,2.55,25.5,238.0,303.08,238.35
2016,9,2,8,30,27.0,185.0,2.5,26.0,198.0,212.48,163.58
2016,9,2,8,45,20.0,193.0,2.45,26.5,203.5,208.01,159.26
2016,9,2,9,0,13.0,201.0,2.4,27.0,209.0,210.38,159.98
2016,9,2,9,15,114.5,255.0,2.25,27.5,331.5,364.76,278.24
2016,9,2,9,30,216.0,309.0,2.1,28.0,454.0,509.4,383.15
2016,9,2,9,45,182.0,333.0,2.0,28.5,460.5,509.21,379.0
2016,9,2,10,0,148.0,357.0,1.9,29.0,467.0,506.55,373.99
2016,9,2,10,15,154.5,370.5,1.8,29.0,491.0,526.72,387.13
2016,9,2,10,30,161.0,384.0,1.7,29.0,515.0,546.44,399.69
2016,9,2,10,45,428.0,300.5,1.65,29.5,664.0,718.32,522.65
2016,9,2,11,0,695.0,217.0,1.6,30.0,813.0,882.18,631.54
2016,9,2,11,15,701.5,219.5,1.6,30.0,834.0,890.55,634.45
2016,9,2,11,30,708.0,222.0,1.6,30.0,855.0,896.16,637.38
2016,9,2,11,45,392.5,330.5,1.6,30.0,682.5,706.03,506.85
2016,9,2,12,0,77.0,439.0,1.6,30.0,510.0,505.48,362.92
2016,9,2,12,15,73.5,438.5,1.65,30.0,506.5,498.48,359.38
2016,9,2,12,30,70.0,438.0,1.7,30.0,503.0,491.31,354.49
2016,9,2,12,45,76.0,430.5,1.75,30.5,501.0,485.5,350.26
2016,9,2,13,0,82.0,423.0,1.8,31.0,499.0,479.31,345.77
2016,9,2,13,15,118.0,436.5,1.85,31.0,543.5,517.62,373.37
2016,9,2,13,30,154.0,450.0,1.9,31.0,588.0,552.17,397.86
2016,9,2,13,45,226.0,428.0,1.95,31.0,625.5,578.54,417.87
2016,9,2,14,0,298.0,406.0,2.0,31.0,663.0,597.86,432.83
2016,9,2,14,15,484.0,310.0,2.05,31.0,709.5,622.63,454.17
2016,9,2,14,30,670.0,214.0,2.1,31.0,756.0,633.12,464.67
2016,9,2,14,45,680.5,196.5,2.15,31.0,725.5,592.46,436.12
2016,9,2,15,0,691.0,179.0,2.2,31.0,695.0,549.57,405.49
2016,9,2,15,15,674.0,174.5,2.2,30.5,653.5,502.0,370.89
2016,9,2,15,30,657.0,170.0,2.2,30.0,612.0,454.89,335.62
2016,9,2,15,45,631.0,163.5,2.25,30.0,562.5,402.94,295.36
2016,9,2,16,0,605.0,157.0,2.3,30.0,513.0,352.87,255.61
2016,9,2,16,15,583.0,149.0,2.2,29.5,466.0,304.83,216.87
2016,9,2,16,30,561.0,141.0,2.1,29.0,419.0,259.07,179.42
2016,9,2,16,45,528.0,130.5,2.05,29.0,367.0,210.35,140.07
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,165.03,104.86
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,120.56,74.29
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,81.74,53.14
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.5,58.59,44.03
2016,9,2,18,0,260.0,64.0,1.4,27.0,111.0,48.27,34.95
2016,9,2,18,15,172.5,43.5,1.35,26.5,70.0,35.56,23.43
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,19.3,3.39
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,11.3,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.5,2.05,22.5,14.0,22.19,0.0
2016,9,3,6,30,81.0,23.0,2.2,23.0,28.0,59.11,20.22
2016,9,3,6,45,171.0,43.5,2.35,23.5,69.0,124.42,89.93
2016,9,3,7,0,261.0,64.0,2.5,24.0,110.0,200.21,153.55
2016,9,3,7,15,331.0,79.5,2.5,24.5,159.5,262.89,206.12
2016,9,3,7,30,401.0,95.0,2.5,25.0,209.0,332.12,262.49
2016,9,3,7,45,455.0,105.5,2.55,25.5,262.5,392.33,310.28
2016,9,3,8,0,509.0,116.0,2.6,26.0,316.0,456.56,359.59
2016,9,3,8,15,546.5,125.0,2.55,26.5,368.5,511.71,400.21
2016,9,3,8,30,584.0,134.0,2.5,27.0,421.0,572.43,443.51
2016,9,3,8,45,616.0,139.0,2.45,27.5,472.5,622.39,477.87
2016,9,3,9,0,648.0,144.0,2.4,28.0,524.0,672.61,511.51
2016,9,3,9,15,669.0,149.5,2.3,28.0,570.5,714.5,538.8
2016,9,3,9,30,690.0,155.0,2.2,28.0,617.0,755.34,564.45
2016,9,3,9,45,706.0,159.0,2.15,28.5,659.0,788.93,583.96
2016,9,3,10,0,722.0,163.0,2.1,29.0,701.0,820.7,602.03
2016,9,3,10,15,734.0,166.5,2.0,29.0,736.0,846.3,616.59
2016,9,3,10,30,746.0,170.0,1.9,29.0,771.0,869.52,629.51
2016,9,3,10,45,432.0,295.5,1.85,29.5,646.5,715.78,519.85
2016,9,3,11,0,118.0,421.0,1.8,30.0,522.0,542.17,391.52
2016,9,3,11,15,70.5,376.0,1.8,30.0,437.0,442.82,322.36
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,345.82,252.47
2016,9,3,11,45,103.5,397.0,1.8,30.5,492.0,495.43,359.87
2016,9,3,12,0,184.0,463.0,1.8,31.0,632.0,631.39,452.01
2016,9,3,12,15,448.0,347.0,1.8,31.0,759.0,756.39,541.95
2016,9,3,12,30,712.0,231.0,1.8,31.0,886.0,867.47,619.23
2016,9,3,12,45,443.5,347.0,1.85,31.0,754.5,729.47,522.23
2016,9,3,13,0,175.0,463.0,1.9,31.0,623.0,597.12,427.22
2016,9,3,13,15,196.0,454.0,1.95,31.0,631.0,597.82,429.54
2016,9,3,13,30,217.0,445.0,2.0,31.0,639.0,596.9,429.81
2016,9,3,13,45,454.5,332.0,2.05,31.0,725.0,660.55,479.68
2016,9,3,14,0,692.0,219.0,2.1,31.0,811.0,708.69,517.2
2016,9,3,14,15,682.5,216.0,2.15,31.0,783.0,670.67,490.77
2016,9,3,14,30,673.0,213.0,2.2,31.0,755.0,631.69,463.81
2016,9,3,14,45,663.5,206.5,2.3,31.0,720.0,588.75,433.76
2016,9,3,15,0,654.0,200.0,2.4,31.0,685.0,545.27,402.51
2016,9,3,15,15,636.5,194.0,2.45,30.5,644.0,497.78,368.11
2016,9,3,15,30,619.0,188.0,2.5,30.0,603.0,450.91,333.13
2016,9,3,15,45,604.0,178.0,2.55,30.0,557.5,402.31,295.27
2016,9,3,16,0,589.0,168.0,2.6,30.0,512.0,354.52,257.08
2016,9,3,16,15,321.0,183.0,2.55,29.5,368.5,256.71,186.41
2016,9,3,16,30,53.0,198.0,2.5,29.0,225.0,190.89,142.77
2016,9,3,16,45,46.5,175.0,2.45,29.0,196.5,164.98,123.23
2016,9,3,17,0,40.0,152.0,2.4,29.0,168.0,139.92,104.21
2016,9,3,17,15,199.0,127.0,2.2,28.5,185.5,118.55,82.16
2016,9,3,17,30,358.0,102.0,2.0,28.0,203.0,83.73,56.28
2016,9,3,17,45,290.5,84.0,1.8,27.5,154.0,61.99,46.86
2016,9,3,18,0,223.0,66.0,1.6,27.0,105.0,52.64,38.54
2016,9,3,18,15,142.5,43.5,1.55,26.5,65.0,35.52,23.23
2016,9,3,18,30,62.0,21.0,1.5,26.0,25.0,17.69,0.35
2016,9,3,18,45,31.0,10.5,1.5,26.0,12.5,10.32,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.5,1.0,22.5,12.5,18.61,0.0
2016,9,4,6,30,62.0,21.0,1.2,23.0,25.0,49.81,13.82
2016,9,4,6,45,140.5,44.0,1.4,23.5,65.0,113.87,81.78
2016,9,4,7,0,219.0,67.0,1.6,24.0,105.0,179.67,137.18
2016,9,4,7,15,285.5,85.5,1.75,24.5,154.5,247.98,193.72
2016,9,4,7,30,352.0,104.0,1.9,25.0,204.0,316.39,249.16
2016,9,4,7,45,402.5,117.5,2.05,25.5,256.0,375.61,296.0
2016,9,4,8,0,453.0,131.0,2.2,26.0,308.0,438.58,344.3
2016,9,4,8,15,491.5,142.0,2.3,26.5,360.5,494.1,385.49
2016,9,4,8,30,530.0,153.0,2.4,27.0,413.0,551.46,426.91
2016,9,4,8,45,317.5,208.5,2.55,27.5,369.0,467.05,359.55
2016,9,4,9,0,105.0,264.0,2.7,28.0,325.0,357.95,272.56
2016,9,4,9,15,110.0,286.0,2.7,28.5,354.5,386.81,293.03
2016,9,4,9,30,115.0,308.0,2.7,29.0,384.0,424.03,318.66
2016,9,4,9,45,117.5,328.0,2.7,29.5,411.0,448.14,334.45
2016,9,4,10,0,120.0,348.0,2.7,30.0,438.0,471.79,349.77
2016,9,4,10,15,409.0,274.0,2.65,30.0,599.5,666.05,493.83
2016,9,4,10,30,698.0,200.0,2.6,30.0,761.0,856.26,625.7
2016,9,4,10,45,710.0,201.0,2.6,30.5,790.0,873.49,633.22
2016,9,4,11,0,722.0,202.0,2.6,31.0,819.0,888.15,640.55
2016,9,4,11,15,441.5,325.0,2.6,31.0,705.5,752.25,544.07
2016,9,4,11,30,161.0,448.0,2.6,31.0,592.0,603.42,435.01
2016,9,4,11,45,208.5,449.5,2.65,31.0,638.5,644.7,465.25
2016,9,4,12,0,256.0,451.0,2.7,31.0,685.0,688.54,495.71
2016,9,4,12,15,278.0,433.0,2.75,31.0,688.0,683.47,492.95
2016,9,4,12,30,300.0,415.0,2.8,31.0,691.0,677.11,489.65
2016,9,4,12,45,309.5,424.5,2.85,31.5,708.0,685.0,494.15
2016,9,4,13,0,319.0,434.0,2.9,32.0,725.0,691.23,497.44
2016,9,4,13,15,546.5,306.0,2.9,32.0,795.5,744.7,540.17
2016,9,4,13,30,774.0,178.0,2.9,32.0,866.0,784.15,571.3
2016,9,4,13,45,773.0,173.0,2.9,32.0,846.0,751.94,549.89
2016,9,4,14,0,772.0,168.0,2.9,32.0,826.0,717.6,526.68
2016,9,4,14,15,763.0,165.5,2.9,31.5,797.0,678.11,500.2
2016,9,4,14,30,754.0,163.0,2.9,31.0,768.0,637.35,472.23
2016,9,4,14,45,405.5,243.5,2.95,31.0,567.5,465.28,345.88
2016,9,4,15,0,57.0,324.0,3.0,31.0,367.0,331.96,245.1
2016,9,4,15,15,364.5,242.5,2.95,31.0,487.5,400.7,298.23
2016,9,4,15,30,672.0,161.0,2.9,31.0,608.0,448.38,331.14
2016,9,4,15,45,443.5,208.5,2.9,31.0,494.5,361.47,265.61
2016,9,4,16,0,215.0,256.0,2.9,31.0,381.0,303.13,223.27
2016,9,4,16,15,206.0,233.0,2.75,30.5,343.5,266.56,195.62
2016,9,4,16,30,197.0,210.0,2.6,30.0,306.0,230.91,168.3
2016,9,4,16,45,187.0,184.5,2.5,29.5,267.0,194.11,140.08
2016,9,4,17,0,177.0,159.0,2.4,29.0,228.0,158.56,113.09
2016,9,4,17,15,157.0,135.0,2.2,28.5,189.0,124.68,88.68
2016,9,4,17,30,137.0,111.0,2.0,28.0,150.0,93.28,67.76
2016,9,4,17,45,107.0,87.0,1.85,27.5,113.0,71.5,54.79
2016,9,4,18,0,77.0,63.0,1.7,27.0,76.0,52.94,38.71
2016,9,4,18,15,38.5,40.5,1.7,26.5,47.0,36.36,23.72
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,17.22,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.85,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,63.0,11.0,1.2,22.5,15.0,27.56,0.0
2016,9,5,6,30,126.0,22.0,1.4,23.0,30.0,76.36,19.56
2016,9,5,6,45,246.0,36.5,1.6,23.5,72.0,149.03,107.28
2016,9,5,7,0,366.0,51.0,1.8,24.0,114.0,229.07,174.92
2016,9,5,7,15,444.5,60.5,2.0,24.5,166.0,295.15,230.71
2016,9,5,7,30,523.0,70.0,2.2,25.0,218.0,368.05,290.36
2016,9,5,7,45,290.5,111.5,2.4,25.5,196.5,296.2,234.28
2016,9,5,8,0,58.0,153.0,2.6,26.0,175.0,198.64,154.54
2016,9,5,8,15,86.5,181.0,2.7,26.5,220.5,248.99,193.98
2016,9,5,8,30,115.0,209.0,2.8,27.0,266.0,309.1,239.65
2016,9,5,8,45,111.5,233.5,2.9,27.5,293.5,335.79,258.38
2016,9,5,9,0,108.0,258.0,3.0,28.0,321.0,353.35,270.15
2016,9,5,9,15,111.5,279.5,3.0,28.5,349.5,380.61,289.01
2016,9,5,9,30,115.0,301.0,3.0,29.0,378.0,416.11,313.51
2016,9,5,9,45,198.5,313.0,3.0,29.5,456.0,500.36,375.26
2016,9,5,10,0,282.0,325.0,3.0,30.0,534.0,596.14,443.04
2016,9,5,10,15,268.5,353.5,3.0,30.0,560.5,616.92,455.39
2016,9,5,10,30,255.0,382.0,3.0,30.0,587.0,635.78,466.78
2016,9,5,10,45,223.0,402.0,3.05,30.0,586.0,619.75,454.1
2016,9,5,11,0,191.0,422.0,3.1,30.0,585.0,609.73,445.66
2016,9,5,11,15,212.0,431.0,3.15,30.0,616.0,635.93,463.97
2016,9,5,11,30,233.0,440.0,3.2,30.0,647.0,661.22,481.39
2016,9,5,11,45,543.5,285.5,3.25,30.5,777.0,796.13,581.73
2016,9,5,12,0,854.0,131.0,3.3,31.0,907.0,912.04,659.61
2016,9,5,12,15,617.0,270.0,3.35,31.0,832.0,830.12,602.98
2016,9,5,12,30,380.0,409.0,3.4,31.0,757.0,740.93,536.16
2016,9,5,12,45,612.0,272.5,3.5,31.0,829.5,800.2,584.34
2016,9,5,13,0,844.0,136.0,3.6,31.0,902.0,844.88,616.85
2016,9,5,13,15,436.5,244.5,3.6,31.0,640.5,594.53,440.79
2016,9,5,13,30,29.0,353.0,3.6,31.0,379.0,361.3,264.41
2016,9,5,13,45,18.5,280.5,3.6,31.0,297.5,283.58,208.69
2016,9,5,14,0,8.0,208.0,3.6,31.0,216.0,206.0,151.49
2016,9,5,14,15,4.0,150.0,3.6,30.5,154.0,147.46,107.97
2016,9,5,14,30,0.0,92.0,3.6,30.0,92.0,89.11,63.67
2016,9,5,14,45,6.0,162.0,3.6,30.0,166.5,159.4,117.82
2016,9,5,15,0,12.0,232.0,3.6,30.0,241.0,227.52,169.49
2016,9,5,15,15,34.0,257.5,3.5,30.0,280.5,256.5,191.53
2016,9,5,15,30,56.0,283.0,3.4,30.0,320.0,284.96,212.95
2016,9,5,15,45,85.0,269.5,3.35,30.0,321.0,279.58,208.89
2016,9,5,16,0,114.0,256.0,3.3,30.0,322.0,266.61,198.73
2016,9,5,16,15,249.0,215.5,3.15,29.5,341.0,259.41,190.31
2016,9,5,16,30,384.0,175.0,3.0,29.0,360.0,237.59,168.37
2016,9,5,16,45,371.0,154.0,2.85,29.0,314.5,193.67,133.01
2016,9,5,17,0,358.0,133.0,2.7,29.0,269.0,151.19,99.96
2016,9,5,17,15,327.5,114.5,2.55,28.5,223.0,111.05,72.17
2016,9,5,17,30,297.0,96.0,2.4,28.0,177.0,79.38,55.5
2016,9,5,17,45,313.5,74.0,2.25,27.5,141.5,54.44,40.45
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.07,27.1
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,27.73,16.59
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.84,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.83,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,11.0,1.85,23.5,13.5,22.05,0.0
2016,9,6,6,30,85.0,22.0,2.0,24.0,27.0,58.27,9.85
2016,9,6,6,45,198.5,39.0,2.2,24.5,68.0,134.78,96.31
2016,9,6,7,0,312.0,56.0,2.4,25.0,109.0,210.65,160.33
2016,9,6,7,15,156.0,32.0,2.45,25.0,58.5,118.61,91.22
2016,9,6,7,30,0.0,8.0,2.5,25.0,8.0,7.71,0.7
2016,9,6,7,45,296.5,50.0,2.65,25.5,164.5,237.96,190.77
2016,9,6,8,0,593.0,92.0,2.8,26.0,321.0,481.53,380.74
2016,9,6,8,15,296.5,86.5,2.9,26.5,201.0,300.6,238.43
2016,9,6,8,30,0.0,81.0,3.0,27.0,81.0,78.34,57.25
2016,9,6,8,45,97.0,169.5,3.15,27.5,226.0,252.84,196.29
2016,9,6,9,0,194.0,258.0,3.3,28.0,371.0,427.22,328.08
2016,9,6,9,15,142.5,279.0,3.35,28.5,366.0,412.97,313.92
2016,9,6,9,30,91.0,300.0,3.4,29.0,361.0,386.6,291.62
2016,9,6,9,45,107.5,325.0,3.45,29.5,401.5,427.54,320.75
2016,9,6,10,0,124.0,350.0,3.5,30.0,442.0,476.93,355.18
2016,9,6,10,15,482.5,232.0,3.5,30.0,614.0,684.74,512.48
2016,9,6,10,30,841.0,114.0,3.5,30.0,786.0,882.67,648.69
2016,9,6,10,45,850.5,114.0,3.55,30.5,815.0,898.83,655.97
2016,9,6,11,0,860.0,114.0,3.6,31.0,844.0,912.01,662.67
2016,9,6,11,15,864.5,115.0,3.6,31.0,864.5,918.52,666.15
2016,9,6,11,30,869.0,116.0,3.6,31.0,885.0,921.79,667.69
2016,9,6,11,45,872.5,116.0,3.65,31.0,897.0,919.87,666.26
2016,9,6,12,0,876.0,116.0,3.7,31.0,909.0,914.7,662.85
2016,9,6,12,15,443.0,166.0,3.7,31.0,567.0,569.19,425.84
2016,9,6,12,30,10.0,216.0,3.7,31.0,225.0,218.43,159.84
2016,9,6,12,45,441.0,166.5,3.7,31.0,566.0,547.86,413.55
2016,9,6,13,0,872.0,117.0,3.7,31.0,907.0,847.55,620.93
2016,9,6,13,15,869.0,116.5,3.7,31.0,893.5,821.07,601.44
2016,9,6,13,30,866.0,116.0,3.7,31.0,880.0,791.97,582.37
2016,9,6,13,45,599.5,252.5,3.75,31.0,775.5,690.07,509.47
2016,9,6,14,0,333.0,389.0,3.8,31.0,671.0,602.75,442.43
2016,9,6,14,15,178.0,343.0,3.8,31.0,493.5,442.2,326.98
2016,9,6,14,30,23.0,297.0,3.8,31.0,316.0,297.4,219.53
2016,9,6,14,45,259.0,279.0,3.8,31.0,470.0,409.6,306.1
2016,9,6,15,0,495.0,261.0,3.8,31.0,624.0,505.59,376.36
2016,9,6,15,15,481.5,248.5,3.8,30.5,584.0,461.45,343.42
2016,9,6,15,30,468.0,236.0,3.8,30.0,544.0,417.87,310.69
2016,9,6,15,45,504.5,204.0,3.8,30.0,513.0,378.03,279.06
2016,9,6,16,0,541.0,172.0,3.8,30.0,482.0,334.08,242.99
2016,9,6,16,15,508.5,164.5,3.65,29.5,433.5,286.68,204.86
2016,9,6,16,30,476.0,157.0,3.5,29.0,385.0,242.34,169.03
2016,9,6,16,45,480.5,136.0,3.35,29.0,341.5,196.64,131.08
2016,9,6,17,0,485.0,115.0,3.2,29.0,298.0,150.41,94.25
2016,9,6,17,15,426.0,104.0,2.95,28.5,245.0,107.52,66.46
2016,9,6,17,30,367.0,93.0,2.7,28.0,192.0,71.23,49.43
2016,9,6,17,45,284.5,77.5,2.45,28.0,143.0,57.44,42.85
2016,9,6,18,0,202.0,62.0,2.2,28.0,94.0,49.63,35.66
2016,9,6,18,15,101.0,40.5,2.2,27.5,56.5,33.12,20.51
2016,9,6,18,30,0.0,19.0,2.2,27.0,19.0,17.81,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.5,9.5,9.34,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,11.0,2.0,24.0,12.0,16.86,0.0
2016,9,7,6,30,46.0,22.0,2.2,24.0,24.0,42.25,2.5
2016,9,7,6,45,142.5,42.5,2.45,24.5,63.5,112.57,79.72
2016,9,7,7,0,239.0,63.0,2.7,25.0,103.0,188.43,143.28
2016,9,7,7,15,319.5,77.0,2.8,25.5,153.0,252.53,196.93
2016,9,7,7,30,400.0,91.0,2.9,26.0,203.0,324.32,255.54
2016,9,7,7,45,458.0,101.0,3.05,26.5,256.5,385.73,304.61
2016,9,7,8,0,516.0,111.0,3.2,27.0,310.0,451.53,355.56
2016,9,7,8,15,284.0,153.0,3.3,27.5,265.0,360.28,282.36
2016,9,7,8,30,52.0,195.0,3.4,28.0,220.0,241.33,185.51
2016,9,7,8,45,145.0,223.5,3.55,28.5,305.0,348.47,268.74
2016,9,7,9,0,238.0,252.0,3.7,29.0,390.0,453.65,347.62
2016,9,7,9,15,119.0,190.0,3.7,29.0,259.0,295.95,226.8
2016,9,7,9,30,0.0,128.0,3.7,29.0,128.0,124.73,92.06
2016,9,7,9,45,164.5,226.5,3.7,29.5,347.5,377.23,288.04
2016,9,7,10,0,329.0,325.0,3.7,30.0,567.0,635.58,474.5
2016,9,7,10,15,261.0,357.0,3.7,30.0,554.5,612.74,454.08
2016,9,7,10,30,193.0,389.0,3.7,30.0,542.0,578.57,427.28
2016,9,7,10,45,492.0,273.0,3.7,30.5,684.5,742.51,549.15
2016,9,7,11,0,791.0,157.0,3.7,31.0,827.0,896.05,653.88
2016,9,7,11,15,796.5,158.5,3.65,31.0,847.5,903.06,656.46
2016,9,7,11,30,802.0,160.0,3.6,31.0,868.0,907.02,658.18
2016,9,7,11,45,825.5,147.5,3.6,31.5,885.0,910.11,658.42
2016,9,7,12,0,849.0,135.0,3.6,32.0,902.0,906.63,654.49
2016,9,7,12,15,850.0,135.0,3.55,32.0,906.0,896.01,647.1
2016,9,7,12,30,851.0,135.0,3.5,32.0,910.0,882.34,637.87
2016,9,7,12,45,547.0,291.5,3.5,32.0,789.0,758.94,551.97
2016,9,7,13,0,243.0,448.0,3.5,32.0,668.0,636.98,460.49
2016,9,7,13,15,541.0,291.5,3.45,32.0,770.5,720.86,527.08
2016,9,7,13,30,839.0,135.0,3.4,32.0,873.0,785.77,575.27
2016,9,7,13,45,831.0,135.0,3.4,32.0,851.0,751.56,552.2
2016,9,7,14,0,823.0,135.0,3.4,32.0,829.0,714.67,527.82
2016,9,7,14,15,815.0,133.0,3.35,32.0,800.0,674.44,499.45
2016,9,7,14,30,807.0,131.0,3.3,32.0,771.0,632.72,469.33
2016,9,7,14,45,783.0,135.0,3.25,32.0,732.0,585.8,434.71
2016,9,7,15,0,759.0,139.0,3.2,32.0,693.0,539.2,399.65
2016,9,7,15,15,743.5,136.0,3.15,31.5,650.5,491.07,363.58
2016,9,7,15,30,728.0,133.0,3.1,31.0,608.0,440.02,324.36
2016,9,7,15,45,704.5,129.0,3.05,31.0,560.5,388.04,282.81
2016,9,7,16,0,681.0,125.0,3.0,31.0,513.0,337.53,241.51
2016,9,7,16,15,652.0,119.5,2.8,30.5,461.5,285.85,199.19
2016,9,7,16,30,623.0,114.0,2.6,30.0,410.0,236.76,158.72
2016,9,7,16,45,579.5,108.0,2.4,30.0,356.0,187.52,119.24
2016,9,7,17,0,536.0,102.0,2.2,30.0,302.0,143.02,85.95
2016,9,7,17,15,478.5,92.5,2.0,29.5,248.5,99.53,58.62
2016,9,7,17,30,421.0,83.0,1.8,29.0,195.0,61.82,46.58
2016,9,7,17,45,336.5,69.5,1.65,28.5,145.0,51.27,37.56
2016,9,7,18,0,252.0,56.0,1.5,28.0,95.0,42.64,29.81
2016,9,7,18,15,144.0,36.5,1.55,27.5,56.5,30.05,17.78
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,16.71,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,11.66,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,26.25,0.0
2016,9,8,6,45,102.0,44.5,2.6,24.5,60.5,101.0,71.07
2016,9,8,7,0,190.0,69.0,2.9,25.0,101.0,169.82,128.83
2016,9,8,7,15,271.0,86.0,3.05,25.5,151.0,233.79,182.21
2016,9,8,7,30,352.0,103.0,3.2,26.0,201.0,312.94,246.51
2016,9,8,7,45,433.5,109.5,3.35,26.5,257.0,381.09,301.01
2016,9,8,8,0,515.0,116.0,3.5,27.0,313.0,455.8,359.11
2016,9,8,8,15,424.0,150.5,3.5,27.0,329.5,456.34,357.91
2016,9,8,8,30,333.0,185.0,3.5,27.0,346.0,439.35,343.08
2016,9,8,8,45,515.0,157.5,3.5,27.5,439.0,559.8,434.84
2016,9,8,9,0,697.0,130.0,3.5,28.0,532.0,687.98,528.2
2016,9,8,9,15,718.5,134.0,3.5,28.5,579.5,729.75,554.33
2016,9,8,9,30,740.0,138.0,3.5,29.0,627.0,770.34,579.73
2016,9,8,9,45,764.5,137.0,3.5,29.5,671.5,803.67,599.77
2016,9,8,10,0,789.0,136.0,3.5,30.0,716.0,838.5,620.67
2016,9,8,10,15,800.5,138.5,3.5,30.0,751.5,863.66,636.13
2016,9,8,10,30,812.0,141.0,3.5,30.0,787.0,886.19,649.89
2016,9,8,10,45,823.5,141.0,3.5,30.5,816.5,903.29,658.78
2016,9,8,11,0,835.0,141.0,3.5,31.0,846.0,917.47,665.82
2016,9,8,11,15,840.0,142.0,3.5,31.0,866.5,923.68,669.08
2016,9,8,11,30,845.0,143.0,3.5,31.0,887.0,922.39,667.62
2016,9,8,11,45,847.5,144.0,3.5,31.5,899.5,920.23,664.44
2016,9,8,12,0,850.0,145.0,3.5,32.0,912.0,914.89,659.33
2016,9,8,12,15,851.0,145.5,3.45,32.0,915.5,904.58,652.17
2016,9,8,12,30,852.0,146.0,3.4,32.0,919.0,891.19,643.15
2016,9,8,12,45,848.5,146.5,3.4,32.0,913.0,870.94,630.02
2016,9,8,13,0,845.0,147.0,3.4,32.0,907.0,847.94,615.17
2016,9,8,13,15,841.5,146.5,3.35,32.0,893.5,822.46,598.44
2016,9,8,13,30,838.0,146.0,3.3,32.0,880.0,792.84,578.97
2016,9,8,13,45,829.5,146.0,3.3,32.5,857.0,757.62,554.81
2016,9,8,14,0,821.0,146.0,3.3,33.0,834.0,720.54,529.04
2016,9,8,14,15,812.0,143.5,3.25,32.5,804.0,679.14,500.89
2016,9,8,14,30,803.0,141.0,3.2,32.0,774.0,636.34,471.11
2016,9,8,14,45,792.0,138.0,3.2,32.0,737.5,590.74,437.83
2016,9,8,15,0,781.0,135.0,3.2,32.0,701.0,544.34,403.18
2016,9,8,15,15,764.5,131.5,3.15,32.0,657.5,494.22,364.87
2016,9,8,15,30,748.0,128.0,3.1,32.0,614.0,441.35,323.66
2016,9,8,15,45,723.0,125.0,3.05,32.0,565.0,388.7,281.64
2016,9,8,16,0,698.0,122.0,3.0,32.0,516.0,337.64,239.96
2016,9,8,16,15,668.0,116.5,2.8,31.5,463.5,284.85,196.87
2016,9,8,16,30,638.0,111.0,2.6,31.0,411.0,234.74,155.73
2016,9,8,16,45,593.0,105.0,2.4,30.5,356.5,184.55,116.01
2016,9,8,17,0,548.0,99.0,2.2,30.0,302.0,139.26,82.67
2016,9,8,17,15,488.5,90.0,1.95,29.5,247.5,95.78,56.0
2016,9,8,17,30,429.0,81.0,1.7,29.0,193.0,58.14,43.48
2016,9,8,17,45,337.5,68.0,1.5,28.5,142.5,50.27,36.69
2016,9,8,18,0,246.0,55.0,1.3,28.0,92.0,42.0,29.21
2016,9,8,18,15,136.0,35.0,1.35,27.5,54.0,28.86,16.46
2016,9,8,18,30,26.0,15.0,1.4,27.0,16.0,14.74,0.0
2016,9,8,18,45,13.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,16.5,10.0,1.85,23.5,11.0,14.12,0.0
2016,9,9,6,30,33.0,20.0,2.1,24.0,22.0,35.15,0.0
2016,9,9,6,45,132.5,41.5,2.4,24.5,61.5,107.59,75.42
2016,9,9,7,0,232.0,63.0,2.7,25.0,101.0,178.79,135.49
2016,9,9,7,15,314.0,77.5,2.85,25.5,151.0,249.58,194.4
2016,9,9,7,30,396.0,92.0,3.0,26.0,201.0,322.11,253.68
2016,9,9,7,45,467.0,99.0,3.15,26.5,256.0,386.83,305.54
2016,9,9,8,0,538.0,106.0,3.3,27.0,311.0,460.44,362.61
2016,9,9,8,15,578.5,113.5,3.3,27.0,365.0,517.23,405.72
2016,9,9,8,30,619.0,121.0,3.3,27.0,419.0,575.59,448.93
2016,9,9,8,45,662.5,121.0,3.3,27.5,473.0,628.97,486.78
2016,9,9,9,0,706.0,121.0,3.3,28.0,527.0,683.25,523.76
2016,9,9,9,15,726.5,125.0,3.3,28.5,574.0,724.44,549.9
2016,9,9,9,30,747.0,129.0,3.3,29.0,621.0,761.64,572.92
2016,9,9,9,45,771.0,128.0,3.3,29.5,665.0,797.73,594.89
2016,9,9,10,0,795.0,127.0,3.3,30.0,709.0,832.15,615.46
