Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,15,806.0,129.5,3.25,30.0,744.5,856.93,630.37
2016,9,9,10,30,817.0,132.0,3.2,30.0,780.0,879.06,643.54
2016,9,9,10,45,829.0,131.0,3.2,30.5,809.5,895.56,652.01
2016,9,9,11,0,841.0,130.0,3.2,31.0,839.0,904.63,655.7
2016,9,9,11,15,846.5,131.5,3.15,31.0,859.5,912.09,659.49
2016,9,9,11,30,852.0,133.0,3.1,31.0,880.0,916.37,661.33
2016,9,9,11,45,864.5,127.5,3.1,31.0,894.5,916.77,661.13
2016,9,9,12,0,877.0,122.0,3.1,31.0,909.0,913.92,658.97
2016,9,9,12,15,877.5,122.0,3.1,31.0,913.0,902.49,651.38
2016,9,9,12,30,878.0,122.0,3.1,31.0,917.0,887.91,641.89
2016,9,9,12,45,877.5,121.5,3.1,31.5,912.0,868.9,628.33
2016,9,9,13,0,877.0,121.0,3.1,32.0,907.0,846.93,612.95
2016,9,9,13,15,873.5,120.0,3.05,32.0,893.0,819.2,594.79
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,788.86,574.92
2016,9,9,13,45,865.0,118.0,3.0,32.0,857.5,754.95,552.86
2016,9,9,14,0,860.0,117.0,3.0,32.0,836.0,718.82,529.18
2016,9,9,14,15,852.5,115.0,3.0,31.5,806.0,678.04,502.13
2016,9,9,14,30,845.0,113.0,3.0,31.0,776.0,635.6,472.57
2016,9,9,14,45,827.5,114.5,3.0,31.0,738.0,586.58,436.6
2016,9,9,15,0,810.0,116.0,3.0,31.0,700.0,539.28,400.96
2016,9,9,15,15,741.5,137.5,2.95,30.5,647.0,482.49,358.0
2016,9,9,15,30,673.0,159.0,2.9,30.0,594.0,432.92,319.61
2016,9,9,15,45,696.0,135.5,2.9,30.0,554.5,384.39,280.45
2016,9,9,16,0,719.0,112.0,2.9,30.0,515.0,332.82,237.53
2016,9,9,16,15,537.5,142.5,2.7,29.5,427.0,269.1,189.46
2016,9,9,16,30,356.0,173.0,2.5,29.0,339.0,226.63,159.97
2016,9,9,16,45,341.0,152.0,2.35,29.0,294.5,184.25,126.41
2016,9,9,17,0,326.0,131.0,2.2,29.0,250.0,143.56,95.57
2016,9,9,17,15,298.5,111.0,2.05,28.5,205.0,104.74,69.73
2016,9,9,17,30,271.0,91.0,1.9,28.0,160.0,70.73,54.24
2016,9,9,17,45,224.0,71.0,1.75,27.5,118.5,56.36,41.91
2016,9,9,18,0,177.0,51.0,1.6,27.0,77.0,41.36,28.72
2016,9,9,18,15,88.5,32.0,1.6,26.5,45.0,26.5,14.24
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,12.78,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,44.5,9.5,0.5,23.0,12.0,20.84,0.0
2016,9,10,6,30,89.0,19.0,0.4,23.0,24.0,58.43,0.0
2016,9,10,6,45,212.5,34.5,0.35,23.5,64.5,133.05,93.21
2016,9,10,7,0,336.0,50.0,0.3,24.0,105.0,211.14,158.68
2016,9,10,7,15,344.5,68.0,0.4,24.5,144.0,251.67,193.83
2016,9,10,7,30,353.0,86.0,0.5,25.0,183.0,292.34,227.52
2016,9,10,7,45,351.5,109.0,0.6,25.5,224.0,333.21,259.61
2016,9,10,8,0,350.0,132.0,0.7,26.0,265.0,372.79,289.35
2016,9,10,8,15,175.0,139.5,0.75,26.0,206.0,272.83,211.81
2016,9,10,8,30,0.0,147.0,0.8,26.0,147.0,146.19,110.57
2016,9,10,8,45,23.0,190.0,0.85,26.5,203.5,207.08,157.96
2016,9,10,9,0,46.0,233.0,0.9,27.0,260.0,277.74,210.71
2016,9,10,9,15,156.5,263.0,1.05,27.0,364.0,405.14,306.67
2016,9,10,9,30,267.0,293.0,1.2,27.0,468.0,538.47,402.93
2016,9,10,9,45,527.5,209.0,1.35,27.0,584.5,678.52,506.03
2016,9,10,10,0,788.0,125.0,1.5,27.0,701.0,822.07,603.88
2016,9,10,10,15,799.0,127.5,1.6,27.0,736.5,846.66,618.37
2016,9,10,10,30,810.0,130.0,1.7,27.0,772.0,868.62,632.45
2016,9,10,10,45,818.0,132.0,1.85,27.5,800.0,884.54,641.94
2016,9,10,11,0,826.0,134.0,2.0,28.0,828.0,897.48,649.59
2016,9,10,11,15,831.0,135.0,2.1,28.0,848.0,899.21,650.86
2016,9,10,11,30,836.0,136.0,2.2,28.0,868.0,902.42,653.31
2016,9,10,11,45,848.0,131.0,2.3,28.0,882.5,902.82,654.02
2016,9,10,12,0,860.0,126.0,2.4,28.0,897.0,900.01,652.76
2016,9,10,12,15,861.0,126.0,2.45,28.0,900.0,889.11,645.91
2016,9,10,12,30,862.0,126.0,2.5,28.0,903.0,875.11,637.18
2016,9,10,12,45,860.5,126.0,2.6,28.0,898.0,855.93,625.46
2016,9,10,13,0,859.0,126.0,2.7,28.0,893.0,833.88,611.84
2016,9,10,13,15,855.5,125.0,2.75,28.0,879.5,806.51,594.29
2016,9,10,13,30,852.0,124.0,2.8,28.0,866.0,776.6,574.97
2016,9,10,13,45,846.5,123.0,2.85,28.0,844.0,742.8,552.89
2016,9,10,14,0,841.0,122.0,2.9,28.0,822.0,706.88,529.18
2016,9,10,14,15,833.0,120.5,2.9,28.0,792.5,666.88,500.72
2016,9,10,14,30,825.0,119.0,2.9,28.0,763.0,625.3,470.35
2016,9,10,14,45,577.0,217.0,2.9,28.0,657.0,529.98,397.84
2016,9,10,15,0,329.0,315.0,2.9,28.0,551.0,459.5,343.37
2016,9,10,15,15,552.5,211.0,2.9,28.0,578.0,454.39,340.34
2016,9,10,15,30,776.0,107.0,2.9,28.0,605.0,431.0,320.56
2016,9,10,15,45,551.0,166.0,2.9,28.0,506.0,353.2,260.65
2016,9,10,16,0,326.0,225.0,2.9,28.0,407.0,302.79,223.38
2016,9,10,16,15,321.5,201.0,2.75,27.5,365.5,260.96,190.24
2016,9,10,16,30,317.0,177.0,2.6,27.0,324.0,219.55,157.05
2016,9,10,16,45,452.0,130.5,2.5,27.0,310.0,178.27,118.25
2016,9,10,17,0,587.0,84.0,2.4,27.0,296.0,125.15,71.37
2016,9,10,17,15,531.5,76.0,2.3,26.5,242.0,80.69,44.97
2016,9,10,17,30,476.0,68.0,2.2,26.0,188.0,47.81,35.26
2016,9,10,17,45,383.0,57.0,2.1,26.0,137.5,42.05,30.08
2016,9,10,18,0,290.0,46.0,2.0,26.0,87.0,34.95,23.46
2016,9,10,18,15,171.0,29.0,2.1,25.5,50.0,22.53,10.77
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,11.8,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,35.5,9.0,2.7,19.5,10.5,8.85,0.0
2016,9,11,6,30,71.0,18.0,2.8,20.0,21.0,46.98,0.0
2016,9,11,6,45,177.0,36.5,2.9,20.5,61.0,122.93,87.08
2016,9,11,7,0,283.0,55.0,3.0,21.0,101.0,195.3,150.14
2016,9,11,7,15,361.0,69.0,2.95,21.5,151.5,259.95,205.49
2016,9,11,7,30,439.0,83.0,2.9,22.0,202.0,331.96,265.38
2016,9,11,7,45,493.5,92.5,2.85,23.0,255.5,392.21,313.64
2016,9,11,8,0,548.0,102.0,2.8,24.0,309.0,459.99,365.68
2016,9,11,8,15,587.0,109.5,2.7,24.5,362.5,515.98,407.49
2016,9,11,8,30,626.0,117.0,2.6,25.0,416.0,573.42,448.94
2016,9,11,8,45,653.5,123.5,2.55,25.5,467.0,622.52,483.1
2016,9,11,9,0,681.0,130.0,2.5,26.0,518.0,671.49,516.22
2016,9,11,9,15,702.0,135.0,2.45,26.5,565.5,713.22,542.56
2016,9,11,9,30,723.0,140.0,2.4,27.0,613.0,753.77,567.51
2016,9,11,9,45,739.5,143.5,2.35,27.5,655.0,787.43,587.33
2016,9,11,10,0,756.0,147.0,2.3,28.0,697.0,816.25,603.64
2016,9,11,10,15,768.0,150.0,2.3,28.0,732.5,841.5,619.05
2016,9,11,10,30,780.0,153.0,2.3,28.0,768.0,864.21,632.79
2016,9,11,10,45,790.5,154.0,2.3,28.5,797.0,880.79,641.27
2016,9,11,11,0,801.0,155.0,2.3,29.0,826.0,894.51,647.97
2016,9,11,11,15,807.0,156.0,2.3,29.0,846.5,901.17,651.49
2016,9,11,11,30,813.0,157.0,2.3,29.0,867.0,904.74,653.19
2016,9,11,11,45,850.0,136.0,2.3,29.5,887.0,907.08,652.94
2016,9,11,12,0,887.0,115.0,2.3,30.0,907.0,910.52,653.55
2016,9,11,12,15,888.0,115.0,2.3,30.0,910.5,899.32,646.13
2016,9,11,12,30,889.0,115.0,2.3,30.0,914.0,884.9,636.88
2016,9,11,12,45,888.5,114.5,2.3,30.5,909.0,865.59,623.3
2016,9,11,13,0,888.0,114.0,2.3,31.0,904.0,843.26,607.89
2016,9,11,13,15,885.0,113.5,2.25,31.0,890.5,816.03,590.18
2016,9,11,13,30,882.0,113.0,2.2,31.0,877.0,786.12,570.74
2016,9,11,13,45,877.5,111.0,2.2,31.0,855.0,751.16,548.25
2016,9,11,14,0,873.0,109.0,2.2,31.0,833.0,713.93,524.1
2016,9,11,14,15,865.5,107.5,2.2,31.0,803.5,673.08,496.16
2016,9,11,14,30,858.0,106.0,2.2,31.0,774.0,630.51,465.79
2016,9,11,14,45,837.5,109.5,2.2,31.0,735.0,583.52,431.42
2016,9,11,15,0,817.0,113.0,2.2,31.0,696.0,533.5,394.15
2016,9,11,15,15,802.5,110.0,2.2,31.0,653.0,483.19,355.72
2016,9,11,15,30,788.0,107.0,2.2,31.0,610.0,432.8,316.13
2016,9,11,15,45,769.0,103.0,2.2,31.0,561.5,380.0,273.72
2016,9,11,16,0,750.0,99.0,2.2,31.0,513.0,328.11,230.97
2016,9,11,16,15,723.0,94.5,2.1,30.5,461.0,271.61,184.61
2016,9,11,16,30,696.0,90.0,2.0,30.0,409.0,220.29,142.1
2016,9,11,16,45,659.5,84.0,1.9,29.5,354.5,168.7,100.99
2016,9,11,17,0,623.0,78.0,1.8,29.0,300.0,120.92,66.2
2016,9,11,17,15,567.5,70.5,1.65,28.5,245.0,75.04,40.06
2016,9,11,17,30,512.0,63.0,1.5,28.0,190.0,43.76,31.52
2016,9,11,17,45,428.0,52.0,1.35,27.5,139.5,37.78,26.26
2016,9,11,18,0,344.0,41.0,1.2,27.0,89.0,31.38,20.33
2016,9,11,18,15,207.0,26.0,1.2,26.5,51.0,20.16,8.32
2016,9,11,18,30,70.0,11.0,1.2,26.0,13.0,10.81,0.0
2016,9,11,18,45,35.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,9.0,0.8,21.0,11.5,8.85,0.0
2016,9,12,6,30,109.0,18.0,0.9,21.0,23.0,62.36,0.0
2016,9,12,6,45,229.5,33.5,1.05,21.5,64.0,137.37,96.2
2016,9,12,7,0,350.0,49.0,1.2,22.0,105.0,215.64,164.0
2016,9,12,7,15,430.0,60.0,1.0,22.5,156.5,282.29,219.98
2016,9,12,7,30,510.0,71.0,0.8,23.0,208.0,355.91,279.1
2016,9,12,7,45,560.0,79.5,0.6,24.0,262.5,416.58,324.84
2016,9,12,8,0,610.0,88.0,0.4,25.0,317.0,480.42,369.99
2016,9,12,8,15,647.0,94.0,0.45,25.5,371.0,535.79,409.52
2016,9,12,8,30,684.0,100.0,0.5,26.0,425.0,592.37,448.62
2016,9,12,8,45,707.5,106.0,0.55,27.0,476.5,640.08,479.37
2016,9,12,9,0,731.0,112.0,0.6,28.0,528.0,687.27,507.96
2016,9,12,9,15,751.0,116.0,0.6,28.5,575.0,726.11,530.58
2016,9,12,9,30,771.0,120.0,0.6,29.0,622.0,766.2,553.7
2016,9,12,9,45,784.5,123.5,0.6,29.5,664.0,798.67,571.5
2016,9,12,10,0,798.0,127.0,0.6,30.0,706.0,828.92,587.78
2016,9,12,10,15,808.5,129.5,0.65,30.0,741.0,853.05,602.17
2016,9,12,10,30,819.0,132.0,0.7,30.0,776.0,874.49,615.01
2016,9,12,10,45,826.5,134.0,0.75,30.5,804.0,889.86,622.94
2016,9,12,11,0,834.0,136.0,0.8,31.0,832.0,902.19,629.15
2016,9,12,11,15,839.5,137.0,0.85,31.0,852.5,904.21,630.43
2016,9,12,11,30,845.0,138.0,0.9,31.0,873.0,907.67,632.84
2016,9,12,11,45,848.0,138.5,0.95,31.5,885.0,905.19,630.43
2016,9,12,12,0,851.0,139.0,1.0,32.0,897.0,899.52,626.24
2016,9,12,12,15,851.5,139.0,1.05,32.0,900.0,888.01,619.82
2016,9,12,12,30,852.0,139.0,1.1,32.0,903.0,873.44,611.62
2016,9,12,12,45,849.0,140.0,1.15,32.0,897.0,853.88,600.36
2016,9,12,13,0,846.0,141.0,1.2,32.0,891.0,831.54,587.36
2016,9,12,13,15,842.0,140.0,1.2,32.0,877.0,803.86,570.33
2016,9,12,13,30,838.0,139.0,1.2,32.0,863.0,773.96,551.86
2016,9,12,13,45,830.0,138.5,1.3,32.0,840.0,738.51,530.72
2016,9,12,14,0,822.0,138.0,1.4,32.0,817.0,701.18,507.34
2016,9,12,14,15,813.0,136.0,1.45,31.5,787.0,660.11,480.66
2016,9,12,14,30,804.0,134.0,1.5,31.0,757.0,617.65,452.21
2016,9,12,14,45,790.5,132.0,1.55,31.0,719.5,571.44,419.34
2016,9,12,15,0,777.0,130.0,1.6,31.0,682.0,524.69,385.12
2016,9,12,15,15,760.5,126.5,1.65,31.0,639.0,474.82,347.66
2016,9,12,15,30,744.0,123.0,1.7,31.0,596.0,422.25,307.16
2016,9,12,15,45,718.5,120.5,1.75,31.0,547.0,370.31,266.01
2016,9,12,16,0,693.0,118.0,1.8,31.0,498.0,320.05,225.14
2016,9,12,16,15,663.0,112.0,1.75,30.5,446.0,267.47,182.41
2016,9,12,16,30,633.0,106.0,1.7,30.0,394.0,217.61,141.77
2016,9,12,16,45,587.5,100.0,1.65,30.0,339.5,168.33,103.22
2016,9,12,17,0,542.0,94.0,1.6,30.0,285.0,124.02,71.84
2016,9,12,17,15,483.0,84.0,1.45,29.0,231.5,80.84,47.74
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,53.47,39.68
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,45.02,32.28
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,36.09,24.1
2016,9,12,18,15,137.0,28.0,1.1,26.5,44.0,21.93,8.53
2016,9,12,18,30,29.0,9.0,1.1,26.0,9.0,8.85,0.0
2016,9,12,18,45,14.5,4.5,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,21.32,0.0
2016,9,13,6,45,151.5,36.0,1.35,23.5,60.0,112.98,77.82
2016,9,13,7,0,303.0,52.0,1.6,24.0,100.0,198.81,150.12
2016,9,13,7,15,385.5,64.0,1.55,24.5,150.5,263.78,204.72
2016,9,13,7,30,468.0,76.0,1.5,25.0,201.0,339.12,265.83
2016,9,13,7,45,339.5,111.5,1.5,26.0,213.5,327.53,256.67
2016,9,13,8,0,211.0,147.0,1.5,27.0,226.0,297.52,231.83
2016,9,13,8,15,433.0,127.0,1.45,27.0,321.5,431.31,336.09
2016,9,13,8,30,655.0,107.0,1.4,27.0,417.0,579.24,445.52
2016,9,13,8,45,499.0,167.0,1.35,27.5,419.5,553.62,421.23
2016,9,13,9,0,343.0,227.0,1.3,28.0,422.0,509.9,384.99
2016,9,13,9,15,351.0,246.0,1.2,28.5,460.0,545.46,408.14
2016,9,13,9,30,359.0,265.0,1.1,29.0,498.0,580.13,429.42
2016,9,13,9,45,353.5,284.5,1.05,29.5,527.0,603.09,442.28
2016,9,13,10,0,348.0,304.0,1.0,30.0,556.0,624.31,453.81
2016,9,13,10,15,337.0,330.0,0.9,30.0,584.0,645.92,465.61
2016,9,13,10,30,326.0,356.0,0.8,30.0,612.0,665.51,475.83
2016,9,13,10,45,321.5,372.0,0.75,30.5,632.0,678.47,481.55
2016,9,13,11,0,317.0,388.0,0.7,31.0,652.0,689.83,486.25
2016,9,13,11,15,350.0,386.0,0.7,31.0,684.0,714.94,502.56
2016,9,13,11,30,383.0,384.0,0.7,31.0,716.0,738.77,517.8
2016,9,13,11,45,354.5,401.5,0.75,31.5,712.5,725.52,507.41
2016,9,13,12,0,326.0,419.0,0.8,32.0,709.0,710.91,496.62
2016,9,13,12,15,351.5,398.0,0.9,32.0,711.5,704.57,494.65
2016,9,13,12,30,377.0,377.0,1.0,32.0,714.0,696.6,491.45
2016,9,13,12,45,420.5,368.0,1.15,32.0,742.0,714.86,505.64
2016,9,13,13,0,464.0,359.0,1.3,32.0,770.0,728.0,516.2
2016,9,13,13,15,334.0,394.0,1.4,32.0,687.5,642.19,457.57
2016,9,13,13,30,204.0,429.0,1.5,32.0,605.0,563.27,402.89
2016,9,13,13,45,235.0,411.5,1.6,32.0,609.5,559.57,402.35
2016,9,13,14,0,266.0,394.0,1.7,32.0,614.0,551.42,398.07
2016,9,13,14,15,357.5,347.5,1.8,32.0,630.5,555.08,402.9
2016,9,13,14,30,449.0,301.0,1.9,32.0,647.0,548.87,400.26
2016,9,13,14,45,606.5,216.5,2.0,32.0,659.5,538.98,395.25
2016,9,13,15,0,764.0,132.0,2.1,32.0,672.0,516.46,379.7
2016,9,13,15,15,747.0,128.5,2.15,31.5,628.5,467.0,342.76
2016,9,13,15,30,730.0,125.0,2.2,31.0,585.0,414.83,302.82
2016,9,13,15,45,703.5,122.0,2.3,31.0,536.5,362.87,261.39
2016,9,13,16,0,677.0,119.0,2.4,31.0,488.0,312.72,220.41
2016,9,13,16,15,646.5,113.5,2.35,30.5,436.0,261.42,178.48
2016,9,13,16,30,616.0,108.0,2.3,30.0,384.0,212.92,138.85
2016,9,13,16,45,569.0,101.5,2.25,30.0,330.0,164.13,100.84
2016,9,13,17,0,522.0,95.0,2.2,30.0,276.0,120.53,70.3
2016,9,13,17,15,461.5,84.5,2.0,29.5,223.0,78.34,47.17
2016,9,13,17,30,401.0,74.0,1.8,29.0,170.0,53.65,39.64
2016,9,13,17,45,308.0,60.0,1.65,28.5,122.0,44.79,31.89
2016,9,13,18,0,215.0,46.0,1.5,28.0,74.0,35.41,23.32
2016,9,13,18,15,107.5,23.0,1.5,27.5,37.0,17.85,4.69
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,20.07,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,109.07,74.2
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,191.42,144.0
2016,9,14,7,15,369.0,64.0,2.35,25.5,146.0,255.61,198.13
2016,9,14,7,30,449.0,77.0,2.3,26.0,196.0,327.39,256.87
2016,9,14,7,45,504.5,85.5,2.3,26.5,249.0,390.49,307.11
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,454.96,356.67
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,510.17,397.57
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,566.79,438.18
2016,9,14,8,45,664.0,114.0,2.3,28.5,458.5,615.08,471.52
2016,9,14,9,0,691.0,120.0,2.3,29.0,509.0,663.18,503.67
2016,9,14,9,15,711.5,124.0,2.35,29.0,556.0,703.44,530.18
2016,9,14,9,30,732.0,128.0,2.4,29.0,603.0,742.48,555.61
2016,9,14,9,45,418.0,232.5,2.5,29.5,508.0,607.87,454.9
2016,9,14,10,0,104.0,337.0,2.6,30.0,413.0,435.56,322.97
2016,9,14,10,15,110.0,350.5,2.65,30.0,434.0,454.52,336.91
2016,9,14,10,30,116.0,364.0,2.7,30.0,455.0,480.72,354.99
2016,9,14,10,45,95.5,376.5,2.75,30.5,453.0,466.96,343.31
2016,9,14,11,0,75.0,389.0,2.8,31.0,451.0,459.92,336.56
2016,9,14,11,15,37.5,258.0,2.85,31.0,289.0,290.66,214.36
2016,9,14,11,30,0.0,127.0,2.9,31.0,127.0,123.33,88.96
2016,9,14,11,45,149.5,276.5,3.0,31.5,408.5,411.25,305.98
2016,9,14,12,0,299.0,426.0,3.1,32.0,690.0,692.86,501.64
2016,9,14,12,15,316.0,422.5,3.1,32.0,702.5,696.51,502.62
2016,9,14,12,30,333.0,419.0,3.1,32.0,715.0,698.56,504.26
2016,9,14,12,45,579.0,281.5,3.15,32.0,793.0,762.37,554.85
2016,9,14,13,0,825.0,144.0,3.2,32.0,871.0,812.68,592.05
2016,9,14,13,15,821.5,143.0,3.2,32.0,857.0,785.24,573.65
2016,9,14,13,30,818.0,142.0,3.2,32.0,843.0,755.39,554.12
2016,9,14,13,45,816.0,138.0,3.25,32.0,822.0,721.51,531.99
2016,9,14,14,0,814.0,134.0,3.3,32.0,801.0,685.43,507.3
2016,9,14,14,15,412.0,180.5,3.3,32.0,518.0,434.5,325.05
2016,9,14,14,30,10.0,227.0,3.3,32.0,235.0,223.17,163.93
2016,9,14,14,45,105.0,279.0,3.3,32.0,353.5,317.21,235.31
2016,9,14,15,0,200.0,331.0,3.3,32.0,472.0,404.24,298.67
2016,9,14,15,15,474.0,223.0,3.25,31.5,527.5,418.5,309.72
2016,9,14,15,30,748.0,115.0,3.2,31.0,583.0,413.03,302.97
2016,9,14,15,45,732.5,108.5,3.2,31.0,536.0,361.4,260.72
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,307.27,215.87
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,254.9,172.38
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,205.03,131.11
2016,9,14,16,45,629.0,84.0,2.65,30.0,333.5,154.97,91.29
2016,9,14,17,0,598.0,76.0,2.5,30.0,281.0,108.14,58.07
2016,9,14,17,15,540.0,68.0,2.2,29.5,227.5,63.91,35.19
2016,9,14,17,30,482.0,60.0,1.9,29.0,174.0,42.09,29.92
2016,9,14,17,45,397.5,48.5,1.6,28.5,125.0,35.52,24.12
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,28.48,17.57
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,13.97,1.19
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,17.61,0.0
2016,9,15,6,45,90.5,35.0,1.75,23.5,47.5,83.35,55.58
2016,9,15,7,0,155.0,60.0,2.1,24.0,84.0,142.5,106.96
2016,9,15,7,15,216.5,83.0,2.05,24.5,131.5,202.91,157.41
2016,9,15,7,30,278.0,106.0,2.0,25.0,179.0,268.78,211.17
2016,9,15,7,45,332.5,122.5,2.0,26.0,230.5,327.99,257.9
2016,9,15,8,0,387.0,139.0,2.0,27.0,282.0,399.18,311.9
2016,9,15,8,15,426.5,152.5,2.05,27.5,333.5,454.23,352.79
2016,9,15,8,30,466.0,166.0,2.1,28.0,385.0,511.26,394.01
2016,9,15,8,45,500.0,175.0,2.15,28.5,435.0,560.98,428.91
2016,9,15,9,0,534.0,184.0,2.2,29.0,485.0,611.5,463.57
2016,9,15,9,15,557.5,192.5,2.25,29.5,530.5,653.72,491.54
2016,9,15,9,30,581.0,201.0,2.3,30.0,576.0,695.37,518.63
2016,9,15,9,45,374.5,272.0,2.4,30.5,520.0,605.07,449.39
2016,9,15,10,0,168.0,343.0,2.5,31.0,464.0,504.02,371.77
2016,9,15,10,15,168.5,361.5,2.55,31.0,488.0,524.34,385.85
2016,9,15,10,30,169.0,380.0,2.6,31.0,512.0,543.83,398.68
2016,9,15,10,45,175.5,390.0,2.65,31.5,531.0,558.86,407.87
2016,9,15,11,0,182.0,400.0,2.7,32.0,550.0,573.22,416.61
2016,9,15,11,15,113.5,388.0,2.75,32.0,482.5,497.07,361.58
2016,9,15,11,30,45.0,376.0,2.8,32.0,415.0,415.33,302.11
2016,9,15,11,45,47.5,378.5,2.85,32.0,420.5,417.87,304.19
2016,9,15,12,0,50.0,381.0,2.9,32.0,426.0,420.18,305.82
2016,9,15,12,15,50.0,382.5,2.9,32.0,427.5,419.05,304.91
2016,9,15,12,30,50.0,384.0,2.9,32.0,429.0,417.71,303.91
2016,9,15,12,45,363.0,313.0,2.95,32.5,632.0,611.2,447.65
2016,9,15,13,0,676.0,242.0,3.0,33.0,835.0,784.1,569.11
2016,9,15,13,15,671.0,240.5,3.0,33.0,821.0,757.7,549.98
2016,9,15,13,30,666.0,239.0,3.0,33.0,807.0,729.49,530.85
2016,9,15,13,45,660.0,235.0,3.05,33.0,785.5,696.59,508.56
2016,9,15,14,0,654.0,231.0,3.1,33.0,764.0,662.28,484.96
2016,9,15,14,15,643.0,227.0,3.1,32.5,734.5,623.51,458.56
2016,9,15,14,30,632.0,223.0,3.1,32.0,705.0,584.08,431.1
2016,9,15,14,45,633.0,209.0,3.1,32.0,671.5,541.7,400.28
2016,9,15,15,0,634.0,195.0,3.1,32.0,638.0,498.01,367.73
2016,9,15,15,15,614.5,189.0,3.05,32.0,595.5,450.89,331.67
2016,9,15,15,30,595.0,183.0,3.0,32.0,553.0,404.7,295.54
2016,9,15,15,45,576.0,172.5,2.95,32.0,507.0,355.85,256.78
2016,9,15,16,0,557.0,162.0,2.9,32.0,461.0,308.03,218.15
2016,9,15,16,15,334.0,173.5,2.7,31.5,347.5,233.26,165.18
2016,9,15,16,30,111.0,185.0,2.5,31.0,234.0,181.52,132.49
2016,9,15,16,45,269.5,149.0,2.4,30.5,246.0,161.12,110.59
2016,9,15,17,0,428.0,113.0,2.3,30.0,258.0,122.63,76.26
2016,9,15,17,15,370.0,98.5,2.0,29.5,207.0,82.33,54.11
2016,9,15,17,30,312.0,84.0,1.7,29.0,156.0,61.96,46.53
2016,9,15,17,45,242.5,64.0,1.45,28.5,110.0,48.41,34.78
2016,9,15,18,0,173.0,44.0,1.2,28.0,64.0,35.91,23.43
2016,9,15,18,15,86.5,22.0,1.15,27.5,32.0,18.49,1.06
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,35.17,0.0
2016,9,16,6,45,189.0,31.5,1.55,24.5,56.0,119.61,79.96
2016,9,16,7,0,306.0,49.0,1.9,25.0,95.0,194.81,145.86
2016,9,16,7,15,387.5,61.0,1.9,25.5,145.0,258.94,200.01
2016,9,16,7,30,469.0,73.0,1.9,26.0,195.0,333.52,260.83
2016,9,16,7,45,524.0,81.5,1.9,26.5,248.5,394.63,309.43
2016,9,16,8,0,579.0,90.0,1.9,27.0,302.0,459.34,358.95
2016,9,16,8,15,617.0,96.5,1.9,27.5,355.5,514.21,399.37
2016,9,16,8,30,655.0,103.0,1.9,28.0,409.0,570.4,439.4
2016,9,16,8,45,681.5,108.5,1.95,28.5,459.5,618.22,472.42
2016,9,16,9,0,708.0,114.0,2.0,29.0,510.0,665.77,504.03
2016,9,16,9,15,728.5,118.0,2.0,29.5,557.0,706.37,529.23
2016,9,16,9,30,749.0,122.0,2.0,30.0,604.0,743.24,551.5
2016,9,16,9,45,764.0,125.5,2.0,30.5,645.5,776.05,570.74
2016,9,16,10,0,779.0,129.0,2.0,31.0,687.0,806.74,588.39
2016,9,16,10,15,790.5,131.5,1.95,31.0,722.0,831.03,602.47
2016,9,16,10,30,802.0,134.0,1.9,31.0,757.0,852.71,614.85
2016,9,16,10,45,808.5,136.5,1.9,31.5,784.5,867.17,621.81
2016,9,16,11,0,815.0,139.0,1.9,32.0,812.0,878.63,626.97
2016,9,16,11,15,820.5,140.5,1.9,32.0,831.5,885.08,630.31
2016,9,16,11,30,826.0,142.0,1.9,32.0,851.0,888.38,631.82
2016,9,16,11,45,492.5,293.0,1.9,32.5,717.0,739.6,529.41
2016,9,16,12,0,159.0,444.0,1.9,33.0,583.0,582.12,414.34
2016,9,16,12,15,172.0,434.0,1.9,33.0,585.0,578.11,413.06
2016,9,16,12,30,185.0,424.0,1.9,33.0,587.0,573.3,410.23
2016,9,16,12,45,516.5,278.0,1.9,33.5,730.0,703.04,505.62
2016,9,16,13,0,848.0,132.0,1.9,34.0,873.0,812.38,579.39
2016,9,16,13,15,844.5,131.0,1.9,34.0,859.0,784.86,560.91
2016,9,16,13,30,841.0,130.0,1.9,34.0,845.0,754.84,541.97
2016,9,16,13,45,835.0,129.0,1.9,34.0,822.5,720.68,520.22
2016,9,16,14,0,829.0,128.0,1.9,34.0,800.0,683.39,495.29
2016,9,16,14,15,820.0,126.0,1.95,33.5,770.0,641.99,467.84
2016,9,16,14,30,811.0,124.0,2.0,33.0,740.0,599.2,438.6
2016,9,16,14,45,791.5,125.5,2.05,33.0,701.0,552.63,404.85
2016,9,16,15,0,772.0,127.0,2.1,33.0,662.0,506.03,370.16
2016,9,16,15,15,755.0,123.5,2.1,33.0,619.0,456.27,332.19
2016,9,16,15,30,738.0,120.0,2.1,33.0,576.0,403.85,291.31
2016,9,16,15,45,716.0,115.5,2.1,33.0,528.0,352.01,249.84
2016,9,16,16,0,694.0,111.0,2.1,33.0,480.0,301.52,208.55
2016,9,16,16,15,664.0,105.5,2.0,32.5,428.0,249.76,166.45
2016,9,16,16,30,634.0,100.0,1.9,32.0,376.0,200.72,126.82
2016,9,16,16,45,594.5,92.0,1.85,32.0,322.5,151.19,88.84
2016,9,16,17,0,555.0,84.0,1.8,32.0,269.0,105.94,58.35
2016,9,16,17,15,494.0,74.5,1.6,31.0,216.0,63.39,37.95
2016,9,16,17,30,433.0,65.0,1.4,30.0,163.0,47.31,34.1
2016,9,16,17,45,345.5,51.5,1.25,29.5,115.0,38.49,26.38
2016,9,16,18,0,258.0,38.0,1.1,29.0,67.0,29.25,17.81
2016,9,16,18,15,129.0,19.0,1.05,28.5,33.5,14.81,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,45.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,90.0,14.0,1.4,24.0,17.0,40.36,0.0
2016,9,17,6,45,210.5,30.0,1.65,24.5,56.0,124.79,82.58
2016,9,17,7,0,331.0,46.0,1.9,25.0,95.0,201.42,150.52
2016,9,17,7,15,412.5,57.0,1.8,25.5,145.5,266.88,205.81
2016,9,17,7,30,494.0,68.0,1.7,26.0,196.0,339.5,265.02
2016,9,17,7,45,545.0,76.5,1.65,27.0,249.5,399.33,311.84
2016,9,17,8,0,596.0,85.0,1.6,28.0,303.0,462.42,358.98
2016,9,17,8,15,633.5,91.5,1.45,28.5,356.5,517.54,398.52
2016,9,17,8,30,671.0,98.0,1.3,29.0,410.0,573.91,437.22
2016,9,17,8,45,693.5,104.5,1.15,29.5,460.0,620.54,467.28
2016,9,17,9,0,716.0,111.0,1.0,30.0,510.0,666.58,495.15
2016,9,17,9,15,736.0,115.0,0.8,30.5,556.5,706.95,517.02
2016,9,17,9,30,756.0,119.0,0.6,31.0,603.0,743.66,535.41
2016,9,17,9,45,766.0,124.5,0.45,31.5,643.5,774.59,549.99
2016,9,17,10,0,776.0,130.0,0.3,32.0,684.0,803.18,562.67
2016,9,17,10,15,408.5,228.5,0.3,32.0,521.5,603.49,429.31
2016,9,17,10,30,41.0,327.0,0.3,32.0,359.0,367.88,261.83
2016,9,17,10,45,43.5,336.5,0.35,32.5,372.0,378.51,270.44
2016,9,17,11,0,46.0,346.0,0.4,33.0,385.0,388.98,276.94
2016,9,17,11,15,432.5,246.0,0.5,33.0,616.0,646.09,460.49
2016,9,17,11,30,819.0,146.0,0.6,33.0,847.0,883.6,611.83
2016,9,17,11,45,561.0,283.0,0.7,33.5,766.0,788.26,546.9
2016,9,17,12,0,303.0,420.0,0.8,34.0,685.0,687.07,476.48
2016,9,17,12,15,177.0,408.0,0.85,34.0,563.5,556.16,390.36
2016,9,17,12,30,51.0,396.0,0.9,34.0,442.0,429.8,303.68
2016,9,17,12,45,55.0,390.0,0.95,34.0,439.0,424.12,301.11
2016,9,17,13,0,59.0,384.0,1.0,34.0,436.0,418.17,297.5
2016,9,17,13,15,437.5,264.5,1.05,34.0,635.5,594.76,427.23
2016,9,17,13,30,816.0,145.0,1.1,34.0,835.0,747.22,531.87
2016,9,17,13,45,811.0,142.5,1.2,34.0,813.0,712.49,509.09
2016,9,17,14,0,806.0,140.0,1.3,34.0,791.0,675.78,485.45
2016,9,17,14,15,797.0,138.0,1.35,34.0,760.5,635.17,458.08
2016,9,17,14,30,788.0,136.0,1.4,34.0,730.0,593.24,429.08
2016,9,17,14,45,759.5,140.5,1.45,34.0,690.0,545.49,395.08
2016,9,17,15,0,731.0,145.0,1.5,34.0,650.0,495.83,358.93
2016,9,17,15,15,713.0,141.0,1.55,33.5,606.5,446.77,322.93
2016,9,17,15,30,695.0,137.0,1.6,33.0,563.0,398.24,286.06
2016,9,17,15,45,670.0,132.0,1.7,33.0,515.0,347.12,245.86
2016,9,17,16,0,645.0,127.0,1.8,33.0,467.0,297.77,206.11
2016,9,17,16,15,612.5,120.0,1.75,32.5,415.5,246.86,165.28
2016,9,17,16,30,580.0,113.0,1.7,32.0,364.0,199.06,127.24
2016,9,17,16,45,537.0,104.0,1.65,32.0,311.0,151.46,91.38
2016,9,17,17,0,494.0,95.0,1.6,32.0,258.0,108.66,63.15
2016,9,17,17,15,431.0,83.5,1.45,31.5,205.5,67.65,43.41
2016,9,17,17,30,368.0,72.0,1.3,31.0,153.0,52.87,38.52
2016,9,17,17,45,280.5,55.5,1.2,30.5,106.5,41.86,28.96
2016,9,17,18,0,193.0,39.0,1.1,30.0,60.0,30.21,18.28
2016,9,17,18,15,96.5,19.5,1.15,29.5,30.0,15.32,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,43.0,13.0,1.4,25.0,14.0,25.41,0.0
2016,9,18,6,45,146.0,32.5,1.65,25.5,51.0,105.96,68.78
2016,9,18,7,0,249.0,52.0,1.9,26.0,88.0,175.08,130.06
2016,9,18,7,15,331.0,66.5,1.95,26.5,137.5,239.12,183.69
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,310.97,242.25
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,371.97,291.06
2016,9,18,8,0,535.0,99.0,2.3,28.0,293.0,440.96,344.31
2016,9,18,8,15,575.0,106.5,2.25,28.0,346.0,496.26,385.94
2016,9,18,8,30,615.0,114.0,2.2,28.0,399.0,553.06,427.46
2016,9,18,8,45,645.5,119.5,2.2,28.5,450.0,602.07,461.5
2016,9,18,9,0,676.0,125.0,2.2,29.0,501.0,651.12,494.67
2016,9,18,9,15,698.0,129.5,2.1,29.5,547.5,692.23,520.35
2016,9,18,9,30,720.0,134.0,2.0,30.0,594.0,732.2,544.29
2016,9,18,9,45,735.0,138.0,1.95,30.5,635.0,764.46,562.87
2016,9,18,10,0,750.0,142.0,1.9,31.0,676.0,792.0,578.11
2016,9,18,10,15,762.0,145.0,1.8,31.0,710.5,816.51,591.96
2016,9,18,10,30,774.0,148.0,1.7,31.0,745.0,838.49,604.04
2016,9,18,10,45,782.5,150.0,1.6,31.5,772.5,853.64,610.42
2016,9,18,11,0,791.0,152.0,1.5,32.0,800.0,865.92,614.97
2016,9,18,11,15,797.0,153.5,1.4,32.0,819.5,872.47,617.15
2016,9,18,11,30,803.0,155.0,1.3,32.0,839.0,875.96,617.51
2016,9,18,11,45,832.0,139.0,1.2,32.5,856.5,878.77,616.26
2016,9,18,12,0,861.0,123.0,1.1,33.0,874.0,875.55,611.33
2016,9,18,12,15,862.0,123.0,1.0,33.0,877.0,864.02,602.64
2016,9,18,12,30,863.0,123.0,0.9,33.0,880.0,849.38,592.2
2016,9,18,12,45,862.5,122.0,0.8,33.5,874.0,829.48,577.44
2016,9,18,13,0,862.0,121.0,0.7,34.0,868.0,806.68,561.04
2016,9,18,13,15,858.5,120.0,0.65,34.0,854.0,778.75,543.47
2016,9,18,13,30,855.0,119.0,0.6,34.0,840.0,748.28,524.35
2016,9,18,13,45,851.0,117.0,0.55,34.0,818.0,714.11,502.87
2016,9,18,14,0,847.0,115.0,0.5,34.0,796.0,677.74,479.01
2016,9,18,14,15,838.5,113.5,0.5,34.0,765.5,636.92,451.82
2016,9,18,14,30,830.0,112.0,0.5,34.0,735.0,594.58,422.96
2016,9,18,14,45,813.5,112.0,0.55,34.0,697.0,545.33,389.14
2016,9,18,15,0,797.0,112.0,0.6,34.0,659.0,497.96,355.43
2016,9,18,15,15,781.0,109.0,0.65,33.5,615.5,448.0,319.43
2016,9,18,15,30,765.0,106.0,0.7,33.0,572.0,398.22,282.11
2016,9,18,15,45,704.5,114.5,0.8,33.0,515.5,340.57,238.11
2016,9,18,16,0,644.0,123.0,0.9,33.0,459.0,290.94,199.31
2016,9,18,16,15,654.5,105.5,0.9,32.5,415.5,241.26,158.55
2016,9,18,16,30,665.0,88.0,0.9,32.0,372.0,190.05,116.45
2016,9,18,16,45,623.0,81.5,0.9,32.0,318.0,140.09,78.93
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,94.63,49.7
2016,9,18,17,15,517.5,67.0,0.85,31.5,210.5,52.36,32.0
2016,9,18,17,30,454.0,59.0,0.8,31.0,157.0,42.54,29.92
2016,9,18,17,45,355.0,46.5,0.75,30.5,109.0,34.97,23.25
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.22,14.91
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.31,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.4,25.0,15.0,30.29,0.0
2016,9,19,6,45,196.5,29.0,1.7,25.5,54.0,118.22,75.78
2016,9,19,7,0,333.0,45.0,2.0,26.0,93.0,199.76,148.16
2016,9,19,7,15,420.5,55.0,2.05,26.5,144.0,266.52,204.54
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,340.95,265.44
2016,9,19,7,45,571.0,71.0,2.2,28.0,250.0,404.71,315.85
2016,9,19,8,0,634.0,77.0,2.3,29.0,305.0,472.74,367.49
2016,9,19,8,15,671.0,82.0,2.2,29.5,359.0,527.1,407.23
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,582.62,446.3
2016,9,19,8,45,735.0,91.0,2.05,30.5,465.0,628.68,477.38
2016,9,19,9,0,762.0,95.0,2.0,31.0,517.0,676.55,507.66
2016,9,19,9,15,781.0,98.5,1.9,31.5,564.0,716.98,531.75
2016,9,19,9,30,800.0,102.0,1.8,32.0,611.0,755.87,554.26
2016,9,19,9,45,814.5,104.5,1.7,32.5,652.5,788.16,571.89
