Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,0,829.0,107.0,1.6,33.0,694.0,818.18,587.72
2016,9,19,10,15,839.5,109.0,1.55,33.0,729.0,837.4,598.09
2016,9,19,10,30,850.0,111.0,1.5,33.0,764.0,858.32,609.64
2016,9,19,10,45,858.5,111.5,1.5,33.5,792.0,872.99,616.53
2016,9,19,11,0,867.0,112.0,1.5,34.0,820.0,884.59,621.61
2016,9,19,11,15,871.5,113.0,1.55,34.0,839.5,889.99,624.79
2016,9,19,11,30,876.0,114.0,1.6,34.0,859.0,892.11,626.12
2016,9,19,11,45,880.0,114.0,1.7,34.5,870.5,889.47,623.88
2016,9,19,12,0,884.0,114.0,1.8,35.0,882.0,883.52,619.69
2016,9,19,12,15,884.5,114.0,1.85,35.0,885.0,871.28,612.41
2016,9,19,12,30,885.0,114.0,1.9,35.0,888.0,855.85,603.23
2016,9,19,12,45,884.0,113.5,2.0,35.0,882.0,835.59,591.46
2016,9,19,13,0,883.0,113.0,2.1,35.0,876.0,812.36,577.75
2016,9,19,13,15,879.5,112.5,2.15,35.0,861.0,784.35,560.48
2016,9,19,13,30,876.0,112.0,2.2,35.0,846.0,753.72,541.43
2016,9,19,13,45,870.0,111.0,2.25,35.5,823.0,718.38,518.06
2016,9,19,14,0,864.0,110.0,2.3,36.0,800.0,680.91,492.27
2016,9,19,14,15,855.5,108.0,2.3,35.5,769.5,638.98,463.98
2016,9,19,14,30,847.0,106.0,2.3,35.0,739.0,595.48,433.82
2016,9,19,14,45,834.5,104.0,2.35,35.0,701.0,548.47,399.61
2016,9,19,15,0,822.0,102.0,2.4,35.0,663.0,497.63,361.78
2016,9,19,15,15,806.5,99.5,2.4,34.5,619.0,447.22,323.64
2016,9,19,15,30,791.0,97.0,2.4,34.0,575.0,396.86,284.26
2016,9,19,15,45,768.5,93.5,2.4,34.0,526.0,343.52,241.13
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,291.5,198.2
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.5,238.52,154.79
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,184.88,111.63
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,134.6,73.92
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,88.89,45.17
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,46.16,32.97
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,39.27,27.18
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,32.47,21.13
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,25.21,13.84
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,15.73,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,71.0,13.0,1.3,24.0,15.0,33.37,0.0
2016,9,20,6,45,204.5,29.0,1.55,24.5,54.0,120.62,76.45
2016,9,20,7,0,338.0,45.0,1.8,25.0,93.0,200.97,149.27
2016,9,20,7,15,424.0,55.5,1.7,25.5,144.0,267.72,205.71
2016,9,20,7,30,510.0,66.0,1.6,26.0,195.0,341.96,266.26
2016,9,20,7,45,570.0,73.0,1.5,27.0,250.5,405.23,315.66
2016,9,20,8,0,630.0,80.0,1.4,28.0,306.0,472.49,365.66
2016,9,20,8,15,667.5,85.5,1.15,28.5,360.0,527.48,404.27
2016,9,20,8,30,705.0,91.0,0.9,29.0,414.0,583.64,441.47
2016,9,20,8,45,732.0,95.5,0.7,30.0,466.0,629.79,469.09
2016,9,20,9,0,759.0,100.0,0.5,31.0,518.0,678.0,495.25
2016,9,20,9,15,778.5,103.5,0.55,31.5,565.0,718.61,519.47
2016,9,20,9,30,798.0,107.0,0.6,32.0,612.0,757.69,542.42
2016,9,20,9,45,810.5,110.5,0.7,32.5,653.5,789.28,561.08
2016,9,20,10,0,823.0,114.0,0.8,33.0,695.0,818.5,578.23
2016,9,20,10,15,834.0,116.0,0.85,33.0,730.5,842.25,592.34
2016,9,20,10,30,845.0,118.0,0.9,33.0,766.0,858.86,602.12
2016,9,20,10,45,851.0,121.0,1.0,33.5,793.5,873.75,610.53
2016,9,20,11,0,857.0,124.0,1.1,34.0,821.0,885.49,617.05
2016,9,20,11,15,862.0,125.0,1.1,34.0,840.5,891.1,619.72
2016,9,20,11,30,867.0,126.0,1.1,34.0,860.0,893.47,620.59
2016,9,20,11,45,876.5,122.0,1.1,34.5,872.5,891.46,617.68
2016,9,20,12,0,886.0,118.0,1.1,35.0,885.0,886.14,612.92
2016,9,20,12,15,886.0,118.0,1.1,35.0,887.5,873.32,604.98
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,857.34,595.26
2016,9,20,12,45,884.0,118.5,1.15,35.0,883.5,837.11,583.66
2016,9,20,13,0,882.0,119.0,1.2,35.0,877.0,813.94,570.21
2016,9,20,13,15,878.0,118.0,1.2,35.0,862.0,784.99,552.5
2016,9,20,13,30,874.0,117.0,1.2,35.0,847.0,753.46,533.12
2016,9,20,13,45,580.5,246.0,1.3,35.0,725.0,637.84,454.31
2016,9,20,14,0,287.0,375.0,1.4,35.0,603.0,539.55,383.9
2016,9,20,14,15,564.0,243.5,1.45,35.0,670.0,576.14,414.32
2016,9,20,14,30,841.0,112.0,1.5,35.0,737.0,593.83,428.97
2016,9,20,14,45,812.0,117.5,1.55,35.0,695.5,542.46,391.82
2016,9,20,15,0,783.0,123.0,1.6,35.0,654.0,494.11,356.2
2016,9,20,15,15,765.5,119.5,1.65,35.0,609.5,443.74,318.22
2016,9,20,15,30,748.0,116.0,1.7,35.0,565.0,393.74,279.37
2016,9,20,15,45,721.0,112.5,1.75,35.0,515.5,337.86,235.4
2016,9,20,16,0,694.0,109.0,1.8,35.0,466.0,286.83,194.17
2016,9,20,16,15,661.5,103.5,1.75,34.5,413.5,234.96,152.54
2016,9,20,16,30,629.0,98.0,1.7,34.0,361.0,186.11,113.96
2016,9,20,16,45,580.5,91.0,1.7,33.5,306.5,137.37,78.54
2016,9,20,17,0,532.0,84.0,1.7,33.0,252.0,93.99,52.11
2016,9,20,17,15,465.5,73.5,1.55,32.0,199.0,53.04,38.67
2016,9,20,17,30,399.0,63.0,1.4,31.0,146.0,46.35,33.03
2016,9,20,17,45,297.0,48.5,1.25,30.5,99.0,36.69,24.52
2016,9,20,18,0,195.0,34.0,1.1,30.0,52.0,26.47,14.44
2016,9,20,18,15,97.5,17.0,1.1,29.5,26.0,16.71,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,19.05,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,98.92,61.12
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,169.25,124.7
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,233.39,177.83
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,305.23,235.63
2016,9,21,7,45,470.0,93.0,0.75,27.0,239.5,370.39,286.45
2016,9,21,8,0,541.0,102.0,0.9,28.0,295.0,443.93,341.59
2016,9,21,8,15,582.0,110.0,0.95,28.5,348.5,500.36,382.48
2016,9,21,8,30,623.0,118.0,1.0,29.0,402.0,558.29,423.18
2016,9,21,8,45,661.0,121.5,1.1,29.5,455.0,610.29,459.02
2016,9,21,9,0,699.0,125.0,1.2,30.0,508.0,662.74,494.34
2016,9,21,9,15,503.0,198.5,1.2,30.0,487.0,610.26,452.88
2016,9,21,9,30,307.0,272.0,1.2,30.0,466.0,539.58,398.88
2016,9,21,9,45,190.0,294.5,1.25,30.5,417.5,465.86,343.88
2016,9,21,10,0,73.0,317.0,1.3,31.0,369.0,386.51,283.71
2016,9,21,10,15,74.0,333.0,1.35,31.5,388.0,403.36,295.04
2016,9,21,10,30,75.0,349.0,1.4,32.0,407.0,419.87,305.5
2016,9,21,10,45,202.0,361.0,1.45,32.5,523.5,548.15,396.61
2016,9,21,11,0,329.0,373.0,1.5,33.0,640.0,676.45,483.22
2016,9,21,11,15,340.0,374.0,1.6,33.0,655.5,684.42,487.86
2016,9,21,11,30,351.0,375.0,1.7,33.0,671.0,691.05,492.69
2016,9,21,11,45,615.0,251.5,1.8,33.5,779.0,796.78,568.53
2016,9,21,12,0,879.0,128.0,1.9,34.0,887.0,886.91,626.5
2016,9,21,12,15,879.5,128.5,1.95,34.0,889.5,874.93,618.39
2016,9,21,12,30,880.0,129.0,2.0,34.0,892.0,859.79,609.32
2016,9,21,12,45,880.0,127.5,2.1,34.0,886.0,839.2,597.24
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,815.64,583.21
2016,9,21,13,15,876.5,125.5,2.25,34.0,865.0,787.48,565.74
2016,9,21,13,30,873.0,125.0,2.3,34.0,850.0,756.72,546.49
2016,9,21,13,45,868.0,123.0,2.35,34.0,827.0,721.06,523.81
2016,9,21,14,0,863.0,121.0,2.4,34.0,804.0,683.22,497.88
2016,9,21,14,15,854.5,119.0,2.4,34.0,773.0,641.19,468.24
2016,9,21,14,30,846.0,117.0,2.4,34.0,742.0,595.43,435.39
2016,9,21,14,45,835.0,114.0,2.45,34.0,704.0,547.89,400.57
2016,9,21,15,0,824.0,111.0,2.5,34.0,666.0,499.5,364.11
2016,9,21,15,15,807.5,108.0,2.5,33.5,621.5,448.1,324.98
2016,9,21,15,30,791.0,105.0,2.5,33.0,577.0,396.89,284.71
2016,9,21,15,45,770.5,100.5,2.5,33.0,527.5,343.42,241.2
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,291.09,197.78
2016,9,21,16,15,720.0,91.0,2.35,32.5,424.5,234.19,151.33
2016,9,21,16,30,690.0,86.0,2.2,32.0,371.0,183.08,110.23
2016,9,21,16,45,648.0,79.0,2.05,31.5,316.0,131.83,72.43
2016,9,21,17,0,606.0,72.0,1.9,31.0,261.0,85.08,44.13
2016,9,21,17,15,541.0,63.5,1.7,30.0,206.5,43.66,31.16
2016,9,21,17,30,476.0,55.0,1.5,29.0,152.0,39.94,27.94
2016,9,21,17,45,373.0,42.5,1.3,28.5,103.0,32.19,20.98
2016,9,21,18,0,270.0,30.0,1.1,28.0,54.0,23.87,12.16
2016,9,21,18,15,135.0,15.0,1.1,27.5,27.0,14.74,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,23.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,46.0,10.0,1.6,22.0,11.0,23.0,0.0
2016,9,22,6,45,150.0,30.0,1.95,22.5,48.0,102.05,62.33
2016,9,22,7,0,254.0,50.0,2.3,23.0,85.0,172.97,129.1
2016,9,22,7,15,335.0,65.0,2.25,23.5,134.5,236.58,183.34
2016,9,22,7,30,416.0,80.0,2.2,24.0,184.0,307.91,242.4
2016,9,22,7,45,470.0,92.0,2.15,25.0,237.0,368.19,290.55
2016,9,22,8,0,524.0,104.0,2.1,26.0,290.0,432.36,339.67
2016,9,22,8,15,564.5,112.5,2.15,27.0,343.0,490.8,382.73
2016,9,22,8,30,605.0,121.0,2.2,28.0,396.0,548.16,423.52
2016,9,22,8,45,632.5,128.5,2.3,29.0,446.0,596.5,456.61
2016,9,22,9,0,660.0,136.0,2.4,30.0,496.0,644.67,488.64
2016,9,22,9,15,682.0,141.5,2.45,30.0,542.5,685.96,516.89
2016,9,22,9,30,704.0,147.0,2.5,30.0,589.0,726.11,543.58
2016,9,22,9,45,720.5,151.0,2.55,30.5,630.0,758.74,563.39
2016,9,22,10,0,737.0,155.0,2.6,31.0,671.0,789.44,581.77
2016,9,22,10,15,749.0,158.0,2.65,31.5,705.5,813.08,595.31
2016,9,22,10,30,761.0,161.0,2.7,32.0,740.0,834.23,607.22
2016,9,22,10,45,771.0,162.5,2.75,32.5,767.5,846.77,613.49
2016,9,22,11,0,781.0,164.0,2.8,33.0,795.0,859.31,619.91
2016,9,22,11,15,786.5,165.5,2.85,33.0,814.0,864.98,623.19
2016,9,22,11,30,792.0,167.0,2.9,33.0,833.0,867.6,624.66
2016,9,22,11,45,430.5,285.5,2.95,33.5,648.5,667.78,484.73
2016,9,22,12,0,69.0,404.0,3.0,34.0,464.0,457.79,329.54
2016,9,22,12,15,434.0,286.5,3.05,34.0,661.0,655.44,477.72
2016,9,22,12,30,799.0,169.0,3.1,34.0,858.0,830.85,600.04
2016,9,22,12,45,796.5,168.5,3.15,34.0,851.5,809.95,585.36
2016,9,22,13,0,794.0,168.0,3.2,34.0,845.0,786.45,570.37
2016,9,22,13,15,789.5,166.5,3.25,34.0,830.0,758.0,552.06
2016,9,22,13,30,785.0,165.0,3.3,34.0,815.0,727.34,531.53
2016,9,22,13,45,777.0,163.5,3.35,34.0,791.5,692.2,507.27
2016,9,22,14,0,769.0,162.0,3.4,34.0,768.0,655.39,481.43
2016,9,22,14,15,758.5,159.0,3.4,34.0,737.0,612.32,450.63
2016,9,22,14,30,748.0,156.0,3.4,34.0,706.0,569.67,419.46
2016,9,22,14,45,378.0,180.5,3.45,34.0,458.0,362.45,268.3
2016,9,22,15,0,8.0,205.0,3.5,34.0,210.0,198.89,145.7
2016,9,22,15,15,62.0,236.0,3.5,33.5,273.0,245.09,180.99
2016,9,22,15,30,116.0,267.0,3.5,33.0,336.0,282.71,208.73
2016,9,22,15,45,58.0,208.5,3.5,33.0,243.0,209.56,154.74
2016,9,22,16,0,0.0,150.0,3.5,33.0,150.0,141.74,104.79
2016,9,22,16,15,191.5,146.0,3.35,32.5,224.5,167.29,118.57
2016,9,22,16,30,383.0,142.0,3.2,32.0,299.0,177.61,118.4
2016,9,22,16,45,335.5,130.0,3.1,31.5,252.5,142.85,93.91
2016,9,22,17,0,288.0,118.0,3.0,31.0,206.0,108.43,72.59
2016,9,22,17,15,240.0,97.5,2.7,30.5,160.5,75.37,57.5
2016,9,22,17,30,192.0,77.0,2.4,30.0,115.0,60.71,45.0
2016,9,22,17,45,127.0,54.0,2.1,29.5,76.0,43.56,30.08
2016,9,22,18,0,62.0,31.0,1.8,29.0,37.0,26.99,13.7
2016,9,22,18,15,31.0,15.5,1.9,28.5,18.5,15.24,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,15.8,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,46.0,96.13,56.46
2016,9,23,7,0,265.0,46.0,2.0,25.0,82.0,171.67,126.67
2016,9,23,7,15,355.5,58.5,2.15,25.5,131.5,236.81,181.82
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,312.93,244.45
2016,9,23,7,45,223.0,41.0,2.45,26.5,96.0,173.01,136.23
2016,9,23,8,0,0.0,11.0,2.6,27.0,11.0,10.61,3.0
2016,9,23,8,15,23.5,95.5,2.7,27.5,106.0,111.52,84.81
2016,9,23,8,30,47.0,180.0,2.8,28.0,201.0,220.63,170.1
2016,9,23,8,45,113.5,210.5,2.95,28.5,270.0,307.78,237.2
2016,9,23,9,0,180.0,241.0,3.1,29.0,339.0,391.38,300.01
2016,9,23,9,15,479.5,174.0,3.1,29.0,467.0,562.89,431.92
2016,9,23,9,30,779.0,107.0,3.1,29.0,595.0,736.22,556.7
2016,9,23,9,45,389.5,90.0,3.15,29.5,334.0,421.86,326.29
2016,9,23,10,0,0.0,73.0,3.2,30.0,73.0,70.65,49.56
2016,9,23,10,15,181.0,202.5,3.2,30.5,340.0,368.75,280.61
2016,9,23,10,30,362.0,332.0,3.2,31.0,607.0,660.85,488.67
2016,9,23,10,45,609.0,223.0,3.2,31.5,704.5,770.16,567.12
2016,9,23,11,0,856.0,114.0,3.2,32.0,802.0,865.93,629.95
2016,9,23,11,15,860.5,115.0,3.25,32.0,821.0,870.93,632.17
2016,9,23,11,30,865.0,116.0,3.3,32.0,840.0,872.69,633.06
2016,9,23,11,45,434.0,135.5,3.35,32.5,499.0,518.72,388.54
2016,9,23,12,0,3.0,155.0,3.4,33.0,158.0,153.02,110.37
2016,9,23,12,15,210.0,260.0,3.4,33.0,441.5,436.26,324.21
2016,9,23,12,30,417.0,365.0,3.4,33.0,725.0,704.95,512.33
2016,9,23,12,45,629.0,248.5,3.45,33.0,785.5,750.72,547.78
2016,9,23,13,0,841.0,132.0,3.5,33.0,846.0,784.12,573.04
2016,9,23,13,15,836.5,131.0,3.55,33.0,831.0,755.64,554.13
2016,9,23,13,30,832.0,130.0,3.6,33.0,816.0,724.54,533.75
2016,9,23,13,45,822.0,130.5,3.65,33.0,792.0,688.56,509.09
2016,9,23,14,0,812.0,131.0,3.7,33.0,768.0,650.89,482.21
2016,9,23,14,15,802.5,129.0,3.7,33.0,737.0,609.69,452.24
2016,9,23,14,30,793.0,127.0,3.7,33.0,706.0,567.22,420.72
2016,9,23,14,45,715.5,155.0,3.75,33.0,656.5,513.19,379.71
2016,9,23,15,0,638.0,183.0,3.8,33.0,607.0,466.34,343.47
2016,9,23,15,15,633.5,168.0,3.8,32.5,565.0,417.74,306.35
2016,9,23,15,30,629.0,153.0,3.8,32.0,523.0,368.61,267.69
2016,9,23,15,45,508.5,169.0,3.8,32.0,451.5,309.21,221.87
2016,9,23,16,0,388.0,185.0,3.8,32.0,380.0,264.7,188.33
2016,9,23,16,15,375.5,164.5,3.7,31.5,335.5,221.05,153.69
2016,9,23,16,30,363.0,144.0,3.6,31.0,291.0,174.17,116.96
2016,9,23,16,45,339.0,124.5,3.5,31.0,245.5,132.51,86.08
2016,9,23,17,0,315.0,105.0,3.4,31.0,200.0,93.57,60.68
2016,9,23,17,15,271.5,86.5,3.15,30.0,156.0,67.56,51.11
2016,9,23,17,30,228.0,68.0,2.9,29.0,112.0,54.16,39.7
2016,9,23,17,45,161.5,48.5,2.7,28.5,74.0,39.42,26.73
2016,9,23,18,0,95.0,29.0,2.5,28.0,36.0,24.11,10.87
2016,9,23,18,15,47.5,14.5,2.6,27.5,18.0,14.25,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,16.19,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,94.07,53.73
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,167.79,124.12
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,232.41,179.52
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,305.64,240.84
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,369.01,292.54
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,434.42,344.14
2016,9,24,8,15,596.5,96.0,2.8,25.5,336.5,489.47,386.27
2016,9,24,8,30,637.0,103.0,2.9,26.0,389.0,546.02,428.27
2016,9,24,8,45,323.5,143.0,3.0,26.5,289.0,392.59,307.7
2016,9,24,9,0,10.0,183.0,3.1,27.0,189.0,189.57,144.25
2016,9,24,9,15,76.5,235.5,3.15,27.5,283.0,301.78,231.63
2016,9,24,9,30,143.0,288.0,3.2,28.0,377.0,418.92,319.01
2016,9,24,9,45,187.0,306.5,3.25,28.5,431.5,474.99,359.27
2016,9,24,10,0,231.0,325.0,3.3,29.0,486.0,532.14,399.78
2016,9,24,10,15,212.0,345.5,3.3,29.0,499.0,539.22,403.09
2016,9,24,10,30,193.0,366.0,3.3,29.0,512.0,544.7,405.53
2016,9,24,10,45,204.5,371.0,3.35,29.5,530.5,558.72,414.46
2016,9,24,11,0,216.0,376.0,3.4,30.0,549.0,572.15,422.9
2016,9,24,11,15,253.0,388.0,3.45,30.0,595.5,619.7,456.45
2016,9,24,11,30,290.0,400.0,3.5,30.0,642.0,659.77,484.43
2016,9,24,11,45,388.0,368.5,3.55,30.0,697.0,706.86,519.28
2016,9,24,12,0,486.0,337.0,3.6,30.0,752.0,754.99,554.3
2016,9,24,12,15,490.5,337.0,3.6,30.0,756.5,748.52,549.4
2016,9,24,12,30,495.0,337.0,3.6,30.0,761.0,740.09,543.51
2016,9,24,12,45,504.5,331.0,3.65,30.5,760.5,727.98,534.46
2016,9,24,13,0,514.0,325.0,3.7,31.0,760.0,713.81,523.98
2016,9,24,13,15,488.0,324.5,3.7,31.0,732.0,676.24,497.59
2016,9,24,13,30,462.0,324.0,3.7,31.0,704.0,638.66,471.08
2016,9,24,13,45,339.0,351.5,3.75,31.0,626.0,562.06,415.11
2016,9,24,14,0,216.0,379.0,3.8,31.0,548.0,493.81,364.62
2016,9,24,14,15,140.5,352.5,3.8,30.5,460.5,412.68,306.29
2016,9,24,14,30,65.0,326.0,3.8,30.0,373.0,340.41,253.52
2016,9,24,14,45,76.5,313.0,3.85,30.0,366.0,329.52,246.08
2016,9,24,15,0,88.0,300.0,3.9,30.0,359.0,317.4,237.38
2016,9,24,15,15,44.0,220.5,3.85,30.0,250.0,223.09,166.97
2016,9,24,15,30,0.0,141.0,3.8,30.0,141.0,134.81,100.13
2016,9,24,15,45,0.0,125.0,3.8,30.0,125.0,119.62,88.76
2016,9,24,16,0,0.0,109.0,3.8,30.0,109.0,104.48,77.23
2016,9,24,16,15,0.0,96.0,3.6,29.5,96.0,92.14,67.93
2016,9,24,16,30,0.0,83.0,3.4,29.0,83.0,79.82,58.51
2016,9,24,16,45,0.0,69.5,3.2,28.5,69.5,67.09,48.58
2016,9,24,17,0,0.0,56.0,3.0,28.0,56.0,54.11,38.27
2016,9,24,17,15,0.0,43.0,2.75,27.5,43.0,41.53,29.69
2016,9,24,17,30,0.0,30.0,2.5,27.0,30.0,28.96,18.83
2016,9,24,17,45,0.0,19.5,2.3,27.0,19.5,18.81,9.88
2016,9,24,18,0,0.0,9.0,2.1,27.0,9.0,8.67,0.0
2016,9,24,18,15,0.0,4.5,2.15,26.5,4.5,4.42,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,3.5,2.1,23.5,3.5,3.37,0.0
2016,9,25,7,0,0.0,7.0,2.3,24.0,7.0,6.74,0.0
2016,9,25,7,15,0.0,12.0,2.35,24.0,12.0,11.57,3.81
2016,9,25,7,30,0.0,17.0,2.4,24.0,17.0,16.39,7.88
2016,9,25,7,45,0.0,22.0,2.45,24.5,22.0,21.22,11.88
2016,9,25,8,0,0.0,27.0,2.5,25.0,27.0,26.06,15.81
2016,9,25,8,15,0.0,84.5,2.5,25.0,84.5,82.23,61.5
2016,9,25,8,30,0.0,142.0,2.5,25.0,142.0,141.61,108.71
2016,9,25,8,45,83.0,190.5,2.5,25.5,235.5,256.06,199.62
2016,9,25,9,0,166.0,239.0,2.5,26.0,329.0,378.22,292.86
2016,9,25,9,15,177.0,262.0,2.5,26.0,365.5,414.26,318.59
2016,9,25,9,30,188.0,285.0,2.5,26.0,402.0,450.14,344.21
2016,9,25,9,45,143.5,303.5,2.5,26.5,396.0,436.43,331.22
2016,9,25,10,0,99.0,322.0,2.5,27.0,390.0,412.52,311.1
2016,9,25,10,15,81.5,330.5,2.5,27.0,389.0,406.17,305.39
2016,9,25,10,30,64.0,339.0,2.5,27.0,388.0,399.12,299.12
2016,9,25,10,45,35.0,264.0,2.5,27.5,291.0,295.07,221.24
2016,9,25,11,0,6.0,189.0,2.5,28.0,194.0,189.56,141.01
2016,9,25,11,15,3.0,142.0,2.45,28.0,144.5,140.6,103.75
2016,9,25,11,30,0.0,95.0,2.4,28.0,95.0,92.09,66.33
2016,9,25,11,45,4.5,153.0,2.4,28.0,156.5,152.45,112.85
2016,9,25,12,0,9.0,211.0,2.4,28.0,218.0,212.67,158.35
2016,9,25,12,15,181.5,301.5,2.35,28.0,456.5,451.94,338.88
2016,9,25,12,30,354.0,392.0,2.3,28.0,695.0,674.71,495.72
2016,9,25,12,45,184.0,331.0,2.25,28.0,489.0,468.9,347.77
2016,9,25,13,0,14.0,270.0,2.2,28.0,283.0,271.49,201.14
2016,9,25,13,15,65.0,335.0,2.1,28.0,389.0,370.0,275.14
2016,9,25,13,30,116.0,400.0,2.0,28.0,495.0,462.48,341.63
2016,9,25,13,45,168.0,388.0,1.95,28.0,521.0,479.54,354.32
2016,9,25,14,0,220.0,376.0,1.9,28.0,547.0,492.59,364.27
2016,9,25,14,15,145.5,351.5,1.85,27.5,462.5,414.02,307.75
2016,9,25,14,30,71.0,327.0,1.8,27.0,378.0,344.21,257.13
2016,9,25,14,45,39.0,263.0,1.8,27.0,290.5,265.49,199.32
2016,9,25,15,0,7.0,199.0,1.8,27.0,203.0,192.62,144.77
2016,9,25,15,15,3.5,107.0,1.8,26.5,109.0,104.73,77.54
2016,9,25,15,30,0.0,15.0,1.8,26.0,15.0,14.49,6.06
2016,9,25,15,45,0.0,12.0,1.8,26.0,12.0,11.59,3.76
2016,9,25,16,0,0.0,9.0,1.8,26.0,9.0,8.69,1.43
2016,9,25,16,15,0.0,8.0,1.75,25.5,8.0,7.72,0.67
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,5.5,1.7,25.0,5.5,5.3,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.86,0.0
2016,9,25,17,15,0.0,3.0,1.6,24.5,3.0,2.89,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,2.7,21.0,6.0,5.78,0.0
2016,9,26,7,0,0.0,12.0,2.9,21.0,12.0,11.57,3.66
2016,9,26,7,15,0.0,20.0,3.05,21.0,20.0,19.29,10.28
2016,9,26,7,30,0.0,28.0,3.2,21.0,28.0,27.02,16.88
2016,9,26,7,45,0.0,36.5,3.35,21.0,36.5,35.24,23.79
2016,9,26,8,0,0.0,45.0,3.5,21.0,45.0,43.46,30.61
2016,9,26,8,15,0.0,52.0,3.55,21.0,52.0,50.24,36.14
2016,9,26,8,30,0.0,59.0,3.6,21.0,59.0,57.02,41.6
2016,9,26,8,45,0.0,63.5,3.7,21.5,63.5,61.38,44.93
2016,9,26,9,0,0.0,68.0,3.8,22.0,68.0,65.75,48.22
2016,9,26,9,15,0.0,84.5,3.8,22.0,84.5,81.75,61.01
2016,9,26,9,30,0.0,101.0,3.8,22.0,101.0,97.92,73.81
2016,9,26,9,45,0.0,96.5,3.8,22.0,96.5,93.46,70.01
2016,9,26,10,0,0.0,92.0,3.8,22.0,92.0,89.07,66.33
2016,9,26,10,15,0.0,119.0,3.75,22.0,119.0,115.6,87.32
2016,9,26,10,30,0.0,146.0,3.7,22.0,146.0,142.19,108.14
2016,9,26,10,45,6.0,194.5,3.65,22.5,199.5,195.21,149.35
2016,9,26,11,0,12.0,243.0,3.6,23.0,253.0,248.29,189.8
2016,9,26,11,15,8.0,206.5,3.6,23.0,213.0,208.31,158.68
2016,9,26,11,30,4.0,170.0,3.6,23.0,173.0,168.77,127.91
2016,9,26,11,45,6.5,196.5,3.6,23.5,202.0,196.66,149.26
2016,9,26,12,0,9.0,223.0,3.6,24.0,231.0,224.35,170.15
2016,9,26,12,15,11.5,246.0,3.6,24.0,256.0,248.38,188.42
2016,9,26,12,30,14.0,269.0,3.6,24.0,281.0,272.12,206.39
2016,9,26,12,45,7.0,182.5,3.65,24.0,188.5,182.23,137.65
2016,9,26,13,0,0.0,96.0,3.7,24.0,96.0,93.01,68.17
2016,9,26,13,15,11.5,200.5,3.7,24.0,210.0,202.07,153.52
2016,9,26,13,30,23.0,305.0,3.7,24.0,324.0,308.97,234.93
2016,9,26,13,45,16.0,264.0,3.7,24.0,277.0,263.98,200.7
2016,9,26,14,0,9.0,223.0,3.7,24.0,230.0,219.67,167.06
2016,9,26,14,15,11.0,231.0,3.7,23.5,239.5,227.5,173.76
2016,9,26,14,30,13.0,239.0,3.7,23.0,249.0,234.92,180.11
2016,9,26,14,45,6.5,201.5,3.7,23.0,206.5,195.57,149.86
2016,9,26,15,0,0.0,164.0,3.7,23.0,164.0,156.91,119.94
2016,9,26,15,15,65.0,211.5,3.65,23.0,249.0,223.23,172.03
2016,9,26,15,30,130.0,259.0,3.6,23.0,334.0,278.08,213.56
2016,9,26,15,45,126.0,235.0,3.55,23.0,302.0,246.79,188.79
2016,9,26,16,0,122.0,211.0,3.5,23.0,270.0,215.96,164.36
2016,9,26,16,15,113.5,187.0,3.4,22.5,237.0,184.72,139.9
2016,9,26,16,30,105.0,163.0,3.3,22.0,204.0,154.5,116.3
2016,9,26,16,45,93.5,138.5,3.25,22.0,171.0,124.75,93.31
2016,9,26,17,0,82.0,114.0,3.2,22.0,138.0,100.63,75.69
2016,9,26,17,15,63.0,89.5,3.15,21.5,105.5,77.02,61.03
2016,9,26,17,30,44.0,65.0,3.1,21.0,73.0,57.16,43.48
2016,9,26,17,45,22.0,42.5,3.05,21.0,46.5,38.26,26.3
2016,9,26,18,0,0.0,20.0,3.0,21.0,20.0,19.13,3.84
2016,9,26,18,15,0.0,10.0,3.05,20.5,10.0,9.83,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,3.05,18.0,13.5,13.02,2.1
2016,9,27,7,0,0.0,27.0,3.1,18.0,27.0,26.07,15.52
2016,9,27,7,15,0.0,45.0,3.15,18.0,45.0,44.04,31.03
2016,9,27,7,30,0.0,63.0,3.2,18.0,63.0,62.34,46.69
2016,9,27,7,45,0.0,83.0,3.3,18.5,83.0,82.65,63.68
2016,9,27,8,0,0.0,103.0,3.4,19.0,103.0,102.81,80.19
2016,9,27,8,15,24.0,139.5,3.45,19.5,150.5,155.38,123.36
2016,9,27,8,30,48.0,176.0,3.5,20.0,198.0,216.64,172.59
2016,9,27,8,45,24.0,165.0,3.6,20.5,176.0,181.15,142.75
2016,9,27,9,0,0.0,154.0,3.7,21.0,154.0,152.18,118.2
2016,9,27,9,15,56.5,217.5,3.65,21.5,252.5,266.66,209.74
2016,9,27,9,30,113.0,281.0,3.6,22.0,351.0,379.18,296.42
2016,9,27,9,45,94.5,296.0,3.55,22.5,357.5,380.86,295.35
2016,9,27,10,0,76.0,311.0,3.5,23.0,364.0,381.43,293.84
2016,9,27,10,15,73.0,325.5,3.35,23.0,378.5,393.35,301.85
2016,9,27,10,30,70.0,340.0,3.2,23.0,393.0,404.84,309.47
2016,9,27,10,45,68.0,351.5,3.1,23.5,404.5,413.63,314.6
2016,9,27,11,0,66.0,363.0,3.0,24.0,416.0,422.06,319.46
2016,9,27,11,15,86.0,383.0,2.9,24.0,453.5,457.66,345.48
2016,9,27,11,30,106.0,403.0,2.8,24.0,491.0,492.62,370.62
2016,9,27,11,45,215.0,399.5,2.7,24.5,580.0,582.67,436.76
2016,9,27,12,0,324.0,396.0,2.6,25.0,669.0,668.81,497.76
2016,9,27,12,15,198.5,397.5,2.55,24.5,565.0,556.11,415.57
2016,9,27,12,30,73.0,399.0,2.5,24.0,461.0,447.88,335.51
2016,9,27,12,45,52.5,369.0,2.5,24.0,413.5,399.08,300.09
2016,9,27,13,0,32.0,339.0,2.5,24.0,366.0,351.55,264.92
2016,9,27,13,15,33.0,335.5,2.5,24.0,362.5,346.33,261.41
2016,9,27,13,30,34.0,332.0,2.5,24.0,359.0,340.94,257.63
2016,9,27,13,45,41.5,333.5,2.55,24.0,366.0,344.35,260.62
2016,9,27,14,0,49.0,335.0,2.6,24.0,373.0,346.94,262.95
2016,9,27,14,15,73.5,334.5,2.6,24.0,388.5,356.86,270.98
2016,9,27,14,30,98.0,334.0,2.6,24.0,404.0,364.32,276.96
2016,9,27,14,45,131.0,318.0,2.65,24.0,406.5,356.76,271.75
2016,9,27,15,0,164.0,302.0,2.7,24.0,409.0,348.73,265.77
2016,9,27,15,15,166.0,279.5,2.6,24.0,381.0,319.12,243.0
2016,9,27,15,30,168.0,257.0,2.5,24.0,353.0,289.21,219.72
2016,9,27,15,45,160.0,233.0,2.4,24.0,317.5,254.72,192.77
2016,9,27,16,0,152.0,209.0,2.3,24.0,282.0,221.08,166.26
2016,9,27,16,15,144.5,184.5,2.05,23.5,247.5,188.04,140.36
2016,9,27,16,30,137.0,160.0,1.8,23.0,213.0,155.92,115.31
2016,9,27,16,45,306.0,120.5,1.6,23.0,214.0,123.98,84.06
2016,9,27,17,0,475.0,81.0,1.4,23.0,215.0,72.29,45.11
2016,9,27,17,15,401.0,69.0,1.3,22.5,164.5,50.2,37.77
2016,9,27,17,30,327.0,57.0,1.2,22.0,114.0,42.78,31.02
2016,9,27,17,45,227.5,40.0,1.1,21.5,72.5,30.77,19.9
2016,9,27,18,0,128.0,23.0,1.0,21.0,31.0,18.07,0.96
2016,9,27,18,15,64.0,11.5,0.95,21.0,15.5,11.3,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,161.5,19.5,1.45,18.5,39.5,88.7,41.75
2016,9,28,7,0,323.0,39.0,1.7,19.0,79.0,182.99,136.23
2016,9,28,7,15,413.0,50.0,1.65,19.5,129.0,249.29,194.2
2016,9,28,7,30,503.0,61.0,1.6,20.0,179.0,323.6,256.76
2016,9,28,7,45,561.0,68.5,1.6,20.5,233.0,384.66,307.13
2016,9,28,8,0,619.0,76.0,1.6,21.0,287.0,449.51,358.45
2016,9,28,8,15,658.0,81.5,1.45,21.5,340.5,503.84,399.2
2016,9,28,8,30,697.0,87.0,1.3,22.0,394.0,559.45,439.04
2016,9,28,8,45,725.0,91.5,1.2,23.0,445.0,605.12,469.44
2016,9,28,9,0,753.0,96.0,1.1,24.0,496.0,652.79,499.45
2016,9,28,9,15,773.0,99.5,1.05,24.5,542.5,692.69,523.68
2016,9,28,9,30,793.0,103.0,1.0,25.0,589.0,731.07,546.36
2016,9,28,9,45,807.5,106.0,0.95,25.5,630.0,762.77,564.1
2016,9,28,10,0,822.0,109.0,0.9,26.0,671.0,792.18,580.07
2016,9,28,10,15,832.5,111.0,0.85,26.0,705.5,814.7,592.5
2016,9,28,10,30,843.0,113.0,0.8,26.0,740.0,830.39,600.53
2016,9,28,10,45,851.0,114.5,0.8,26.5,767.0,844.7,607.4
2016,9,28,11,0,859.0,116.0,0.8,27.0,794.0,855.93,612.39
2016,9,28,11,15,863.5,117.0,0.8,27.0,812.5,860.47,614.48
2016,9,28,11,30,868.0,118.0,0.8,27.0,831.0,861.77,614.74
2016,9,28,11,45,881.0,112.5,0.85,27.5,844.0,860.4,613.1
2016,9,28,12,0,894.0,107.0,0.9,28.0,857.0,855.67,609.47
2016,9,28,12,15,894.5,107.0,0.95,28.0,858.5,842.69,601.95
2016,9,28,12,30,895.0,107.0,1.0,28.0,860.0,826.51,592.5
2016,9,28,12,45,893.5,106.5,1.05,28.5,853.0,805.12,578.6
2016,9,28,13,0,892.0,106.0,1.1,29.0,846.0,780.77,562.83
2016,9,28,13,15,888.0,105.0,1.1,29.0,830.5,751.26,544.19
2016,9,28,13,30,884.0,104.0,1.1,29.0,815.0,719.16,523.8
2016,9,28,13,45,879.0,102.5,1.1,29.0,791.5,683.49,500.21
2016,9,28,14,0,874.0,101.0,1.1,29.0,768.0,645.62,473.8
2016,9,28,14,15,865.5,99.5,1.1,29.0,737.0,603.66,443.93
2016,9,28,14,30,857.0,98.0,1.1,29.0,706.0,560.14,412.19
2016,9,28,14,45,847.0,95.0,1.1,29.0,668.0,513.15,377.11
2016,9,28,15,0,837.0,92.0,1.1,29.0,630.0,465.18,340.23
2016,9,28,15,15,821.0,89.0,1.05,29.0,586.0,410.55,297.28
2016,9,28,15,30,805.0,86.0,1.0,29.0,542.0,359.25,255.56
2016,9,28,15,45,785.5,82.0,1.0,29.0,493.0,306.37,211.89
2016,9,28,16,0,766.0,78.0,1.0,29.0,444.0,254.5,168.37
2016,9,28,16,15,735.5,74.0,0.95,28.5,391.0,201.78,125.12
2016,9,28,16,30,705.0,70.0,0.9,28.0,338.0,151.8,85.95
2016,9,28,16,45,662.0,64.0,0.85,28.0,284.0,98.82,49.48
2016,9,28,17,0,619.0,58.0,0.8,28.0,230.0,53.43,27.96
2016,9,28,17,15,548.0,50.5,0.75,27.5,176.5,34.63,23.79
2016,9,28,17,30,477.0,43.0,0.7,27.0,123.0,31.22,20.61
2016,9,28,17,45,356.0,31.0,0.7,26.5,78.0,23.38,13.3
2016,9,28,18,0,235.0,19.0,0.7,26.0,33.0,14.92,0.0
2016,9,28,18,15,117.5,9.5,0.75,25.5,16.5,9.34,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,17.5,3.55,16.5,42.0,96.48,42.33
2016,9,29,7,0,392.0,35.0,3.8,17.0,84.0,203.78,152.91
2016,9,29,7,15,483.5,45.0,3.8,17.5,136.0,272.47,214.74
2016,9,29,7,30,575.0,55.0,3.8,18.0,188.0,349.36,281.26
2016,9,29,7,45,631.0,61.5,3.8,18.5,244.0,411.2,333.93
2016,9,29,8,0,687.0,68.0,3.8,19.0,300.0,476.57,387.36
2016,9,29,8,15,724.5,73.0,3.9,19.5,355.5,529.97,429.8
2016,9,29,8,30,762.0,78.0,4.0,20.0,411.0,586.66,473.33
2016,9,29,8,45,789.0,81.5,4.1,21.0,463.5,635.07,508.33
2016,9,29,9,0,816.0,85.0,4.2,22.0,516.0,682.86,540.66
2016,9,29,9,15,834.5,88.0,4.2,22.5,564.0,722.86,567.08
2016,9,29,9,30,853.0,91.0,4.2,23.0,612.0,761.09,591.85
2016,9,29,9,45,868.0,93.0,4.25,23.5,654.0,789.31,609.34
2016,9,29,10,0,883.0,95.0,4.3,24.0,696.0,819.28,628.02
2016,9,29,10,15,893.0,96.5,4.3,24.5,731.5,841.96,641.25
2016,9,29,10,30,903.0,98.0,4.3,25.0,767.0,861.66,652.43
2016,9,29,10,45,910.5,99.5,4.35,25.5,794.5,876.12,660.25
2016,9,29,11,0,918.0,101.0,4.4,26.0,822.0,887.27,665.9
2016,9,29,11,15,922.5,101.5,4.45,26.0,841.5,891.43,668.21
2016,9,29,11,30,927.0,102.0,4.5,26.0,861.0,892.13,668.34
