Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,15,964.5,89.5,3.3,27.0,834.5,746.96,562.67
2016,10,9,13,30,961.0,89.0,3.3,27.0,817.0,713.13,538.94
2016,10,9,13,45,953.5,88.5,3.35,27.0,791.5,674.15,510.36
2016,10,9,14,0,946.0,88.0,3.4,27.0,766.0,632.97,479.54
2016,10,9,14,15,937.0,86.5,3.4,26.5,732.5,588.03,445.97
2016,10,9,14,30,928.0,85.0,3.4,26.0,699.0,541.45,410.13
2016,10,9,14,45,913.5,83.5,3.45,26.0,658.0,490.94,369.6
2016,10,9,15,0,899.0,82.0,3.5,26.0,617.0,439.75,327.39
2016,10,9,15,15,881.5,79.5,3.4,25.5,570.0,386.16,282.65
2016,10,9,15,30,864.0,77.0,3.3,25.0,523.0,332.71,236.93
2016,10,9,15,45,837.5,74.5,3.2,25.0,470.5,273.6,186.06
2016,10,9,16,0,811.0,72.0,3.1,25.0,418.0,219.9,139.82
2016,10,9,16,15,775.0,67.5,2.75,24.0,362.5,165.06,95.58
2016,10,9,16,30,739.0,63.0,2.4,23.0,307.0,113.58,58.75
2016,10,9,16,45,680.5,57.5,2.05,22.5,250.0,64.15,33.32
2016,10,9,17,0,622.0,52.0,1.7,22.0,193.0,35.76,25.39
2016,10,9,17,15,528.5,43.0,1.65,21.0,139.5,30.97,21.04
2016,10,9,17,30,435.0,34.0,1.6,20.0,86.0,25.92,16.03
2016,10,9,17,45,217.5,17.0,1.6,19.5,43.0,12.73,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,180.0,15.0,1.15,13.5,32.5,68.16,0.0
2016,10,10,7,0,360.0,30.0,1.2,14.0,65.0,176.61,124.57
2016,10,10,7,15,465.0,41.0,1.35,14.5,117.0,247.04,191.4
2016,10,10,7,30,570.0,52.0,1.5,15.0,169.0,327.05,260.67
2016,10,10,7,45,636.0,58.5,1.65,16.0,226.0,391.4,315.34
2016,10,10,8,0,702.0,65.0,1.8,17.0,283.0,457.49,369.26
2016,10,10,8,15,743.0,70.5,1.6,17.5,339.0,514.7,413.51
2016,10,10,8,30,784.0,76.0,1.4,18.0,395.0,572.97,456.27
2016,10,10,8,45,814.0,79.5,1.25,19.0,448.5,622.52,489.94
2016,10,10,9,0,844.0,83.0,1.1,20.0,502.0,671.52,521.51
2016,10,10,9,15,864.0,86.0,1.1,21.0,551.0,712.01,545.99
2016,10,10,9,30,884.0,89.0,1.1,22.0,600.0,750.67,568.58
2016,10,10,9,45,900.0,91.0,1.1,23.0,642.5,779.31,583.91
2016,10,10,10,0,916.0,93.0,1.1,24.0,685.0,809.32,600.02
2016,10,10,10,15,926.0,94.5,1.0,24.5,720.5,831.35,610.41
2016,10,10,10,30,936.0,96.0,0.9,25.0,756.0,850.28,618.66
2016,10,10,10,45,944.0,97.0,0.85,25.5,783.5,863.83,624.17
2016,10,10,11,0,952.0,98.0,0.8,26.0,811.0,873.96,627.59
2016,10,10,11,15,956.5,99.0,0.8,26.0,829.5,877.77,629.21
2016,10,10,11,30,961.0,100.0,0.8,26.0,848.0,877.99,628.8
2016,10,10,11,45,965.0,99.5,0.85,26.5,858.5,872.69,624.69
2016,10,10,12,0,969.0,99.0,0.9,27.0,869.0,863.8,618.49
2016,10,10,12,15,968.5,99.0,0.9,27.0,869.5,848.36,608.68
2016,10,10,12,30,968.0,99.0,0.9,27.0,870.0,829.5,596.85
2016,10,10,12,45,966.5,98.5,0.95,27.5,861.5,806.09,581.74
2016,10,10,13,0,965.0,98.0,1.0,28.0,853.0,779.51,564.58
2016,10,10,13,15,960.5,97.5,1.0,28.0,835.5,747.82,544.52
2016,10,10,13,30,956.0,97.0,1.0,28.0,818.0,713.38,521.31
2016,10,10,13,45,950.0,95.5,1.05,28.0,792.0,674.49,494.73
2016,10,10,14,0,944.0,94.0,1.1,28.0,766.0,633.31,465.82
2016,10,10,14,15,934.0,92.0,1.15,28.0,732.0,587.43,432.73
2016,10,10,14,30,924.0,90.0,1.2,28.0,698.0,540.0,397.47
2016,10,10,14,45,911.0,88.0,1.25,28.0,656.5,489.9,359.08
2016,10,10,15,0,898.0,86.0,1.3,28.0,615.0,438.99,318.77
2016,10,10,15,15,879.5,83.0,1.3,27.5,567.5,384.69,275.16
2016,10,10,15,30,861.0,80.0,1.3,27.0,520.0,327.01,227.79
2016,10,10,15,45,836.0,76.5,1.35,27.0,468.0,271.34,180.91
2016,10,10,16,0,811.0,73.0,1.4,27.0,416.0,217.25,135.49
2016,10,10,16,15,774.0,68.5,1.25,26.0,360.0,162.45,92.35
2016,10,10,16,30,737.0,64.0,1.1,25.0,304.0,111.14,56.78
2016,10,10,16,45,681.0,57.5,1.0,24.5,247.0,61.28,32.17
2016,10,10,17,0,625.0,51.0,0.9,24.0,190.0,35.17,24.64
2016,10,10,17,15,529.5,42.0,0.95,23.0,136.5,30.33,20.27
2016,10,10,17,30,434.0,33.0,1.0,22.0,83.0,25.24,15.19
2016,10,10,17,45,217.0,16.5,1.05,21.5,41.5,12.44,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,163.5,15.0,0.65,15.5,30.5,62.85,0.0
2016,10,11,7,0,327.0,30.0,0.7,16.0,61.0,164.29,113.42
2016,10,11,7,15,434.0,40.5,0.75,16.5,111.0,233.04,178.19
2016,10,11,7,30,541.0,51.0,0.8,17.0,161.0,311.56,244.95
2016,10,11,7,45,606.0,58.0,0.85,18.0,216.0,374.46,297.25
2016,10,11,8,0,671.0,65.0,0.9,19.0,271.0,441.6,350.56
2016,10,11,8,15,712.0,70.0,0.8,20.0,325.5,494.28,389.8
2016,10,11,8,30,753.0,75.0,0.7,21.0,380.0,550.63,429.61
2016,10,11,8,45,783.5,78.5,0.65,22.0,432.0,599.27,462.35
2016,10,11,9,0,814.0,82.0,0.6,23.0,484.0,647.48,493.39
2016,10,11,9,15,834.0,85.0,0.75,23.5,531.0,686.98,519.88
2016,10,11,9,30,854.0,88.0,0.9,24.0,578.0,724.75,544.59
2016,10,11,9,45,870.5,89.5,1.05,25.0,620.0,752.47,561.18
2016,10,11,10,0,887.0,91.0,1.2,26.0,662.0,781.67,578.68
2016,10,11,10,15,897.0,93.0,1.25,26.5,696.0,803.73,591.26
2016,10,11,10,30,907.0,95.0,1.3,27.0,730.0,822.78,601.93
2016,10,11,10,45,915.5,95.5,1.4,27.5,757.0,835.89,609.37
2016,10,11,11,0,924.0,96.0,1.5,28.0,784.0,845.71,614.79
2016,10,11,11,15,928.5,96.5,1.55,28.0,802.0,848.94,616.71
2016,10,11,11,30,933.0,97.0,1.6,28.0,820.0,848.7,616.57
2016,10,11,11,45,937.5,96.0,1.7,28.5,830.0,843.45,612.61
2016,10,11,12,0,942.0,95.0,1.8,29.0,840.0,834.71,606.5
2016,10,11,12,15,942.0,95.0,1.85,29.0,840.0,820.04,597.33
2016,10,11,12,30,942.0,95.0,1.9,29.0,840.0,802.03,586.05
2016,10,11,12,45,940.5,94.0,1.95,29.5,832.0,778.7,570.14
2016,10,11,13,0,939.0,93.0,2.0,30.0,824.0,752.29,552.21
2016,10,11,13,15,934.5,92.5,2.0,30.0,806.5,721.37,531.99
2016,10,11,13,30,930.0,92.0,2.0,30.0,789.0,687.79,508.47
2016,10,11,13,45,924.0,90.5,2.05,30.5,763.5,649.84,480.56
2016,10,11,14,0,918.0,89.0,2.1,31.0,738.0,609.68,450.52
2016,10,11,14,15,908.5,87.0,2.1,30.5,705.0,565.18,418.22
2016,10,11,14,30,899.0,85.0,2.1,30.0,672.0,519.16,383.78
2016,10,11,14,45,877.5,86.0,2.15,30.0,630.0,469.25,344.82
2016,10,11,15,0,856.0,87.0,2.2,30.0,588.0,416.09,302.44
2016,10,11,15,15,837.5,84.0,2.15,30.0,542.0,363.71,259.29
2016,10,11,15,30,819.0,81.0,2.1,30.0,496.0,311.73,215.56
2016,10,11,15,45,792.5,77.5,2.05,30.0,445.0,258.02,170.35
2016,10,11,16,0,766.0,74.0,2.0,30.0,394.0,206.1,127.09
2016,10,11,16,15,728.0,69.0,1.75,29.0,340.0,153.37,86.22
2016,10,11,16,30,690.0,64.0,1.5,28.0,286.0,104.28,53.0
2016,10,11,16,45,632.0,57.5,1.25,27.5,231.5,53.78,28.07
2016,10,11,17,0,574.0,51.0,1.0,27.0,177.0,35.38,24.46
2016,10,11,17,15,477.0,41.5,1.0,26.0,125.5,30.11,19.74
2016,10,11,17,30,380.0,32.0,1.0,25.0,74.0,24.53,14.23
2016,10,11,17,45,190.0,16.0,1.05,24.0,37.0,12.14,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,131.5,16.0,1.0,20.5,28.0,54.09,0.0
2016,10,12,7,0,263.0,32.0,1.1,21.0,56.0,143.35,95.79
2016,10,12,7,15,372.5,44.0,1.35,21.5,104.0,211.63,159.14
2016,10,12,7,30,482.0,56.0,1.6,22.0,152.0,289.84,225.05
2016,10,12,7,45,558.0,62.0,1.85,23.0,206.5,354.23,278.6
2016,10,12,8,0,634.0,68.0,2.1,24.0,261.0,423.74,334.31
2016,10,12,8,15,676.5,73.5,2.25,24.5,314.5,478.38,377.27
2016,10,12,8,30,719.0,79.0,2.4,25.0,368.0,534.43,419.91
2016,10,12,8,45,525.5,136.5,2.6,25.5,362.5,496.27,388.53
2016,10,12,9,0,332.0,194.0,2.8,26.0,357.0,438.24,341.4
2016,10,12,9,15,252.5,227.0,2.85,26.5,358.0,426.77,330.12
2016,10,12,9,30,173.0,260.0,2.9,27.0,359.0,402.29,308.75
2016,10,12,9,45,249.5,268.5,2.95,27.5,422.5,476.79,364.2
2016,10,12,10,0,326.0,277.0,3.0,28.0,486.0,546.15,414.37
2016,10,12,10,15,604.5,187.0,3.0,28.5,599.5,679.3,513.83
2016,10,12,10,30,883.0,97.0,3.0,29.0,713.0,802.61,598.51
2016,10,12,10,45,890.0,98.5,3.05,29.5,739.0,815.3,604.37
2016,10,12,11,0,897.0,100.0,3.1,30.0,765.0,824.75,608.96
2016,10,12,11,15,902.0,101.0,3.1,30.0,783.0,828.78,610.97
2016,10,12,11,30,907.0,102.0,3.1,30.0,801.0,829.43,610.89
2016,10,12,11,45,908.5,103.0,3.1,30.5,810.0,823.92,605.6
2016,10,12,12,0,910.0,104.0,3.1,31.0,819.0,815.05,598.26
2016,10,12,12,15,910.0,104.0,3.05,31.0,819.5,800.72,588.33
2016,10,12,12,30,910.0,104.0,3.0,31.0,820.0,783.17,576.38
2016,10,12,12,45,908.5,103.0,3.0,31.5,812.0,760.42,560.13
2016,10,12,13,0,907.0,102.0,3.0,32.0,804.0,734.71,541.96
2016,10,12,13,15,902.0,101.0,2.95,32.0,787.0,703.8,520.78
2016,10,12,13,30,897.0,100.0,2.9,32.0,770.0,670.36,496.6
2016,10,12,13,45,890.5,98.5,2.85,32.5,744.5,633.19,468.45
2016,10,12,14,0,884.0,97.0,2.8,33.0,719.0,593.94,438.39
2016,10,12,14,15,873.5,95.5,2.75,32.5,686.5,550.7,406.61
2016,10,12,14,30,863.0,94.0,2.7,32.0,654.0,506.1,372.92
2016,10,12,14,45,847.5,92.0,2.65,32.0,614.0,454.79,332.73
2016,10,12,15,0,832.0,90.0,2.6,32.0,574.0,405.71,293.11
2016,10,12,15,15,812.5,87.0,2.5,32.0,528.0,354.23,250.75
2016,10,12,15,30,793.0,84.0,2.4,32.0,482.0,303.31,208.07
2016,10,12,15,45,765.0,80.5,2.3,32.0,432.0,250.72,164.12
2016,10,12,16,0,737.0,77.0,2.2,32.0,382.0,200.14,122.42
2016,10,12,16,15,697.0,72.0,1.9,31.0,328.5,145.75,80.91
2016,10,12,16,30,657.0,67.0,1.6,30.0,275.0,98.12,49.46
2016,10,12,16,45,595.0,60.0,1.35,29.5,221.5,52.47,28.79
2016,10,12,17,0,533.0,53.0,1.1,29.0,168.0,37.35,25.85
2016,10,12,17,15,433.5,43.0,1.05,28.0,118.0,31.72,20.83
2016,10,12,17,30,334.0,33.0,1.0,27.0,68.0,25.78,14.88
2016,10,12,17,45,167.0,16.5,1.0,26.5,34.0,12.8,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.5,0.75,21.0,16.5,19.14,0.0
2016,10,13,7,0,27.0,31.0,0.9,21.0,33.0,44.73,26.79
2016,10,13,7,15,62.0,53.5,0.95,21.5,64.0,89.73,66.09
2016,10,13,7,30,97.0,76.0,1.0,22.0,95.0,131.93,101.55
2016,10,13,7,45,119.5,99.0,1.05,22.5,130.0,171.33,134.27
2016,10,13,8,0,142.0,122.0,1.1,23.0,165.0,212.1,167.26
2016,10,13,8,15,158.0,144.0,1.0,23.5,200.0,249.3,196.3
2016,10,13,8,30,174.0,166.0,0.9,24.0,235.0,287.17,224.92
2016,10,13,8,45,176.5,190.5,0.85,24.5,269.0,319.89,248.61
2016,10,13,9,0,179.0,215.0,0.8,25.0,303.0,351.98,271.18
2016,10,13,9,15,137.0,234.5,0.85,25.5,305.5,346.98,265.32
2016,10,13,9,30,95.0,254.0,0.9,26.0,308.0,331.98,252.24
2016,10,13,9,45,189.0,269.0,0.95,26.5,386.5,424.48,321.03
2016,10,13,10,0,283.0,284.0,1.0,27.0,465.0,519.91,388.92
2016,10,13,10,15,290.5,299.5,1.15,27.5,493.5,543.72,404.2
2016,10,13,10,30,298.0,315.0,1.3,28.0,522.0,566.43,419.2
2016,10,13,10,45,389.0,297.0,1.45,28.5,577.0,619.02,456.99
2016,10,13,11,0,480.0,279.0,1.6,29.0,632.0,677.15,497.58
2016,10,13,11,15,482.0,285.5,1.7,29.0,648.0,682.48,500.79
2016,10,13,11,30,484.0,292.0,1.8,29.0,664.0,685.81,503.12
2016,10,13,11,45,474.5,300.0,1.95,29.5,668.0,679.61,498.1
2016,10,13,12,0,465.0,308.0,2.1,30.0,672.0,671.63,491.91
2016,10,13,12,15,485.0,292.5,2.2,30.0,672.5,661.55,485.98
2016,10,13,12,30,505.0,277.0,2.3,30.0,673.0,649.29,478.46
2016,10,13,12,45,500.5,283.0,2.4,30.5,672.0,637.72,469.51
2016,10,13,13,0,496.0,289.0,2.5,31.0,671.0,624.55,459.39
2016,10,13,13,15,478.5,289.0,2.55,31.0,651.0,595.61,438.94
2016,10,13,13,30,461.0,289.0,2.6,31.0,631.0,566.23,418.04
2016,10,13,13,45,443.0,286.5,2.65,31.0,606.0,534.04,394.93
2016,10,13,14,0,425.0,284.0,2.7,31.0,581.0,501.93,371.57
2016,10,13,14,15,376.0,282.0,2.65,30.5,535.5,456.02,338.32
2016,10,13,14,30,327.0,280.0,2.6,30.0,490.0,411.85,306.04
2016,10,13,14,45,491.0,212.0,2.6,30.0,506.0,402.93,298.43
2016,10,13,15,0,655.0,144.0,2.6,30.0,522.0,379.98,277.95
2016,10,13,15,15,527.0,164.5,2.55,29.5,452.5,321.18,233.0
2016,10,13,15,30,399.0,185.0,2.5,29.0,383.0,273.13,197.05
2016,10,13,15,45,247.0,178.0,2.45,29.0,296.5,211.33,152.44
2016,10,13,16,0,95.0,171.0,2.4,29.0,210.0,169.27,124.83
2016,10,13,16,15,86.5,148.0,2.15,28.5,180.0,141.34,103.71
2016,10,13,16,30,78.0,125.0,1.9,28.0,150.0,114.46,83.7
2016,10,13,16,45,64.0,101.5,1.7,28.0,119.5,88.29,64.85
2016,10,13,17,0,50.0,78.0,1.5,28.0,89.0,67.87,51.49
2016,10,13,17,15,28.5,56.0,1.35,27.0,61.5,49.64,35.75
2016,10,13,17,30,7.0,34.0,1.2,26.0,34.0,31.71,19.39
2016,10,13,17,45,3.5,17.0,1.1,25.5,17.0,16.13,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,100.5,15.5,0.85,20.5,24.0,44.05,0.0
2016,10,14,7,0,201.0,31.0,0.9,21.0,48.0,120.61,77.55
2016,10,14,7,15,309.5,44.0,0.95,21.5,93.5,184.28,137.64
2016,10,14,7,30,418.0,57.0,1.0,22.0,139.0,260.46,201.22
2016,10,14,7,45,476.0,68.0,1.05,22.5,188.5,318.6,249.65
2016,10,14,8,0,534.0,79.0,1.1,23.0,238.0,380.54,299.33
2016,10,14,8,15,282.5,115.5,1.15,23.5,201.0,291.4,229.96
2016,10,14,8,30,31.0,152.0,1.2,24.0,164.0,178.63,138.53
2016,10,14,8,45,15.5,129.5,1.3,24.5,135.5,138.01,106.05
2016,10,14,9,0,0.0,107.0,1.4,25.0,107.0,104.4,78.62
2016,10,14,9,15,0.0,65.0,1.35,25.5,65.0,62.84,45.15
2016,10,14,9,30,0.0,23.0,1.3,26.0,23.0,22.22,12.33
2016,10,14,9,45,0.0,66.5,1.3,26.5,66.5,64.32,45.94
2016,10,14,10,0,0.0,110.0,1.3,27.0,110.0,106.77,79.05
2016,10,14,10,15,133.5,215.0,1.25,27.5,307.0,325.58,248.4
2016,10,14,10,30,267.0,320.0,1.2,28.0,504.0,546.37,405.79
2016,10,14,10,45,547.5,220.0,1.15,28.5,615.5,668.4,492.97
2016,10,14,11,0,828.0,120.0,1.1,29.0,727.0,787.16,571.84
2016,10,14,11,15,663.0,202.5,1.05,29.0,696.5,741.44,537.96
2016,10,14,11,30,498.0,285.0,1.0,29.0,666.0,687.8,497.67
2016,10,14,11,45,436.0,315.5,1.0,29.5,652.0,662.85,478.63
2016,10,14,12,0,374.0,346.0,1.0,30.0,638.0,634.19,456.92
2016,10,14,12,15,424.0,324.5,0.95,30.0,655.5,644.49,464.53
2016,10,14,12,30,474.0,303.0,0.9,30.0,673.0,649.37,468.09
2016,10,14,12,45,667.0,207.5,0.9,30.0,722.0,682.53,494.15
2016,10,14,13,0,860.0,112.0,0.9,30.0,771.0,704.27,511.64
2016,10,14,13,15,633.0,212.5,0.9,30.0,691.5,623.87,452.87
2016,10,14,13,30,406.0,313.0,0.9,30.0,612.0,552.23,400.39
2016,10,14,13,45,622.0,210.0,0.9,30.0,650.5,568.05,414.71
2016,10,14,14,0,838.0,107.0,0.9,30.0,689.0,568.2,416.05
2016,10,14,14,15,827.0,105.0,0.95,30.0,657.0,525.7,384.85
2016,10,14,14,30,816.0,103.0,1.0,30.0,625.0,482.05,352.21
2016,10,14,14,45,802.0,100.0,1.05,30.0,586.5,435.28,316.3
2016,10,14,15,0,788.0,97.0,1.1,30.0,548.0,388.11,278.94
2016,10,14,15,15,767.5,93.5,1.15,30.0,503.0,338.17,238.56
2016,10,14,15,30,747.0,90.0,1.2,30.0,458.0,288.97,197.87
2016,10,14,15,45,717.0,86.0,1.25,30.0,409.0,235.16,153.65
2016,10,14,16,0,687.0,82.0,1.3,30.0,360.0,186.35,113.9
2016,10,14,16,15,645.5,76.0,1.2,29.5,308.5,136.95,76.66
2016,10,14,16,30,604.0,70.0,1.1,29.0,257.0,91.61,47.56
2016,10,14,16,45,540.0,62.5,1.05,28.5,205.0,49.06,29.96
2016,10,14,17,0,476.0,55.0,1.0,28.0,153.0,39.68,27.88
2016,10,14,17,15,372.5,43.5,0.95,27.0,106.0,32.74,21.68
2016,10,14,17,30,269.0,32.0,0.9,26.0,59.0,25.36,14.12
2016,10,14,17,45,134.5,16.0,0.9,25.5,29.5,15.73,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,107.0,15.0,2.15,20.5,24.0,45.15,0.0
2016,10,15,7,0,214.0,30.0,2.4,21.0,48.0,122.44,77.07
2016,10,15,7,15,325.0,42.5,2.45,21.5,93.5,188.63,141.14
2016,10,15,7,30,436.0,55.0,2.5,22.0,139.0,264.75,205.64
2016,10,15,7,45,509.0,63.0,2.65,22.5,191.0,327.19,258.54
2016,10,15,8,0,582.0,71.0,2.8,23.0,243.0,394.59,313.79
2016,10,15,8,15,627.5,77.0,3.0,23.5,295.5,448.89,357.35
2016,10,15,8,30,673.0,83.0,3.2,24.0,348.0,504.9,400.89
2016,10,15,8,45,474.0,141.0,3.45,25.0,340.0,463.84,366.06
2016,10,15,9,0,275.0,199.0,3.7,26.0,332.0,403.18,315.41
2016,10,15,9,15,159.5,215.0,3.7,26.5,294.0,339.79,264.09
2016,10,15,9,30,44.0,231.0,3.7,27.0,256.0,269.92,206.98
2016,10,15,9,45,45.5,248.0,3.75,28.0,275.5,288.29,219.77
2016,10,15,10,0,47.0,265.0,3.8,29.0,295.0,306.48,232.04
2016,10,15,10,15,102.0,297.0,3.8,29.0,366.0,381.34,288.67
2016,10,15,10,30,157.0,329.0,3.8,29.0,437.0,463.12,349.02
2016,10,15,10,45,215.0,336.0,3.8,29.5,489.5,514.35,385.94
2016,10,15,11,0,273.0,343.0,3.8,30.0,542.0,570.92,426.02
2016,10,15,11,15,227.0,358.5,3.8,30.0,527.0,542.46,403.89
2016,10,15,11,30,181.0,374.0,3.8,30.0,512.0,518.55,385.29
2016,10,15,11,45,173.0,379.0,3.8,30.5,512.0,513.16,380.24
2016,10,15,12,0,165.0,384.0,3.8,31.0,512.0,507.19,374.78
2016,10,15,12,15,262.5,366.5,3.75,31.0,570.0,560.36,414.59
2016,10,15,12,30,360.0,349.0,3.7,31.0,628.0,606.56,448.61
2016,10,15,12,45,364.0,343.5,3.7,31.5,623.5,593.07,437.92
2016,10,15,13,0,368.0,338.0,3.7,32.0,619.0,578.25,426.58
2016,10,15,13,15,314.0,343.0,3.7,32.0,579.0,533.87,394.18
2016,10,15,13,30,260.0,348.0,3.7,32.0,539.0,491.56,363.21
2016,10,15,13,45,564.0,221.5,3.7,32.5,616.5,541.54,402.64
2016,10,15,14,0,868.0,95.0,3.7,33.0,694.0,571.82,425.19
2016,10,15,14,15,857.5,93.0,3.7,33.0,661.5,528.9,392.03
2016,10,15,14,30,847.0,91.0,3.7,33.0,629.0,484.68,357.42
2016,10,15,14,45,828.0,90.5,3.7,33.0,589.0,434.18,317.41
2016,10,15,15,0,809.0,90.0,3.7,33.0,549.0,386.31,278.34
2016,10,15,15,15,788.0,87.0,3.65,32.5,504.0,335.76,236.94
2016,10,15,15,30,767.0,84.0,3.6,32.0,459.0,285.97,195.34
2016,10,15,15,45,737.0,80.0,3.6,32.0,409.5,234.26,152.06
2016,10,15,16,0,707.0,76.0,3.6,32.0,360.0,184.81,111.55
2016,10,15,16,15,665.0,71.0,3.25,31.5,308.0,132.34,72.08
2016,10,15,16,30,623.0,66.0,2.9,31.0,256.0,86.93,43.61
2016,10,15,16,45,559.0,59.0,2.6,30.5,203.5,44.0,31.37
2016,10,15,17,0,495.0,52.0,2.3,30.0,151.0,37.27,25.57
2016,10,15,17,15,387.5,41.0,2.15,29.0,103.5,30.67,19.69
2016,10,15,17,30,280.0,30.0,2.0,28.0,56.0,23.64,12.3
2016,10,15,17,45,140.0,15.0,1.95,27.0,28.0,14.74,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,96.5,15.5,2.3,22.5,23.0,42.41,0.0
2016,10,16,7,0,193.0,31.0,2.5,23.0,46.0,115.79,70.25
2016,10,16,7,15,309.0,44.5,2.75,23.5,92.0,183.31,135.76
2016,10,16,7,30,425.0,58.0,3.0,24.0,138.0,261.82,201.76
2016,10,16,7,45,506.5,65.0,3.3,24.5,191.0,326.64,256.4
2016,10,16,8,0,588.0,72.0,3.6,25.0,244.0,396.95,313.95
2016,10,16,8,15,634.5,78.0,3.75,25.5,297.0,451.87,357.85
2016,10,16,8,30,681.0,84.0,3.9,26.0,350.0,508.54,401.71
2016,10,16,8,45,483.5,140.0,4.1,26.5,341.5,467.03,367.37
2016,10,16,9,0,286.0,196.0,4.3,27.0,333.0,406.09,317.25
2016,10,16,9,15,309.0,213.5,4.25,27.5,374.5,446.89,347.26
2016,10,16,9,30,332.0,231.0,4.2,28.0,416.0,487.72,376.37
2016,10,16,9,45,592.5,162.5,4.2,28.5,522.0,619.2,476.61
2016,10,16,10,0,853.0,94.0,4.2,29.0,628.0,746.89,568.02
2016,10,16,10,15,864.0,95.5,4.15,29.5,661.5,764.59,577.23
2016,10,16,10,30,875.0,97.0,4.1,30.0,695.0,783.01,587.57
2016,10,16,10,45,886.5,96.5,4.1,30.5,721.5,796.7,594.83
2016,10,16,11,0,898.0,96.0,4.1,31.0,748.0,807.28,600.05
2016,10,16,11,15,903.0,97.0,4.05,31.5,765.5,811.08,600.54
2016,10,16,11,30,908.0,98.0,4.0,32.0,783.0,811.51,598.92
2016,10,16,11,45,914.5,96.0,3.95,32.5,793.0,806.65,593.86
2016,10,16,12,0,921.0,94.0,3.9,33.0,803.0,798.39,586.67
2016,10,16,12,15,921.0,94.0,3.9,33.0,803.5,783.86,576.79
2016,10,16,12,30,921.0,94.0,3.9,33.0,804.0,766.09,564.83
2016,10,16,12,45,919.0,93.5,3.9,33.0,795.5,743.25,549.48
2016,10,16,13,0,917.0,93.0,3.9,33.0,787.0,717.44,532.13
2016,10,16,13,15,912.5,92.0,3.85,33.0,770.0,686.66,510.25
2016,10,16,13,30,908.0,91.0,3.8,33.0,753.0,653.31,485.75
2016,10,16,13,45,900.5,90.0,3.8,33.5,727.5,615.79,457.04
2016,10,16,14,0,893.0,89.0,3.8,34.0,702.0,576.25,426.4
2016,10,16,14,15,883.0,87.5,3.75,33.5,669.0,533.14,394.15
2016,10,16,14,30,873.0,86.0,3.7,33.0,636.0,488.63,359.91
2016,10,16,14,45,859.5,83.5,3.7,33.0,596.5,440.54,321.45
2016,10,16,15,0,846.0,81.0,3.7,33.0,557.0,391.82,281.53
2016,10,16,15,15,826.0,78.0,3.6,32.5,511.5,336.69,236.47
2016,10,16,15,30,806.0,75.0,3.5,32.0,466.0,285.39,193.43
2016,10,16,15,45,777.5,72.0,3.4,32.0,416.0,233.05,149.37
2016,10,16,16,0,749.0,69.0,3.3,32.0,366.0,182.74,108.06
2016,10,16,16,15,708.5,64.5,2.9,31.5,313.0,132.03,70.21
2016,10,16,16,30,668.0,60.0,2.5,31.0,260.0,85.24,41.6
2016,10,16,16,45,603.0,53.5,2.15,30.5,206.5,37.31,25.75
2016,10,16,17,0,538.0,47.0,1.8,30.0,153.0,33.14,22.1
2016,10,16,17,15,428.5,37.5,1.7,29.0,104.5,27.69,17.19
2016,10,16,17,30,319.0,28.0,1.6,28.0,56.0,21.94,10.63
2016,10,16,17,45,159.5,14.0,1.5,27.0,28.0,13.76,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,86.0,15.0,3.1,22.5,22.0,38.74,0.0
2016,10,17,7,0,172.0,30.0,3.3,23.0,44.0,106.46,62.23
2016,10,17,7,15,286.5,44.5,3.55,23.5,89.0,174.14,128.67
2016,10,17,7,30,401.0,59.0,3.8,24.0,134.0,251.32,193.72
2016,10,17,7,45,488.0,66.0,4.05,24.5,187.0,317.51,249.54
2016,10,17,8,0,575.0,73.0,4.3,25.0,240.0,389.59,308.69
2016,10,17,8,15,622.0,79.5,4.4,25.5,292.5,444.67,352.93
2016,10,17,8,30,669.0,86.0,4.5,26.0,345.0,501.54,397.21
2016,10,17,8,45,439.5,145.5,4.65,26.5,325.0,444.26,350.33
2016,10,17,9,0,210.0,205.0,4.8,27.0,305.0,358.73,280.45
2016,10,17,9,15,239.0,223.0,4.8,27.5,347.5,401.7,312.76
2016,10,17,9,30,268.0,241.0,4.8,28.0,390.0,452.54,349.95
2016,10,17,9,45,272.5,259.0,4.85,29.0,420.0,478.63,367.08
2016,10,17,10,0,277.0,277.0,4.9,30.0,450.0,503.7,383.25
2016,10,17,10,15,576.5,186.5,4.9,30.0,570.0,645.78,492.76
2016,10,17,10,30,876.0,96.0,4.9,30.0,690.0,779.35,589.09
2016,10,17,10,45,887.5,95.5,4.9,30.5,717.0,792.97,595.78
2016,10,17,11,0,899.0,95.0,4.9,31.0,744.0,803.47,601.0
2016,10,17,11,15,904.0,95.5,4.9,31.5,761.5,806.7,601.31
2016,10,17,11,30,909.0,96.0,4.9,32.0,779.0,806.57,599.49
2016,10,17,11,45,910.5,97.0,4.9,32.5,788.0,800.88,594.0
2016,10,17,12,0,912.0,98.0,4.9,33.0,797.0,791.84,586.39
2016,10,17,12,15,912.5,98.0,4.85,33.0,797.5,777.75,576.42
2016,10,17,12,30,913.0,98.0,4.8,33.0,798.0,760.43,564.37
2016,10,17,12,45,911.5,97.0,4.8,33.0,790.0,737.58,548.82
2016,10,17,13,0,910.0,96.0,4.8,33.0,782.0,711.77,531.25
2016,10,17,13,15,905.5,95.5,4.7,33.0,765.0,681.65,509.0
2016,10,17,13,30,901.0,95.0,4.6,33.0,748.0,648.98,484.52
2016,10,17,13,45,894.5,93.5,4.6,33.5,722.5,611.81,455.8
2016,10,17,14,0,888.0,92.0,4.6,34.0,697.0,572.57,425.12
2016,10,17,14,15,877.5,90.0,4.55,33.5,664.5,528.96,392.25
2016,10,17,14,30,867.0,88.0,4.5,33.0,632.0,484.02,357.44
2016,10,17,14,45,849.0,87.0,4.45,33.0,591.5,435.73,318.53
2016,10,17,15,0,831.0,86.0,4.4,33.0,551.0,384.03,276.23
2016,10,17,15,15,811.0,83.0,4.25,33.0,505.5,332.97,233.51
2016,10,17,15,30,791.0,80.0,4.1,33.0,460.0,282.51,190.73
2016,10,17,15,45,762.0,76.5,4.0,33.0,410.0,230.53,147.2
2016,10,17,16,0,733.0,73.0,3.9,33.0,360.0,180.66,106.59
2016,10,17,16,15,691.0,68.0,3.45,32.0,307.0,130.42,69.76
2016,10,17,16,30,649.0,63.0,3.0,31.0,254.0,80.82,39.51
2016,10,17,16,45,584.0,55.5,2.6,30.5,201.5,37.63,26.01
2016,10,17,17,0,519.0,48.0,2.2,30.0,149.0,34.25,23.0
2016,10,17,17,15,408.0,37.5,2.1,29.0,101.0,27.92,17.32
2016,10,17,17,30,297.0,27.0,2.0,28.0,53.0,21.2,9.61
2016,10,17,17,45,148.5,13.5,1.9,27.0,26.5,13.27,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,51.0,14.5,3.35,23.5,18.0,28.35,0.0
2016,10,18,7,0,102.0,29.0,3.5,24.0,36.0,75.77,41.13
2016,10,18,7,15,178.5,48.0,3.75,24.0,75.0,131.6,96.24
2016,10,18,7,30,255.0,67.0,4.0,24.0,114.0,198.14,152.42
2016,10,18,7,45,328.0,78.5,4.25,24.5,159.5,254.52,199.96
2016,10,18,8,0,401.0,90.0,4.5,25.0,205.0,316.67,251.25
2016,10,18,8,15,280.0,125.0,4.6,25.5,213.0,298.01,236.44
2016,10,18,8,30,159.0,160.0,4.7,26.0,221.0,269.26,212.24
2016,10,18,8,45,182.0,181.5,4.85,26.5,261.0,310.53,244.28
2016,10,18,9,0,205.0,203.0,5.0,27.0,301.0,352.6,276.22
2016,10,18,9,15,234.0,221.5,5.0,27.5,343.0,395.89,308.55
2016,10,18,9,30,263.0,240.0,5.0,28.0,385.0,447.0,346.07
2016,10,18,9,45,265.0,259.0,5.0,28.5,414.5,472.23,363.23
2016,10,18,10,0,267.0,278.0,5.0,29.0,444.0,496.35,379.41
2016,10,18,10,15,340.0,277.0,4.95,29.5,500.0,551.49,419.75
2016,10,18,10,30,413.0,276.0,4.9,30.0,556.0,607.38,459.75
2016,10,18,10,45,420.0,283.5,4.85,30.5,577.0,626.55,471.43
2016,10,18,11,0,427.0,291.0,4.8,31.0,598.0,638.28,478.0
2016,10,18,11,15,456.0,287.5,4.7,31.0,622.5,654.26,489.0
2016,10,18,11,30,485.0,284.0,4.6,31.0,647.0,668.37,498.6
2016,10,18,11,45,446.5,305.0,4.55,31.5,642.5,653.02,485.12
2016,10,18,12,0,408.0,326.0,4.5,32.0,638.0,633.57,469.09
2016,10,18,12,15,439.0,312.0,4.4,32.0,647.5,636.07,471.12
2016,10,18,12,30,470.0,298.0,4.3,32.0,657.0,633.45,469.45
2016,10,18,12,45,413.5,316.5,4.25,32.5,630.0,596.94,441.28
2016,10,18,13,0,357.0,335.0,4.2,33.0,603.0,563.17,415.2
2016,10,18,13,15,257.0,343.0,4.1,33.0,533.5,492.96,363.57
2016,10,18,13,30,157.0,351.0,4.0,33.0,464.0,428.24,315.63
2016,10,18,13,45,301.5,308.5,3.95,33.0,516.0,463.52,343.12
2016,10,18,14,0,446.0,266.0,3.9,33.0,568.0,487.53,360.97
2016,10,18,14,15,334.5,276.5,3.8,33.0,497.0,421.9,311.88
2016,10,18,14,30,223.0,287.0,3.7,33.0,426.0,365.27,269.78
2016,10,18,14,45,222.0,267.5,3.65,33.0,398.5,334.99,247.1
2016,10,18,15,0,221.0,248.0,3.6,33.0,371.0,304.51,223.84
2016,10,18,15,15,225.0,225.5,3.45,32.5,341.5,272.95,199.69
2016,10,18,15,30,229.0,203.0,3.3,32.0,312.0,240.83,174.64
2016,10,18,15,45,220.5,181.5,3.2,32.0,277.5,206.27,147.56
2016,10,18,16,0,212.0,160.0,3.1,32.0,243.0,172.5,121.3
2016,10,18,16,15,413.0,113.0,2.75,31.0,244.0,133.54,83.78
2016,10,18,16,30,614.0,66.0,2.4,30.0,245.0,79.01,40.1
2016,10,18,16,45,543.5,58.5,2.1,29.5,192.5,40.4,28.45
2016,10,18,17,0,473.0,51.0,1.8,29.0,140.0,37.2,25.54
2016,10,18,17,15,359.0,39.5,1.9,28.5,94.0,30.06,19.05
2016,10,18,17,30,245.0,28.0,2.0,28.0,48.0,22.46,9.88
2016,10,18,17,45,122.5,14.0,2.1,27.5,24.0,13.76,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,86.0,13.5,2.1,23.0,20.0,36.83,0.0
2016,10,19,7,0,172.0,27.0,2.3,23.0,40.0,100.32,52.98
2016,10,19,7,15,288.5,41.0,2.4,23.5,84.0,168.95,123.63
2016,10,19,7,30,405.0,55.0,2.5,24.0,128.0,246.32,188.6
2016,10,19,7,45,487.0,62.0,2.65,24.5,179.5,309.55,241.84
2016,10,19,8,0,569.0,69.0,2.8,25.0,231.0,378.35,298.06
2016,10,19,8,15,616.0,75.0,2.9,25.5,282.5,432.18,341.07
2016,10,19,8,30,663.0,81.0,3.0,26.0,334.0,487.84,384.1
2016,10,19,8,45,485.5,134.5,3.15,26.5,333.5,457.13,358.45
2016,10,19,9,0,308.0,188.0,3.3,27.0,333.0,408.39,318.31
2016,10,19,9,15,274.0,215.0,3.3,27.5,353.5,421.89,326.68
2016,10,19,9,30,240.0,242.0,3.3,28.0,374.0,425.16,327.0
2016,10,19,9,45,309.5,247.5,3.3,28.5,430.0,490.67,375.24
2016,10,19,10,0,379.0,253.0,3.3,29.0,486.0,550.79,418.42
2016,10,19,10,15,336.5,279.0,3.3,29.0,494.0,549.69,415.45
2016,10,19,10,30,294.0,305.0,3.3,29.0,502.0,545.83,410.8
2016,10,19,10,45,303.0,311.0,3.3,29.5,521.0,558.31,418.49
2016,10,19,11,0,312.0,317.0,3.3,30.0,540.0,569.68,425.28
