Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,15,306.0,332.0,3.3,30.0,555.5,577.46,429.89
2016,10,19,11,30,300.0,347.0,3.3,30.0,571.0,583.8,433.54
2016,10,19,11,45,344.5,339.0,3.35,30.5,598.5,604.16,447.74
2016,10,19,12,0,389.0,331.0,3.4,31.0,626.0,622.58,460.36
2016,10,19,12,15,351.0,342.0,3.4,31.0,608.5,596.69,440.99
2016,10,19,12,30,313.0,353.0,3.4,31.0,591.0,570.56,421.65
2016,10,19,12,45,339.5,341.5,3.4,31.0,597.0,567.81,420.21
2016,10,19,13,0,366.0,330.0,3.4,31.0,603.0,562.89,417.03
2016,10,19,13,15,373.0,319.5,3.35,31.0,592.5,544.04,403.48
2016,10,19,13,30,380.0,309.0,3.3,31.0,582.0,523.78,388.83
2016,10,19,13,45,341.0,306.5,3.25,31.0,545.0,483.02,358.81
2016,10,19,14,0,302.0,304.0,3.2,31.0,508.0,444.07,329.98
2016,10,19,14,15,326.0,282.5,3.1,30.5,492.5,421.58,313.89
2016,10,19,14,30,350.0,261.0,3.0,30.0,477.0,396.62,295.33
2016,10,19,14,45,357.5,240.5,2.95,30.0,449.5,363.18,269.44
2016,10,19,15,0,365.0,220.0,2.9,30.0,422.0,328.58,242.08
2016,10,19,15,15,389.0,195.0,2.7,29.5,393.5,294.14,214.19
2016,10,19,15,30,413.0,170.0,2.5,29.0,365.0,253.52,180.75
2016,10,19,15,45,396.0,153.5,2.35,29.0,323.5,211.8,146.99
2016,10,19,16,0,379.0,137.0,2.2,29.0,282.0,171.53,115.02
2016,10,19,16,15,463.0,105.5,1.9,28.5,257.0,130.81,80.54
2016,10,19,16,30,547.0,74.0,1.6,28.0,232.0,80.41,44.26
2016,10,19,16,45,478.5,64.5,1.35,28.0,181.5,45.93,33.3
2016,10,19,17,0,410.0,55.0,1.1,28.0,131.0,41.22,29.0
2016,10,19,17,15,296.0,41.5,1.1,27.5,86.5,31.6,20.36
2016,10,19,17,30,182.0,28.0,1.1,27.0,42.0,21.91,8.78
2016,10,19,17,45,91.0,14.0,1.1,26.5,21.0,13.76,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,36.5,14.0,1.85,22.0,17.0,23.67,0.0
2016,10,20,7,0,73.0,28.0,2.2,22.0,34.0,64.12,30.43
2016,10,20,7,15,170.5,48.0,2.5,22.0,75.0,128.33,93.82
2016,10,20,7,30,268.0,68.0,2.8,22.0,116.0,203.3,156.86
2016,10,20,7,45,338.5,82.5,3.15,22.5,164.0,262.08,206.56
2016,10,20,8,0,409.0,97.0,3.5,23.0,212.0,326.29,259.63
2016,10,20,8,15,221.0,121.0,3.8,23.0,185.0,259.9,207.39
2016,10,20,8,30,33.0,145.0,4.1,23.0,158.0,171.97,135.02
2016,10,20,8,45,16.5,115.0,4.4,23.5,121.5,123.42,95.41
2016,10,20,9,0,0.0,85.0,4.7,24.0,85.0,82.31,61.48
2016,10,20,9,15,142.5,159.0,4.9,24.0,236.5,263.96,209.55
2016,10,20,9,30,285.0,233.0,5.1,24.0,388.0,452.66,357.06
2016,10,20,9,45,289.5,252.0,5.35,24.5,419.5,480.15,376.29
2016,10,20,10,0,294.0,271.0,5.6,25.0,451.0,506.55,394.99
2016,10,20,10,15,147.0,195.5,5.7,25.0,285.5,312.1,244.22
2016,10,20,10,30,0.0,120.0,5.8,25.0,120.0,116.54,87.3
2016,10,20,10,45,0.0,125.5,5.95,25.5,125.5,121.89,91.34
2016,10,20,11,0,0.0,131.0,6.1,26.0,131.0,127.23,95.22
2016,10,20,11,15,159.5,232.5,6.2,26.0,350.5,357.63,277.83
2016,10,20,11,30,319.0,334.0,6.3,26.0,570.0,583.91,449.05
2016,10,20,11,45,319.5,341.0,6.4,26.5,580.0,585.83,448.59
2016,10,20,12,0,320.0,348.0,6.5,27.0,590.0,586.41,447.87
2016,10,20,12,15,419.0,311.5,6.55,27.0,628.0,617.22,472.72
2016,10,20,12,30,518.0,275.0,6.6,27.0,666.0,641.39,492.36
2016,10,20,12,45,686.0,197.0,6.65,27.5,709.0,668.53,514.6
2016,10,20,13,0,854.0,119.0,6.7,28.0,752.0,685.4,528.62
2016,10,20,13,15,849.5,118.0,6.7,28.0,735.5,655.79,505.75
2016,10,20,13,30,845.0,117.0,6.7,28.0,719.0,623.84,480.94
2016,10,20,13,45,844.5,112.0,6.75,28.0,696.0,588.17,453.11
2016,10,20,14,0,844.0,107.0,6.8,28.0,673.0,550.25,422.97
2016,10,20,14,15,833.5,105.0,6.75,28.0,640.5,508.09,388.72
2016,10,20,14,30,823.0,103.0,6.7,28.0,608.0,464.75,352.83
2016,10,20,14,45,807.0,100.5,6.7,28.0,569.0,417.76,313.45
2016,10,20,15,0,791.0,98.0,6.7,28.0,530.0,370.57,273.09
2016,10,20,15,15,769.5,94.5,6.6,27.5,485.5,320.81,230.59
2016,10,20,15,30,748.0,91.0,6.5,27.0,441.0,271.92,188.31
2016,10,20,15,45,724.5,84.5,6.4,26.5,392.5,217.9,142.29
2016,10,20,16,0,701.0,78.0,6.3,26.0,344.0,168.44,101.29
2016,10,20,16,15,657.5,72.5,5.95,25.5,292.0,119.68,65.33
2016,10,20,16,30,614.0,67.0,5.6,25.0,240.0,75.18,39.74
2016,10,20,16,45,553.0,58.0,5.35,24.5,189.0,40.5,29.16
2016,10,20,17,0,492.0,49.0,5.1,24.0,138.0,35.92,24.97
2016,10,20,17,15,378.0,37.0,4.8,23.5,91.0,28.19,17.81
2016,10,20,17,30,264.0,25.0,4.5,23.0,44.0,19.94,6.74
2016,10,20,17,45,132.0,12.5,4.2,22.5,22.0,12.29,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,186.0,11.0,2.8,12.5,23.5,60.84,0.0
2016,10,21,7,0,372.0,22.0,3.0,13.0,47.0,152.2,73.15
2016,10,21,7,15,492.5,31.0,3.2,13.5,97.5,227.57,171.5
2016,10,21,7,30,613.0,40.0,3.4,14.0,148.0,309.31,244.8
2016,10,21,7,45,680.0,45.5,3.6,15.0,203.5,372.51,300.99
2016,10,21,8,0,747.0,51.0,3.8,16.0,259.0,439.74,358.23
2016,10,21,8,15,788.0,55.0,3.95,16.5,314.5,494.82,404.4
2016,10,21,8,30,829.0,59.0,4.1,17.0,370.0,550.87,449.64
2016,10,21,8,45,857.5,62.0,4.3,18.0,422.5,595.21,483.77
2016,10,21,9,0,886.0,65.0,4.5,19.0,475.0,642.26,518.93
2016,10,21,9,15,905.0,67.5,4.4,19.5,522.5,681.36,546.46
2016,10,21,9,30,924.0,70.0,4.3,20.0,570.0,718.52,570.92
2016,10,21,9,45,938.0,71.5,4.25,20.5,611.0,748.78,590.25
2016,10,21,10,0,952.0,73.0,4.2,21.0,652.0,776.36,607.45
2016,10,21,10,15,961.5,74.5,4.1,21.0,686.5,797.69,621.02
2016,10,21,10,30,971.0,76.0,4.0,21.0,721.0,815.81,632.31
2016,10,21,10,45,977.5,77.0,3.9,21.5,747.0,827.75,638.03
2016,10,21,11,0,984.0,78.0,3.8,22.0,773.0,836.17,641.37
2016,10,21,11,15,988.0,78.5,3.7,22.0,791.0,838.56,641.84
2016,10,21,11,30,992.0,79.0,3.6,22.0,809.0,837.31,639.93
2016,10,21,11,45,993.0,80.0,3.55,22.5,817.5,830.66,633.43
2016,10,21,12,0,994.0,81.0,3.5,23.0,826.0,820.38,624.62
2016,10,21,12,15,994.0,81.0,3.45,23.0,826.0,804.79,613.46
2016,10,21,12,30,994.0,81.0,3.4,23.0,826.0,785.72,600.01
2016,10,21,12,45,991.5,80.5,3.35,23.5,817.0,761.04,581.58
2016,10,21,13,0,989.0,80.0,3.3,24.0,808.0,733.2,561.03
2016,10,21,13,15,984.5,79.5,3.25,24.0,790.0,701.05,536.96
2016,10,21,13,30,980.0,79.0,3.2,24.0,772.0,666.12,510.39
2016,10,21,13,45,973.0,78.0,3.15,24.0,745.5,626.68,480.02
2016,10,21,14,0,966.0,77.0,3.1,24.0,719.0,585.0,447.32
2016,10,21,14,15,956.0,75.5,3.05,24.0,684.5,539.35,410.89
2016,10,21,14,30,946.0,74.0,3.0,24.0,650.0,492.13,372.32
2016,10,21,14,45,932.0,72.0,2.95,24.0,609.0,441.51,330.17
2016,10,21,15,0,918.0,70.0,2.9,24.0,568.0,390.17,286.38
2016,10,21,15,15,899.0,68.0,2.8,23.5,520.5,336.83,240.61
2016,10,21,15,30,880.0,66.0,2.7,23.0,473.0,283.77,194.34
2016,10,21,15,45,853.0,62.5,2.65,23.0,421.0,228.32,146.34
2016,10,21,16,0,826.0,59.0,2.6,23.0,369.0,170.76,98.51
2016,10,21,16,15,785.5,55.0,2.25,22.5,314.0,117.28,59.15
2016,10,21,16,30,745.0,51.0,1.9,22.0,259.0,67.6,31.66
2016,10,21,16,45,680.0,45.5,1.55,21.5,203.5,33.16,23.2
2016,10,21,17,0,615.0,40.0,1.2,21.0,148.0,30.8,20.93
2016,10,21,17,15,496.5,31.0,1.15,20.0,98.0,24.93,15.34
2016,10,21,17,30,378.0,22.0,1.1,19.0,48.0,18.79,5.09
2016,10,21,17,45,189.0,11.0,1.1,18.0,24.0,10.81,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,181.0,10.5,0.75,11.5,22.5,58.54,0.0
2016,10,22,7,0,362.0,21.0,0.7,12.0,45.0,146.56,62.83
2016,10,22,7,15,484.0,30.5,0.75,12.5,95.0,222.45,165.98
2016,10,22,7,30,606.0,40.0,0.8,13.0,145.0,304.51,238.19
2016,10,22,7,45,671.5,46.0,0.9,13.5,200.0,367.07,293.04
2016,10,22,8,0,737.0,52.0,1.0,14.0,255.0,433.53,348.89
2016,10,22,8,15,778.5,56.5,1.1,15.0,310.0,488.89,393.36
2016,10,22,8,30,820.0,61.0,1.2,16.0,365.0,545.26,436.72
2016,10,22,8,45,846.5,64.5,1.35,17.0,417.0,591.99,471.57
2016,10,22,9,0,873.0,68.0,1.5,18.0,469.0,634.38,502.24
2016,10,22,9,15,893.0,70.5,1.65,19.0,516.5,673.61,529.59
2016,10,22,9,30,913.0,73.0,1.8,20.0,564.0,710.99,553.69
2016,10,22,9,45,925.5,75.5,1.95,21.0,605.0,740.93,572.15
2016,10,22,10,0,938.0,78.0,2.1,22.0,646.0,768.16,588.57
2016,10,22,10,15,948.0,79.5,2.1,22.5,680.0,789.52,600.82
2016,10,22,10,30,958.0,81.0,2.1,23.0,714.0,807.73,610.92
2016,10,22,10,45,964.0,82.5,2.1,23.5,740.0,819.61,616.75
2016,10,22,11,0,970.0,84.0,2.1,24.0,766.0,828.02,620.36
2016,10,22,11,15,974.0,85.0,2.1,24.0,784.0,830.82,621.53
2016,10,22,11,30,978.0,86.0,2.1,24.0,802.0,830.04,620.47
2016,10,22,11,45,979.0,87.0,2.1,24.5,810.5,823.39,614.43
2016,10,22,12,0,980.0,88.0,2.1,25.0,819.0,813.17,606.18
2016,10,22,12,15,980.0,88.0,2.1,25.0,819.0,797.7,595.72
2016,10,22,12,30,980.0,88.0,2.1,25.0,819.0,778.81,583.06
2016,10,22,12,45,976.5,88.0,2.15,25.5,809.5,754.2,565.8
2016,10,22,13,0,973.0,88.0,2.2,26.0,800.0,726.5,546.02
2016,10,22,13,15,968.5,87.5,2.2,26.0,782.0,694.75,522.95
2016,10,22,13,30,964.0,87.0,2.2,26.0,764.0,660.28,497.52
2016,10,22,13,45,956.0,86.0,2.2,26.0,737.5,620.8,467.97
2016,10,22,14,0,948.0,85.0,2.2,26.0,711.0,579.21,436.18
2016,10,22,14,15,937.5,83.5,2.2,26.0,677.0,534.02,400.94
2016,10,22,14,30,927.0,82.0,2.2,26.0,643.0,487.35,363.6
2016,10,22,14,45,911.0,80.5,2.25,26.0,601.5,437.24,322.8
2016,10,22,15,0,895.0,79.0,2.3,26.0,560.0,386.62,280.45
2016,10,22,15,15,874.5,76.0,2.25,25.5,513.0,333.06,235.32
2016,10,22,15,30,854.0,73.0,2.2,25.0,466.0,276.45,187.15
2016,10,22,15,45,824.5,69.5,2.2,25.0,413.5,221.86,140.68
2016,10,22,16,0,795.0,66.0,2.2,25.0,361.0,169.34,97.73
2016,10,22,16,15,752.0,61.0,1.9,24.0,306.5,116.62,59.94
2016,10,22,16,30,709.0,56.0,1.6,23.0,252.0,68.07,33.96
2016,10,22,16,45,639.5,49.5,1.3,22.0,197.0,37.04,26.49
2016,10,22,17,0,570.0,43.0,1.0,21.0,142.0,31.01,21.08
2016,10,22,17,15,446.5,32.5,1.05,20.0,92.5,24.42,14.83
2016,10,22,17,30,323.0,22.0,1.1,19.0,43.0,17.4,2.95
2016,10,22,17,45,161.5,11.0,1.15,18.5,21.5,10.81,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,5.0,1.95,13.5,5.0,4.91,0.0
2016,10,23,7,0,0.0,10.0,2.2,14.0,10.0,9.64,0.0
2016,10,23,7,15,0.0,22.5,2.25,14.5,22.5,21.72,12.03
2016,10,23,7,30,0.0,35.0,2.3,15.0,35.0,33.8,22.73
2016,10,23,7,45,0.0,49.5,2.35,15.5,49.5,47.98,34.99
2016,10,23,8,0,0.0,64.0,2.4,16.0,64.0,62.49,47.35
2016,10,23,8,15,0.0,79.0,2.35,16.5,79.0,77.47,59.84
2016,10,23,8,30,0.0,94.0,2.3,17.0,94.0,92.39,72.05
2016,10,23,8,45,180.5,133.0,2.3,17.5,215.5,258.33,210.39
2016,10,23,9,0,361.0,172.0,2.3,18.0,337.0,419.52,338.51
2016,10,23,9,15,403.0,183.0,2.5,18.5,384.0,474.42,379.68
2016,10,23,9,30,445.0,194.0,2.7,19.0,431.0,522.96,415.98
2016,10,23,9,45,271.5,234.0,2.9,20.0,382.0,444.73,351.42
2016,10,23,10,0,98.0,274.0,3.1,21.0,333.0,352.14,275.3
2016,10,23,10,15,223.5,278.5,3.15,21.5,423.0,454.55,355.39
2016,10,23,10,30,349.0,283.0,3.2,22.0,513.0,558.99,433.87
2016,10,23,10,45,355.5,294.0,3.3,22.5,535.5,575.2,443.99
2016,10,23,11,0,362.0,305.0,3.4,23.0,558.0,589.98,453.49
2016,10,23,11,15,443.0,282.0,3.4,23.0,599.5,629.37,483.38
2016,10,23,11,30,524.0,259.0,3.4,23.0,641.0,662.49,508.39
2016,10,23,11,45,508.0,269.0,3.45,23.5,642.5,653.69,500.13
2016,10,23,12,0,492.0,279.0,3.5,24.0,644.0,643.11,490.89
2016,10,23,12,15,459.5,293.5,3.5,24.0,634.5,623.48,475.63
2016,10,23,12,30,427.0,308.0,3.5,24.0,625.0,603.0,459.8
2016,10,23,12,45,226.5,295.5,3.5,24.5,463.5,441.47,337.7
2016,10,23,13,0,26.0,283.0,3.5,25.0,302.0,289.29,219.65
2016,10,23,13,15,213.5,288.0,3.45,25.0,438.0,408.88,313.41
2016,10,23,13,30,401.0,293.0,3.4,25.0,574.0,514.92,392.92
2016,10,23,13,45,245.0,297.5,3.4,25.0,467.5,415.43,316.96
2016,10,23,14,0,89.0,302.0,3.4,25.0,361.0,329.37,251.18
2016,10,23,14,15,396.5,220.5,3.3,25.0,461.5,392.42,300.22
2016,10,23,14,30,704.0,139.0,3.2,25.0,562.0,433.71,328.55
2016,10,23,14,45,571.5,167.0,3.1,25.0,495.5,373.81,280.84
2016,10,23,15,0,439.0,195.0,3.0,25.0,429.0,323.63,241.58
2016,10,23,15,15,550.0,148.5,2.65,24.5,416.0,292.18,212.63
2016,10,23,15,30,661.0,102.0,2.3,24.0,403.0,248.52,172.01
2016,10,23,15,45,620.0,100.0,2.0,23.5,357.0,202.84,134.01
2016,10,23,16,0,579.0,98.0,1.7,23.0,311.0,160.82,100.65
2016,10,23,16,15,543.5,86.5,1.6,22.5,262.0,114.68,67.27
2016,10,23,16,30,508.0,75.0,1.5,22.0,213.0,72.11,42.98
2016,10,23,16,45,449.0,63.0,1.45,21.5,165.0,45.78,34.08
2016,10,23,17,0,390.0,51.0,1.4,21.0,117.0,38.61,27.54
2016,10,23,17,15,282.5,37.0,1.4,20.5,75.5,28.96,18.45
2016,10,23,17,30,175.0,23.0,1.4,20.0,34.0,18.06,1.43
2016,10,23,17,45,87.5,11.5,1.45,20.0,17.0,11.3,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,10.32,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,21.42,1.8
2016,10,24,7,15,41.5,41.5,1.4,18.5,48.5,67.1,47.19
2016,10,24,7,30,83.0,62.0,1.6,19.0,76.0,107.47,81.88
2016,10,24,7,45,104.5,84.5,1.85,20.0,109.0,144.68,113.42
2016,10,24,8,0,126.0,107.0,2.1,21.0,142.0,183.07,145.23
2016,10,24,8,15,142.0,128.5,2.15,21.5,175.0,218.5,174.06
2016,10,24,8,30,158.0,150.0,2.2,22.0,208.0,254.6,202.7
2016,10,24,8,45,253.0,161.5,2.25,23.0,269.5,333.51,264.67
2016,10,24,9,0,348.0,173.0,2.3,24.0,331.0,411.28,323.95
2016,10,24,9,15,558.0,135.0,2.25,24.5,418.0,525.0,410.88
2016,10,24,9,30,768.0,97.0,2.2,25.0,505.0,636.17,492.93
2016,10,24,9,45,513.5,182.5,2.2,25.5,464.0,564.33,434.01
2016,10,24,10,0,259.0,268.0,2.2,26.0,423.0,473.82,361.6
2016,10,24,10,15,182.5,286.5,2.2,26.5,399.0,432.32,328.76
2016,10,24,10,30,106.0,305.0,2.2,27.0,375.0,388.72,293.87
2016,10,24,10,45,180.0,316.0,2.2,27.5,439.5,459.77,346.47
2016,10,24,11,0,254.0,327.0,2.2,28.0,504.0,530.08,396.69
2016,10,24,11,15,266.5,333.5,2.2,28.0,523.0,543.02,405.18
2016,10,24,11,30,279.0,340.0,2.2,28.0,542.0,554.8,413.2
2016,10,24,11,45,267.5,346.5,2.25,28.5,542.5,547.54,406.71
2016,10,24,12,0,256.0,353.0,2.3,29.0,543.0,539.37,399.76
2016,10,24,12,15,306.5,341.0,2.25,29.0,568.0,556.57,412.6
2016,10,24,12,30,357.0,329.0,2.2,29.0,593.0,571.25,423.33
2016,10,24,12,45,381.0,319.0,2.2,29.0,597.5,566.98,420.44
2016,10,24,13,0,405.0,309.0,2.2,29.0,602.0,560.5,416.0
2016,10,24,13,15,335.5,317.0,2.2,29.0,556.0,510.56,379.39
2016,10,24,13,30,266.0,325.0,2.2,29.0,510.0,463.49,344.82
2016,10,24,13,45,529.0,223.0,2.2,29.5,574.0,502.25,374.86
2016,10,24,14,0,792.0,121.0,2.2,30.0,638.0,523.08,389.34
2016,10,24,14,15,481.5,199.0,2.2,29.5,508.5,411.81,306.69
2016,10,24,14,30,171.0,277.0,2.2,29.0,379.0,327.8,244.78
2016,10,24,14,45,168.5,258.0,2.25,29.0,353.0,299.8,223.93
2016,10,24,15,0,166.0,239.0,2.3,29.0,327.0,271.84,202.57
2016,10,24,15,15,217.0,212.0,2.3,29.0,316.5,253.06,186.6
2016,10,24,15,30,268.0,185.0,2.3,29.0,306.0,225.71,163.12
2016,10,24,15,45,254.0,165.5,2.3,29.0,270.0,189.98,134.9
2016,10,24,16,0,240.0,146.0,2.3,29.0,234.0,155.54,108.25
2016,10,24,16,15,371.5,110.5,2.05,28.0,222.0,118.25,75.43
2016,10,24,16,30,503.0,75.0,1.8,27.0,210.0,70.22,41.53
2016,10,24,16,45,427.5,64.5,1.55,26.5,161.0,47.5,34.75
2016,10,24,17,0,352.0,54.0,1.3,26.0,112.0,40.66,28.58
2016,10,24,17,15,232.5,38.5,1.3,25.0,71.0,29.69,18.49
2016,10,24,17,30,113.0,23.0,1.3,24.0,30.0,18.14,0.0
2016,10,24,17,45,56.5,11.5,1.3,23.5,15.0,11.3,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,14.5,10.5,0.9,16.5,11.0,14.07,0.0
2016,10,25,7,0,29.0,21.0,1.0,17.0,22.0,34.84,2.86
2016,10,25,7,15,84.5,41.0,1.2,17.5,53.0,81.75,58.07
2016,10,25,7,30,140.0,61.0,1.4,18.0,84.0,134.4,103.38
2016,10,25,7,45,170.5,82.5,1.6,19.0,120.5,176.97,139.67
2016,10,25,8,0,201.0,104.0,1.8,20.0,157.0,221.43,176.64
2016,10,25,8,15,223.5,123.0,1.85,20.5,194.0,260.46,208.5
2016,10,25,8,30,246.0,142.0,1.9,21.0,231.0,300.5,240.27
2016,10,25,8,45,307.0,155.0,2.0,22.0,282.0,357.17,284.2
2016,10,25,9,0,368.0,168.0,2.1,23.0,333.0,416.88,329.25
2016,10,25,9,15,411.5,178.0,2.1,23.0,380.5,471.52,370.18
2016,10,25,9,30,455.0,188.0,2.1,23.0,428.0,519.88,405.82
2016,10,25,9,45,419.0,214.0,2.1,23.5,448.0,530.24,410.8
2016,10,25,10,0,383.0,240.0,2.1,24.0,468.0,531.05,409.03
2016,10,25,10,15,358.5,261.5,2.1,24.0,484.0,539.26,413.59
2016,10,25,10,30,334.0,283.0,2.1,24.0,500.0,545.2,416.42
2016,10,25,10,45,335.5,295.0,2.1,24.5,520.0,558.54,424.46
2016,10,25,11,0,337.0,307.0,2.1,25.0,540.0,570.46,431.37
2016,10,25,11,15,249.5,329.0,2.1,25.0,504.0,524.65,396.0
2016,10,25,11,30,162.0,351.0,2.1,25.0,468.0,473.67,357.01
2016,10,25,11,45,256.0,340.0,2.15,25.5,527.0,531.49,400.18
2016,10,25,12,0,350.0,329.0,2.2,26.0,586.0,582.63,437.17
2016,10,25,12,15,445.5,293.0,2.25,26.0,620.5,609.25,457.65
2016,10,25,12,30,541.0,257.0,2.3,26.0,655.0,629.08,473.26
2016,10,25,12,45,484.0,277.0,2.35,26.5,629.5,595.37,447.05
2016,10,25,13,0,427.0,297.0,2.4,27.0,604.0,562.28,421.58
2016,10,25,13,15,370.5,305.0,2.4,27.0,566.5,519.48,389.98
2016,10,25,13,30,314.0,313.0,2.4,27.0,529.0,479.32,360.12
2016,10,25,13,45,229.0,310.0,2.4,27.0,465.0,417.03,313.86
2016,10,25,14,0,144.0,307.0,2.4,27.0,401.0,359.48,270.92
2016,10,25,14,15,299.5,265.0,2.3,27.0,447.0,385.13,290.28
2016,10,25,14,30,455.0,223.0,2.2,27.0,493.0,397.28,297.5
2016,10,25,14,45,504.0,191.0,2.15,27.0,471.0,364.72,270.78
2016,10,25,15,0,553.0,159.0,2.1,27.0,449.0,327.14,239.21
2016,10,25,15,15,486.0,158.0,1.85,26.5,397.0,277.69,200.2
2016,10,25,15,30,419.0,157.0,1.6,26.0,345.0,233.97,166.03
2016,10,25,15,45,397.5,143.0,1.4,26.0,304.5,193.82,133.51
2016,10,25,16,0,376.0,129.0,1.2,26.0,264.0,155.53,103.56
2016,10,25,16,15,352.0,111.0,1.1,25.5,221.5,115.71,74.99
2016,10,25,16,30,328.0,93.0,1.0,25.0,179.0,78.36,52.45
2016,10,25,16,45,288.0,74.5,0.9,24.5,137.5,55.12,41.51
2016,10,25,17,0,248.0,56.0,0.8,24.0,96.0,42.37,30.24
2016,10,25,17,15,168.5,38.0,0.85,23.5,60.5,29.36,18.22
2016,10,25,17,30,89.0,20.0,0.9,23.0,25.0,15.67,0.0
2016,10,25,17,45,44.5,10.0,0.95,22.5,12.5,9.83,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,81.0,10.5,1.05,16.5,15.0,31.05,0.0
2016,10,26,7,0,162.0,21.0,1.1,17.0,30.0,82.52,4.15
2016,10,26,7,15,289.0,34.0,1.2,17.5,72.0,155.99,112.12
2016,10,26,7,30,416.0,47.0,1.3,18.0,114.0,232.91,178.93
2016,10,26,7,45,495.5,55.0,1.45,19.0,164.5,294.31,231.47
2016,10,26,8,0,575.0,63.0,1.6,20.0,215.0,361.18,286.76
2016,10,26,8,15,623.0,69.0,1.75,21.0,265.5,414.33,329.65
2016,10,26,8,30,671.0,75.0,1.9,22.0,316.0,469.36,372.41
2016,10,26,8,45,705.0,79.5,2.05,23.0,364.5,515.82,407.26
2016,10,26,9,0,739.0,84.0,2.2,24.0,413.0,560.5,439.76
2016,10,26,9,15,415.0,157.5,2.2,24.5,346.0,449.97,351.91
2016,10,26,9,30,91.0,231.0,2.2,25.0,279.0,300.88,232.43
2016,10,26,9,45,187.0,245.5,2.2,25.5,353.0,389.11,300.58
2016,10,26,10,0,283.0,260.0,2.2,26.0,427.0,480.27,367.98
2016,10,26,10,15,157.5,259.5,2.15,26.5,353.5,384.13,293.04
2016,10,26,10,30,32.0,259.0,2.1,27.0,280.0,285.31,215.59
2016,10,26,10,45,43.0,280.5,2.05,27.5,310.0,314.44,237.05
2016,10,26,11,0,54.0,302.0,2.0,28.0,340.0,343.26,257.53
2016,10,26,11,15,458.5,204.5,1.95,28.0,532.5,556.83,421.45
2016,10,26,11,30,863.0,107.0,1.9,28.0,725.0,751.1,559.22
2016,10,26,11,45,873.0,104.0,1.85,28.5,735.0,747.58,553.29
2016,10,26,12,0,883.0,101.0,1.8,29.0,745.0,740.79,547.06
2016,10,26,12,15,883.0,101.0,1.8,29.0,745.0,726.61,537.48
2016,10,26,12,30,883.0,101.0,1.8,29.0,745.0,709.38,525.95
2016,10,26,12,45,880.5,100.0,1.8,29.5,736.5,686.51,508.98
2016,10,26,13,0,878.0,99.0,1.8,30.0,728.0,660.87,489.64
2016,10,26,13,15,485.5,210.5,1.8,30.0,557.0,499.63,371.48
2016,10,26,13,30,93.0,322.0,1.8,30.0,386.0,359.32,265.7
2016,10,26,13,45,205.0,303.5,1.8,30.0,437.5,397.06,294.91
2016,10,26,14,0,317.0,285.0,1.8,30.0,489.0,425.57,315.54
2016,10,26,14,15,320.5,267.0,1.8,30.0,464.5,395.55,293.02
2016,10,26,14,30,324.0,249.0,1.8,30.0,440.0,364.71,269.74
2016,10,26,14,45,549.5,171.0,1.8,30.0,468.5,362.38,264.81
2016,10,26,15,0,775.0,93.0,1.8,30.0,497.0,342.48,243.44
2016,10,26,15,15,751.5,89.5,1.75,29.5,453.0,293.66,203.02
2016,10,26,15,30,728.0,86.0,1.7,29.0,409.0,243.04,160.99
2016,10,26,15,45,696.5,81.0,1.7,29.0,361.0,193.61,120.32
2016,10,26,16,0,665.0,76.0,1.7,29.0,313.0,146.63,83.61
2016,10,26,16,15,616.5,70.0,1.45,28.0,262.0,100.18,52.59
2016,10,26,16,30,568.0,64.0,1.2,27.0,211.0,58.56,32.92
2016,10,26,16,45,494.5,55.0,1.0,26.5,161.5,39.34,27.82
2016,10,26,17,0,421.0,46.0,0.8,26.0,112.0,34.66,23.48
2016,10,26,17,15,293.0,33.0,0.85,25.5,70.0,25.76,14.99
2016,10,26,17,30,165.0,20.0,0.9,25.0,28.0,15.76,0.0
2016,10,26,17,45,82.5,10.0,0.95,24.5,14.0,9.83,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,56.5,10.5,0.8,17.5,13.0,24.63,0.0
2016,10,27,7,0,113.0,21.0,0.8,18.0,26.0,67.02,0.0
2016,10,27,7,15,233.0,36.5,0.85,18.5,67.0,138.5,98.3
2016,10,27,7,30,353.0,52.0,0.9,19.0,108.0,211.78,161.54
2016,10,27,7,45,437.0,61.5,0.95,20.0,157.0,274.28,214.08
2016,10,27,8,0,521.0,71.0,1.0,21.0,206.0,342.46,269.49
2016,10,27,8,15,572.0,78.0,0.85,22.0,256.5,396.15,311.15
2016,10,27,8,30,623.0,85.0,0.7,23.0,307.0,451.97,352.25
2016,10,27,8,45,663.0,89.5,0.6,24.0,356.0,500.21,386.06
2016,10,27,9,0,703.0,94.0,0.5,25.0,405.0,548.92,418.62
2016,10,27,9,15,728.0,98.0,0.55,25.5,449.5,587.47,445.03
2016,10,27,9,30,753.0,102.0,0.6,26.0,494.0,624.87,470.11
2016,10,27,9,45,772.5,104.5,0.7,26.5,533.0,653.67,489.45
2016,10,27,10,0,792.0,107.0,0.8,27.0,572.0,682.38,508.33
2016,10,27,10,15,805.5,109.5,1.0,27.5,604.5,704.53,523.18
2016,10,27,10,30,819.0,112.0,1.2,28.0,637.0,724.05,536.23
2016,10,27,10,45,502.5,220.0,1.4,28.5,546.5,606.68,450.79
2016,10,27,11,0,186.0,328.0,1.6,29.0,456.0,472.63,350.15
2016,10,27,11,15,237.0,329.5,1.7,29.0,496.5,509.22,377.95
2016,10,27,11,30,288.0,331.0,1.8,29.0,537.0,548.91,406.53
2016,10,27,11,45,589.5,215.5,1.95,29.5,642.0,652.86,484.88
2016,10,27,12,0,891.0,100.0,2.1,30.0,747.0,742.03,548.8
2016,10,27,12,15,535.5,227.5,2.15,30.0,616.5,604.79,448.51
2016,10,27,12,30,180.0,355.0,2.2,30.0,486.0,469.35,346.39
2016,10,27,12,45,535.0,226.5,2.25,30.0,608.5,576.74,430.14
2016,10,27,13,0,890.0,98.0,2.3,30.0,731.0,664.1,495.45
2016,10,27,13,15,885.0,97.5,2.3,30.0,714.0,634.47,472.95
2016,10,27,13,30,880.0,97.0,2.3,30.0,697.0,602.41,449.15
2016,10,27,13,45,873.0,95.0,2.35,30.0,672.5,565.59,421.66
2016,10,27,14,0,866.0,93.0,2.4,30.0,648.0,526.85,392.08
2016,10,27,14,15,854.5,91.5,2.4,30.0,615.5,482.4,357.46
2016,10,27,14,30,843.0,90.0,2.4,30.0,583.0,438.8,322.51
2016,10,27,14,45,821.0,89.5,2.45,30.0,542.5,391.24,283.9
2016,10,27,15,0,799.0,89.0,2.5,30.0,502.0,343.97,244.64
2016,10,27,15,15,776.0,85.5,2.5,29.5,457.5,294.27,203.28
2016,10,27,15,30,753.0,82.0,2.5,29.0,413.0,245.56,162.33
2016,10,27,15,45,721.0,77.5,2.5,29.0,364.0,195.6,121.03
2016,10,27,16,0,689.0,73.0,2.5,29.0,315.0,144.88,81.44
2016,10,27,16,15,640.5,67.0,2.15,28.0,264.0,97.35,49.98
2016,10,27,16,30,592.0,61.0,1.8,27.0,213.0,54.6,30.48
2016,10,27,16,45,517.0,52.5,1.5,26.5,162.5,37.36,26.12
2016,10,27,17,0,442.0,44.0,1.2,26.0,112.0,33.01,22.06
2016,10,27,17,15,311.5,31.0,1.2,25.0,69.5,24.03,13.47
2016,10,27,17,30,181.0,18.0,1.2,24.0,27.0,14.36,0.0
2016,10,27,17,45,90.5,9.0,1.2,23.0,13.5,8.85,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,107.0,9.5,0.35,16.5,14.5,36.17,0.0
2016,10,28,7,0,214.0,19.0,0.4,17.0,29.0,93.77,0.0
2016,10,28,7,15,348.0,30.5,0.45,17.5,73.0,170.66,120.01
2016,10,28,7,30,482.0,42.0,0.5,18.0,117.0,250.29,189.7
2016,10,28,7,45,562.0,49.0,0.6,18.5,169.0,312.79,243.24
2016,10,28,8,0,642.0,56.0,0.7,19.0,221.0,380.79,299.41
2016,10,28,8,15,689.0,61.5,0.9,20.0,273.5,432.86,341.58
2016,10,28,8,30,736.0,67.0,1.1,21.0,326.0,489.01,385.23
2016,10,28,8,45,768.0,70.5,1.3,22.0,375.5,535.29,420.08
2016,10,28,9,0,800.0,74.0,1.5,23.0,425.0,581.25,453.6
2016,10,28,9,15,821.5,77.0,1.7,23.5,470.0,619.22,481.31
2016,10,28,9,30,843.0,80.0,1.9,24.0,515.0,655.6,507.32
2016,10,28,9,45,858.0,82.5,2.1,25.0,554.5,685.08,526.43
2016,10,28,10,0,873.0,85.0,2.3,26.0,594.0,708.97,540.92
2016,10,28,10,15,883.5,86.5,2.3,26.0,626.5,729.24,553.81
2016,10,28,10,30,894.0,88.0,2.3,26.0,659.0,746.63,564.73
2016,10,28,10,45,478.5,196.5,2.35,26.5,503.5,562.69,428.39
2016,10,28,11,0,63.0,305.0,2.4,27.0,348.0,352.63,265.38
2016,10,28,11,15,181.5,316.0,2.35,27.5,443.5,453.72,342.1
2016,10,28,11,30,300.0,327.0,2.3,28.0,539.0,552.49,413.27
2016,10,28,11,45,612.5,209.0,2.3,28.5,649.0,660.7,494.45
2016,10,28,12,0,925.0,91.0,2.3,29.0,759.0,753.66,560.28
2016,10,28,12,15,621.0,211.0,2.25,29.0,659.5,647.33,481.54
2016,10,28,12,30,317.0,331.0,2.2,29.0,560.0,540.21,400.4
2016,10,28,12,45,362.0,314.5,2.2,29.0,573.0,544.0,404.33
2016,10,28,13,0,407.0,298.0,2.2,29.0,586.0,544.8,405.27
2016,10,28,13,15,656.5,193.5,2.15,29.0,645.0,583.57,435.82
2016,10,28,13,30,906.0,89.0,2.1,29.0,704.0,606.32,453.26
2016,10,28,13,45,896.5,88.0,2.1,29.5,678.0,568.33,423.43
2016,10,28,14,0,887.0,87.0,2.1,30.0,652.0,528.52,392.11
2016,10,28,14,15,875.5,85.5,2.05,29.5,619.0,485.71,359.25
2016,10,28,14,30,864.0,84.0,2.0,29.0,586.0,441.66,324.48
2016,10,28,14,45,846.5,82.0,2.0,29.0,546.0,390.94,283.38
2016,10,28,15,0,829.0,80.0,2.0,29.0,506.0,342.75,243.16
2016,10,28,15,15,806.5,77.0,1.95,28.5,460.5,292.36,201.01
2016,10,28,15,30,784.0,74.0,1.9,28.0,415.0,242.85,159.2
2016,10,28,15,45,750.5,70.5,1.9,28.0,365.5,192.08,117.24
2016,10,28,16,0,717.0,67.0,1.9,28.0,316.0,143.92,79.83
2016,10,28,16,15,669.0,61.5,1.65,27.5,264.5,92.66,45.78
2016,10,28,16,30,621.0,56.0,1.4,27.0,213.0,48.96,26.79
2016,10,28,16,45,543.0,48.5,1.15,26.5,162.0,34.08,23.32
2016,10,28,17,0,465.0,41.0,0.9,26.0,111.0,30.43,19.87
2016,10,28,17,15,327.5,29.0,0.9,25.0,68.5,22.3,11.92
2016,10,28,17,30,190.0,17.0,0.9,24.0,26.0,13.54,0.0
2016,10,28,17,45,95.0,8.5,0.95,23.5,13.0,8.36,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,75.5,9.5,0.4,17.5,13.0,9.34,0.0
2016,10,29,7,0,151.0,19.0,0.4,18.0,26.0,74.03,0.0
2016,10,29,7,15,288.0,32.0,0.55,18.5,68.0,150.74,104.64
2016,10,29,7,30,425.0,45.0,0.7,19.0,110.0,230.03,173.92
2016,10,29,7,45,510.0,53.0,0.85,20.0,161.0,293.29,227.52
2016,10,29,8,0,595.0,61.0,1.0,21.0,212.0,362.41,284.11
2016,10,29,8,15,644.5,66.5,1.2,21.5,263.0,415.91,327.83
2016,10,29,8,30,694.0,72.0,1.4,22.0,314.0,471.33,371.65
2016,10,29,8,45,364.5,121.5,1.65,23.0,250.0,355.63,281.22
2016,10,29,9,0,35.0,171.0,1.9,24.0,186.0,199.69,155.06
2016,10,29,9,15,98.0,200.0,1.95,24.5,249.0,270.64,211.25
