Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,30,161.0,229.0,2.0,25.0,312.0,350.7,272.26
2016,10,29,9,45,235.5,239.0,2.1,25.5,370.5,413.09,319.17
2016,10,29,10,0,310.0,249.0,2.2,26.0,429.0,484.08,371.39
2016,10,29,10,15,335.5,259.0,2.2,26.5,463.5,514.76,392.3
2016,10,29,10,30,361.0,269.0,2.2,27.0,498.0,544.75,412.65
2016,10,29,10,45,626.0,181.0,2.25,27.5,596.5,654.78,495.01
2016,10,29,11,0,891.0,93.0,2.3,28.0,695.0,753.12,563.91
2016,10,29,11,15,895.5,94.0,2.3,28.0,712.0,755.99,564.47
2016,10,29,11,30,900.0,95.0,2.3,28.0,729.0,755.58,563.7
2016,10,29,11,45,905.5,93.5,2.35,28.5,738.0,750.02,558.79
2016,10,29,12,0,911.0,92.0,2.4,29.0,747.0,741.17,551.78
2016,10,29,12,15,911.0,92.0,2.4,29.0,746.5,726.68,541.86
2016,10,29,12,30,911.0,92.0,2.4,29.0,746.0,709.05,529.9
2016,10,29,12,45,908.5,91.5,2.45,29.5,737.0,686.21,512.74
2016,10,29,13,0,906.0,91.0,2.5,30.0,728.0,660.52,493.21
2016,10,29,13,15,901.0,90.0,2.55,30.0,710.5,630.1,471.02
2016,10,29,13,30,896.0,89.0,2.6,30.0,693.0,597.23,446.62
2016,10,29,13,45,888.0,87.5,2.65,30.0,668.0,559.98,418.52
2016,10,29,14,0,880.0,86.0,2.7,30.0,643.0,520.84,388.32
2016,10,29,14,15,868.5,84.5,2.7,30.0,610.0,478.39,354.78
2016,10,29,14,30,857.0,83.0,2.7,30.0,577.0,434.73,319.47
2016,10,29,14,45,831.5,84.0,2.7,30.0,536.5,384.23,278.36
2016,10,29,15,0,806.0,85.0,2.7,30.0,496.0,336.98,238.85
2016,10,29,15,15,782.5,81.5,2.65,29.5,451.0,287.07,197.13
2016,10,29,15,30,759.0,78.0,2.6,29.0,406.0,238.19,155.95
2016,10,29,15,45,724.5,74.0,2.6,29.0,357.0,188.25,114.88
2016,10,29,16,0,690.0,70.0,2.6,29.0,308.0,137.93,76.08
2016,10,29,16,15,640.0,64.5,2.25,28.0,257.0,91.07,45.97
2016,10,29,16,30,590.0,59.0,1.9,27.0,206.0,49.14,28.58
2016,10,29,16,45,509.5,50.5,1.55,26.5,156.0,36.02,24.94
2016,10,29,17,0,429.0,42.0,1.2,26.0,106.0,31.58,20.77
2016,10,29,17,15,289.0,29.5,1.15,25.0,64.5,22.98,12.22
2016,10,29,17,30,149.0,17.0,1.1,24.0,23.0,16.71,0.0
2016,10,29,17,45,74.5,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,53.5,9.0,0.8,18.5,11.5,8.85,0.0
2016,10,30,7,0,107.0,18.0,0.8,19.0,23.0,59.15,0.0
2016,10,30,7,15,239.5,33.0,0.9,19.5,63.0,134.5,91.97
2016,10,30,7,30,372.0,48.0,1.0,20.0,103.0,211.37,159.31
2016,10,30,7,45,459.5,57.0,1.15,21.0,153.0,274.5,212.65
2016,10,30,8,0,547.0,66.0,1.3,22.0,203.0,343.65,269.29
2016,10,30,8,15,599.5,72.5,1.35,22.5,253.5,397.85,313.1
2016,10,30,8,30,652.0,79.0,1.4,23.0,304.0,454.24,357.06
2016,10,30,8,45,694.0,82.0,1.45,23.5,353.5,502.32,393.45
2016,10,30,9,0,736.0,85.0,1.5,24.0,403.0,550.93,429.15
2016,10,30,9,15,521.5,148.0,1.45,24.5,385.5,500.61,387.97
2016,10,30,9,30,307.0,211.0,1.4,25.0,368.0,432.65,333.43
2016,10,30,9,45,298.0,231.0,1.4,26.0,393.0,452.41,346.15
2016,10,30,10,0,289.0,251.0,1.4,27.0,418.0,470.52,356.78
2016,10,30,10,15,290.0,266.5,1.35,27.5,442.0,489.29,368.45
2016,10,30,10,30,291.0,282.0,1.3,28.0,466.0,506.82,379.05
2016,10,30,10,45,582.0,191.5,1.3,28.5,577.0,631.11,470.59
2016,10,30,11,0,873.0,101.0,1.3,29.0,688.0,744.96,548.75
2016,10,30,11,15,878.5,101.5,1.35,29.0,705.0,747.94,549.48
2016,10,30,11,30,884.0,102.0,1.4,29.0,722.0,747.72,549.33
2016,10,30,11,45,895.5,98.5,1.45,29.5,732.5,744.47,546.23
2016,10,30,12,0,907.0,95.0,1.5,30.0,743.0,737.88,541.04
2016,10,30,12,15,907.5,95.0,1.55,30.0,743.0,723.78,532.03
2016,10,30,12,30,908.0,95.0,1.6,30.0,743.0,706.53,520.89
2016,10,30,12,45,909.0,93.0,1.7,30.5,735.0,684.57,505.01
2016,10,30,13,0,910.0,91.0,1.8,31.0,727.0,659.6,486.79
2016,10,30,13,15,905.5,90.0,1.85,31.0,710.5,629.42,465.21
2016,10,30,13,30,901.0,89.0,1.9,31.0,694.0,596.74,441.39
2016,10,30,13,45,895.5,87.0,2.0,31.0,669.0,560.24,414.5
2016,10,30,14,0,890.0,85.0,2.1,31.0,644.0,521.66,385.29
2016,10,30,14,15,879.5,83.5,2.15,31.0,612.0,479.36,352.35
2016,10,30,14,30,869.0,82.0,2.2,31.0,580.0,435.74,317.48
2016,10,30,14,45,855.0,79.0,2.25,31.0,541.0,388.36,278.91
2016,10,30,15,0,841.0,76.0,2.3,31.0,502.0,337.27,236.62
2016,10,30,15,15,819.5,73.5,2.25,30.5,457.0,287.3,194.86
2016,10,30,15,30,798.0,71.0,2.2,30.0,412.0,238.08,153.41
2016,10,30,15,45,768.0,67.0,2.2,30.0,363.0,187.07,111.51
2016,10,30,16,0,738.0,63.0,2.2,30.0,314.0,138.26,74.12
2016,10,30,16,15,690.5,57.5,1.9,29.0,262.5,89.45,43.3
2016,10,30,16,30,643.0,52.0,1.6,28.0,211.0,45.31,26.2
2016,10,30,16,45,566.5,45.0,1.3,27.0,160.0,31.45,21.0
2016,10,30,17,0,490.0,38.0,1.0,26.0,109.0,28.08,17.82
2016,10,30,17,15,346.5,26.5,1.0,25.0,66.0,20.28,9.9
2016,10,30,17,30,203.0,15.0,1.0,24.0,23.0,14.74,0.0
2016,10,30,17,45,101.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,6,45,107.5,8.0,0.25,15.5,12.5,0.0,0.0
2016,10,31,7,0,215.0,16.0,0.2,16.0,25.0,77.28,0.0
2016,10,31,7,15,356.5,27.5,0.3,17.0,68.5,166.99,113.15
2016,10,31,7,30,498.0,39.0,0.4,18.0,112.0,248.24,186.18
2016,10,31,7,45,577.5,46.0,0.5,19.0,163.5,310.22,239.12
2016,10,31,8,0,657.0,53.0,0.6,20.0,215.0,375.25,292.6
2016,10,31,8,15,703.0,58.0,0.9,20.5,267.0,428.75,337.11
2016,10,31,8,30,749.0,63.0,1.2,21.0,319.0,483.67,381.29
2016,10,31,8,45,780.0,66.5,1.55,22.0,368.0,529.34,416.7
2016,10,31,9,0,811.0,70.0,1.9,23.0,417.0,574.6,450.7
2016,10,31,9,15,579.5,136.0,2.0,23.5,397.5,524.66,410.1
2016,10,31,9,30,348.0,202.0,2.1,24.0,378.0,448.34,349.25
2016,10,31,9,45,356.0,218.0,2.25,24.5,410.5,476.16,369.51
2016,10,31,10,0,364.0,234.0,2.4,25.0,443.0,502.87,388.08
2016,10,31,10,15,363.5,249.5,2.45,25.5,468.0,521.81,400.34
2016,10,31,10,30,363.0,265.0,2.5,26.0,493.0,539.2,411.4
2016,10,31,10,45,635.5,175.5,2.55,26.5,593.0,651.07,496.02
2016,10,31,11,0,908.0,86.0,2.6,27.0,693.0,751.21,566.91
2016,10,31,11,15,911.5,87.0,2.6,27.0,709.0,753.38,567.04
2016,10,31,11,30,915.0,88.0,2.6,27.0,725.0,752.22,565.76
2016,10,31,11,45,661.0,194.0,2.6,27.5,657.5,673.09,505.99
2016,10,31,12,0,407.0,300.0,2.6,28.0,590.0,585.47,437.95
2016,10,31,12,15,658.0,196.0,2.6,28.0,663.5,650.76,489.34
2016,10,31,12,30,909.0,92.0,2.6,28.0,737.0,700.8,527.95
2016,10,31,12,45,904.0,91.5,2.65,28.5,727.0,676.46,508.84
2016,10,31,13,0,899.0,91.0,2.7,29.0,717.0,649.39,488.11
2016,10,31,13,15,893.0,90.5,2.65,29.0,699.0,619.16,465.38
2016,10,31,13,30,887.0,90.0,2.6,29.0,681.0,586.55,440.55
2016,10,31,13,45,876.5,89.0,2.6,29.5,655.0,548.89,410.93
2016,10,31,14,0,866.0,88.0,2.6,30.0,629.0,509.54,379.53
2016,10,31,14,15,853.5,86.0,2.55,29.5,596.0,466.88,346.37
2016,10,31,14,30,841.0,84.0,2.5,29.0,563.0,420.46,309.52
2016,10,31,14,45,506.5,154.0,2.5,29.0,436.5,321.73,236.17
2016,10,31,15,0,172.0,224.0,2.5,29.0,310.0,255.97,190.34
2016,10,31,15,15,170.0,203.0,2.45,29.0,281.5,226.52,167.34
2016,10,31,15,30,168.0,182.0,2.4,29.0,253.0,197.16,144.14
2016,10,31,15,45,425.0,124.5,2.35,29.0,275.0,174.46,115.8
2016,10,31,16,0,682.0,67.0,2.3,29.0,297.0,130.15,70.46
2016,10,31,16,15,631.0,61.5,1.95,28.0,246.5,84.07,41.7
2016,10,31,16,30,580.0,56.0,1.6,27.0,196.0,43.0,30.99
2016,10,31,16,45,496.5,48.0,1.3,26.5,147.0,34.2,23.36
2016,10,31,17,0,413.0,40.0,1.0,26.0,98.0,30.11,19.46
2016,10,31,17,15,273.5,27.5,1.0,25.0,58.5,21.4,10.48
2016,10,31,17,30,134.0,15.0,1.0,24.0,19.0,14.74,0.0
2016,10,31,17,45,67.0,7.5,1.0,23.5,9.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,41.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,82.0,16.0,1.8,21.0,19.0,38.95,0.0
2016,11,1,7,15,214.0,31.0,2.0,21.5,57.0,122.41,80.39
2016,11,1,7,30,346.0,46.0,2.2,22.0,95.0,196.99,147.07
2016,11,1,7,45,437.5,54.5,2.45,22.5,143.5,259.45,200.49
2016,11,1,8,0,529.0,63.0,2.7,23.0,192.0,328.28,257.98
2016,11,1,8,15,582.0,69.5,2.8,23.5,241.5,381.57,301.96
2016,11,1,8,30,635.0,76.0,2.9,24.0,291.0,437.14,346.33
2016,11,1,8,45,679.0,78.5,3.05,25.0,339.5,484.83,382.8
2016,11,1,9,0,723.0,81.0,3.2,26.0,388.0,531.45,417.39
2016,11,1,9,15,445.0,152.5,3.25,26.5,348.0,453.97,354.78
2016,11,1,9,30,167.0,224.0,3.3,27.0,308.0,347.55,268.88
2016,11,1,9,45,170.5,241.5,3.35,27.5,333.0,369.97,285.13
2016,11,1,10,0,174.0,259.0,3.4,28.0,358.0,391.81,300.29
2016,11,1,10,15,95.0,241.5,3.4,28.0,296.5,311.92,238.33
2016,11,1,10,30,16.0,224.0,3.4,28.0,235.0,232.07,175.62
2016,11,1,10,45,133.5,267.5,3.45,28.5,356.5,370.45,282.11
2016,11,1,11,0,251.0,311.0,3.5,29.0,478.0,498.36,376.54
2016,11,1,11,15,258.5,314.0,3.5,29.5,490.0,508.89,382.46
2016,11,1,11,30,266.0,317.0,3.5,30.0,502.0,513.36,384.6
2016,11,1,11,45,237.0,329.5,3.55,30.5,496.0,496.86,371.05
2016,11,1,12,0,208.0,342.0,3.6,31.0,490.0,483.86,360.12
2016,11,1,12,15,256.0,334.0,3.6,31.0,515.5,505.46,376.36
2016,11,1,12,30,304.0,326.0,3.6,31.0,541.0,521.79,388.55
2016,11,1,12,45,262.0,329.0,3.65,31.0,512.5,488.06,363.46
2016,11,1,13,0,220.0,332.0,3.7,31.0,484.0,454.7,338.75
2016,11,1,13,15,543.5,211.0,3.75,31.0,574.5,523.14,392.98
2016,11,1,13,30,867.0,90.0,3.8,31.0,665.0,572.21,430.47
2016,11,1,13,45,856.5,90.0,3.85,31.0,639.5,536.26,402.32
2016,11,1,14,0,846.0,90.0,3.9,31.0,614.0,498.65,372.7
2016,11,1,14,15,833.5,88.0,3.9,31.0,582.0,454.5,337.55
2016,11,1,14,30,821.0,86.0,3.9,31.0,550.0,411.37,302.27
2016,11,1,14,45,804.0,83.5,3.95,31.0,511.5,365.39,264.13
2016,11,1,15,0,787.0,81.0,4.0,31.0,473.0,319.3,225.14
2016,11,1,15,15,763.5,77.5,3.95,30.5,429.5,270.72,184.25
2016,11,1,15,30,740.0,74.0,3.9,30.0,386.0,223.18,144.13
2016,11,1,15,45,701.0,71.0,3.9,30.0,337.5,174.87,104.81
2016,11,1,16,0,662.0,68.0,3.9,30.0,289.0,126.69,68.52
2016,11,1,16,15,610.0,62.0,3.7,29.5,239.5,81.39,40.54
2016,11,1,16,30,558.0,56.0,3.5,29.0,190.0,41.22,29.2
2016,11,1,16,45,466.5,48.5,3.35,28.5,141.5,34.82,23.62
2016,11,1,17,0,375.0,41.0,3.2,28.0,93.0,31.26,20.14
2016,11,1,17,15,236.0,27.5,3.25,27.5,55.0,21.58,10.09
2016,11,1,17,30,97.0,14.0,3.3,27.0,17.0,13.76,0.0
2016,11,1,17,45,48.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,18.81,0.0
2016,11,2,7,15,115.5,34.5,2.35,22.0,50.0,88.98,56.52
2016,11,2,7,30,213.0,55.0,2.5,22.0,85.0,157.52,117.45
2016,11,2,7,45,304.5,68.0,2.65,22.5,131.0,217.35,167.96
2016,11,2,8,0,396.0,81.0,2.8,23.0,177.0,284.53,223.73
2016,11,2,8,15,455.0,90.5,2.9,23.5,225.0,338.03,267.73
2016,11,2,8,30,514.0,100.0,3.0,24.0,273.0,394.8,313.1
2016,11,2,8,45,257.0,110.0,3.15,24.5,196.5,269.25,213.85
2016,11,2,9,0,0.0,120.0,3.3,25.0,120.0,118.45,90.27
2016,11,2,9,15,75.5,171.0,3.35,25.5,209.0,223.45,174.57
2016,11,2,9,30,151.0,222.0,3.4,26.0,298.0,334.51,260.57
2016,11,2,9,45,96.5,227.5,3.45,26.5,277.5,298.59,230.77
2016,11,2,10,0,42.0,233.0,3.5,27.0,257.0,266.93,204.48
2016,11,2,10,15,67.5,258.5,3.5,27.5,299.5,310.59,237.42
2016,11,2,10,30,93.0,284.0,3.5,28.0,342.0,354.33,269.7
2016,11,2,10,45,105.5,298.5,3.5,28.5,367.0,377.03,285.69
2016,11,2,11,0,118.0,313.0,3.5,29.0,392.0,399.34,301.31
2016,11,2,11,15,120.0,322.0,3.45,29.0,403.5,412.38,310.33
2016,11,2,11,30,122.0,331.0,3.4,29.0,415.0,419.95,315.42
2016,11,2,11,45,94.0,325.0,3.4,29.5,390.5,387.38,290.17
2016,11,2,12,0,66.0,319.0,3.4,30.0,366.0,359.13,268.22
2016,11,2,12,15,127.0,330.0,3.35,30.0,420.0,410.78,307.16
2016,11,2,12,30,188.0,341.0,3.3,30.0,474.0,456.81,341.17
2016,11,2,12,45,280.5,319.5,3.3,30.0,514.0,489.81,366.26
2016,11,2,13,0,373.0,298.0,3.3,30.0,554.0,516.2,386.15
2016,11,2,13,15,195.5,269.5,3.25,30.0,403.5,372.41,279.51
2016,11,2,13,30,18.0,241.0,3.2,30.0,253.0,240.74,179.8
2016,11,2,13,45,9.0,133.5,3.2,30.0,139.5,133.41,98.63
2016,11,2,14,0,0.0,26.0,3.2,30.0,26.0,25.12,14.26
2016,11,2,14,15,366.5,71.0,3.15,29.5,277.0,227.24,171.75
2016,11,2,14,30,733.0,116.0,3.1,29.0,528.0,398.86,295.6
2016,11,2,14,45,431.5,168.0,3.1,29.0,406.5,303.98,224.12
2016,11,2,15,0,130.0,220.0,3.1,29.0,285.0,238.15,177.98
2016,11,2,15,15,191.0,195.5,2.95,28.5,280.5,224.51,165.75
2016,11,2,15,30,252.0,171.0,2.8,28.0,276.0,201.55,145.24
2016,11,2,15,45,224.0,154.5,2.7,28.0,239.0,167.43,118.87
2016,11,2,16,0,196.0,138.0,2.6,28.0,202.0,139.46,98.24
2016,11,2,16,15,168.5,117.0,2.45,27.5,165.5,107.45,75.87
2016,11,2,16,30,141.0,96.0,2.3,27.0,129.0,78.41,60.82
2016,11,2,16,45,99.5,74.0,2.15,26.5,94.5,61.26,46.02
2016,11,2,17,0,58.0,52.0,2.0,26.0,60.0,43.98,30.79
2016,11,2,17,15,29.0,30.0,2.05,25.5,34.0,27.28,13.9
2016,11,2,17,30,0.0,8.0,2.1,25.0,8.0,7.86,0.0
2016,11,2,17,45,0.0,4.0,2.15,25.0,4.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.88,0.0
2016,11,3,7,15,0.0,25.5,1.8,22.0,25.5,25.7,12.56
2016,11,3,7,30,0.0,44.0,1.9,22.0,44.0,45.2,30.72
2016,11,3,7,45,8.5,65.0,2.05,22.5,67.0,70.49,51.93
2016,11,3,8,0,17.0,86.0,2.2,23.0,90.0,96.01,73.16
2016,11,3,8,15,26.0,107.0,2.2,23.0,114.5,126.94,98.61
2016,11,3,8,30,35.0,128.0,2.2,23.0,139.0,154.06,120.61
2016,11,3,8,45,29.0,143.0,2.2,23.0,153.5,166.22,130.09
2016,11,3,9,0,23.0,158.0,2.2,23.0,168.0,172.47,134.67
2016,11,3,9,15,47.0,185.0,2.15,23.0,207.5,221.3,173.32
2016,11,3,9,30,71.0,212.0,2.1,23.0,247.0,265.37,207.53
2016,11,3,9,45,77.5,231.0,2.1,23.5,272.0,289.62,225.27
2016,11,3,10,0,84.0,250.0,2.1,24.0,297.0,313.72,242.72
2016,11,3,10,15,42.0,131.0,2.0,24.0,154.5,159.59,122.85
2016,11,3,10,30,0.0,12.0,1.9,24.0,12.0,11.59,3.75
2016,11,3,10,45,0.0,44.0,1.8,24.5,44.0,42.54,28.75
2016,11,3,11,0,0.0,76.0,1.7,25.0,76.0,73.54,53.35
2016,11,3,11,15,39.5,196.0,1.6,25.0,223.0,222.27,170.17
2016,11,3,11,30,79.0,316.0,1.5,25.0,370.0,369.96,280.39
2016,11,3,11,45,156.5,325.0,1.45,25.0,434.0,434.21,327.77
2016,11,3,12,0,234.0,334.0,1.4,25.0,498.0,492.31,370.1
2016,11,3,12,15,218.0,336.0,1.3,25.0,488.5,477.5,358.07
2016,11,3,12,30,202.0,338.0,1.2,25.0,479.0,462.4,346.4
2016,11,3,12,45,117.0,307.5,1.2,25.5,389.0,372.42,279.65
2016,11,3,13,0,32.0,277.0,1.2,26.0,299.0,285.92,214.68
2016,11,3,13,15,156.0,288.5,1.2,26.0,391.5,366.47,276.36
2016,11,3,13,30,280.0,300.0,1.2,26.0,484.0,437.7,328.37
2016,11,3,13,45,140.0,193.0,1.25,26.0,285.0,255.71,193.62
2016,11,3,14,0,0.0,86.0,1.3,26.0,86.0,83.22,60.65
2016,11,3,14,15,0.0,49.0,1.35,26.0,49.0,47.37,32.49
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,11.59,3.74
2016,11,3,14,45,0.0,11.0,1.45,26.0,11.0,10.62,2.98
2016,11,3,15,0,0.0,10.0,1.5,26.0,10.0,9.65,2.21
2016,11,3,15,15,176.0,82.5,1.5,25.5,155.5,119.77,85.98
2016,11,3,15,30,352.0,155.0,1.5,25.0,301.0,208.54,148.5
2016,11,3,15,45,332.0,137.5,1.5,25.0,262.0,170.17,117.64
2016,11,3,16,0,312.0,120.0,1.5,25.0,223.0,133.59,89.85
2016,11,3,16,15,281.0,102.5,1.4,24.5,183.0,98.33,66.11
2016,11,3,16,30,250.0,85.0,1.3,24.0,143.0,66.51,51.42
2016,11,3,16,45,257.5,65.5,1.25,23.5,112.0,49.2,36.37
2016,11,3,17,0,265.0,46.0,1.2,23.0,81.0,35.24,23.87
2016,11,3,17,15,150.0,29.0,1.2,22.5,46.5,22.65,10.3
2016,11,3,17,30,35.0,12.0,1.2,22.0,12.0,11.8,0.0
2016,11,3,17,45,17.5,6.0,1.2,22.0,6.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.35,19.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.4,19.0,1.0,0.98,0.0
2016,11,4,7,15,0.0,4.0,2.45,19.0,4.0,3.85,0.0
2016,11,4,7,30,0.0,7.0,2.5,19.0,7.0,6.74,0.0
2016,11,4,7,45,0.0,11.5,2.6,19.0,11.5,11.08,3.58
2016,11,4,8,0,0.0,16.0,2.7,19.0,16.0,15.43,7.32
2016,11,4,8,15,0.0,20.5,2.75,19.0,20.5,19.77,11.02
2016,11,4,8,30,0.0,25.0,2.8,19.0,25.0,24.12,14.68
2016,11,4,8,45,0.0,17.0,2.9,19.5,17.0,16.4,8.13
2016,11,4,9,0,0.0,9.0,3.0,20.0,9.0,8.68,1.61
2016,11,4,9,15,3.5,88.5,2.95,20.0,90.5,87.99,67.37
2016,11,4,9,30,7.0,168.0,2.9,20.0,172.0,171.26,134.61
2016,11,4,9,45,3.5,111.0,2.85,20.5,113.0,110.34,84.83
2016,11,4,10,0,0.0,54.0,2.8,21.0,54.0,52.2,37.24
2016,11,4,10,15,0.0,54.5,2.65,21.0,54.5,52.69,37.59
2016,11,4,10,30,0.0,55.0,2.5,21.0,55.0,53.18,37.91
2016,11,4,10,45,4.0,132.0,2.45,21.5,135.0,131.16,100.56
2016,11,4,11,0,8.0,209.0,2.4,22.0,215.0,210.16,162.21
2016,11,4,11,15,4.5,189.0,2.25,22.0,192.5,187.43,143.98
2016,11,4,11,30,1.0,169.0,2.1,22.0,170.0,165.0,126.24
2016,11,4,11,45,8.0,206.0,2.0,22.5,211.5,205.9,157.91
2016,11,4,12,0,15.0,243.0,1.9,23.0,253.0,246.39,188.58
2016,11,4,12,15,7.5,191.5,1.85,23.0,196.5,190.6,145.39
2016,11,4,12,30,0.0,140.0,1.8,23.0,140.0,135.51,102.46
2016,11,4,12,45,0.0,137.5,1.75,23.0,137.5,133.0,100.63
2016,11,4,13,0,0.0,135.0,1.7,23.0,135.0,130.49,98.72
2016,11,4,13,15,0.0,150.5,1.7,23.0,150.5,145.23,110.38
2016,11,4,13,30,0.0,166.0,1.7,23.0,166.0,159.81,121.89
2016,11,4,13,45,0.0,153.0,1.7,23.0,153.0,147.23,112.17
2016,11,4,14,0,0.0,140.0,1.7,23.0,140.0,134.7,102.52
2016,11,4,14,15,9.5,173.0,1.75,23.0,178.5,169.46,130.11
2016,11,4,14,30,19.0,206.0,1.8,23.0,217.0,202.4,155.94
2016,11,4,14,45,12.5,185.5,1.85,23.0,192.5,179.67,138.42
2016,11,4,15,0,6.0,165.0,1.9,23.0,168.0,157.61,121.51
2016,11,4,15,15,3.0,107.0,1.9,22.5,108.5,103.22,78.63
2016,11,4,15,30,0.0,49.0,1.9,22.0,49.0,47.33,33.53
2016,11,4,15,45,0.0,42.5,1.9,22.0,42.5,41.04,28.46
2016,11,4,16,0,0.0,36.0,1.9,22.0,36.0,34.75,23.29
2016,11,4,16,15,0.0,29.0,1.8,21.5,29.0,27.99,17.71
2016,11,4,16,30,0.0,22.0,1.7,21.0,22.0,21.22,12.89
2016,11,4,16,45,0.0,16.0,1.6,21.0,16.0,15.43,7.7
2016,11,4,17,0,0.0,10.0,1.5,21.0,10.0,9.64,2.49
2016,11,4,17,15,0.0,5.5,1.5,21.0,5.5,5.3,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.98,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,2.55,18.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,2.7,18.0,3.0,2.95,0.0
2016,11,5,7,15,0.0,14.0,2.8,18.0,14.0,13.5,3.48
2016,11,5,7,30,0.0,25.0,2.9,18.0,25.0,24.13,14.0
2016,11,5,7,45,0.0,39.5,3.05,18.5,39.5,38.15,26.07
2016,11,5,8,0,0.0,54.0,3.2,19.0,54.0,52.6,38.37
2016,11,5,8,15,0.0,69.0,3.2,19.0,69.0,67.63,51.06
2016,11,5,8,30,0.0,84.0,3.2,19.0,84.0,82.59,63.5
2016,11,5,8,45,0.0,45.0,3.25,19.5,45.0,43.46,30.76
2016,11,5,9,0,0.0,6.0,3.3,20.0,6.0,5.79,0.0
2016,11,5,9,15,0.0,7.0,3.2,20.0,7.0,6.75,0.0
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.72,0.78
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,8.69,1.55
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.66,2.32
2016,11,5,10,15,0.0,10.5,2.9,21.5,10.5,10.14,2.69
2016,11,5,10,30,0.0,11.0,2.8,22.0,11.0,10.63,3.06
2016,11,5,10,45,0.0,11.5,2.7,22.5,11.5,11.11,3.42
2016,11,5,11,0,0.0,12.0,2.6,23.0,12.0,11.59,3.79
2016,11,5,11,15,32.5,158.5,2.5,23.0,180.5,179.45,138.69
2016,11,5,11,30,65.0,305.0,2.4,23.0,349.0,348.5,268.0
2016,11,5,11,45,63.5,308.0,2.35,23.0,351.5,348.25,266.79
2016,11,5,12,0,62.0,311.0,2.3,23.0,354.0,347.79,266.17
2016,11,5,12,15,54.5,305.0,2.25,23.0,342.5,334.3,255.74
2016,11,5,12,30,47.0,299.0,2.2,23.0,331.0,320.99,245.53
2016,11,5,12,45,35.0,278.5,2.15,23.5,302.5,291.2,222.42
2016,11,5,13,0,23.0,258.0,2.1,24.0,274.0,262.06,199.87
2016,11,5,13,15,11.5,212.0,2.1,23.5,220.0,210.48,160.84
2016,11,5,13,30,0.0,166.0,2.1,23.0,166.0,159.8,121.89
2016,11,5,13,45,61.0,224.0,2.15,23.0,261.0,243.88,188.03
2016,11,5,14,0,122.0,282.0,2.2,23.0,356.0,320.13,246.12
2016,11,5,14,15,119.0,266.0,2.25,23.0,335.0,297.15,228.26
2016,11,5,14,30,116.0,250.0,2.3,23.0,314.0,274.28,210.68
2016,11,5,14,45,179.0,229.0,2.35,23.0,320.0,270.26,206.49
2016,11,5,15,0,242.0,208.0,2.4,23.0,326.0,257.66,194.59
2016,11,5,15,15,414.0,157.5,2.4,23.0,336.0,241.12,175.29
2016,11,5,15,30,586.0,107.0,2.4,23.0,346.0,209.68,141.86
2016,11,5,15,45,515.0,109.0,2.45,23.0,300.0,168.91,110.2
2016,11,5,16,0,444.0,111.0,2.5,23.0,254.0,134.1,85.97
2016,11,5,16,15,387.5,98.5,2.45,22.5,207.5,94.8,61.35
2016,11,5,16,30,331.0,86.0,2.4,22.0,161.0,63.69,49.43
2016,11,5,16,45,256.5,68.0,2.35,21.5,117.0,51.53,38.6
2016,11,5,17,0,182.0,50.0,2.3,21.0,73.0,40.5,28.34
2016,11,5,17,15,91.0,29.0,2.4,20.5,40.5,24.07,10.07
2016,11,5,17,30,0.0,8.0,2.5,20.0,8.0,7.86,0.0
2016,11,5,17,45,0.0,4.0,2.6,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,2.1,16.0,2.5,0.0,0.0
2016,11,6,7,0,0.0,5.0,2.2,16.0,5.0,4.91,0.0
2016,11,6,7,15,0.0,20.5,2.25,16.0,20.5,19.82,7.29
2016,11,6,7,30,0.0,36.0,2.3,16.0,36.0,35.94,23.74
2016,11,6,7,45,0.0,57.0,2.4,16.5,57.0,58.02,42.79
2016,11,6,8,0,0.0,78.0,2.5,17.0,78.0,79.57,61.18
2016,11,6,8,15,6.0,97.5,2.6,17.5,99.5,101.99,80.0
2016,11,6,8,30,12.0,117.0,2.7,18.0,121.0,124.71,98.73
2016,11,6,8,45,17.0,135.5,2.8,18.5,142.0,146.08,116.01
2016,11,6,9,0,22.0,154.0,2.9,19.0,163.0,167.68,133.19
2016,11,6,9,15,25.0,171.5,2.95,19.0,182.5,187.16,148.63
2016,11,6,9,30,28.0,189.0,3.0,19.0,202.0,212.5,168.6
2016,11,6,9,45,14.0,163.0,3.05,19.5,169.5,169.95,133.55
2016,11,6,10,0,0.0,137.0,3.1,20.0,137.0,133.92,103.78
2016,11,6,10,15,0.0,145.0,3.15,20.5,145.0,141.65,109.6
2016,11,6,10,30,0.0,153.0,3.2,21.0,153.0,149.37,115.33
2016,11,6,10,45,0.5,162.0,3.3,21.5,162.5,158.42,122.1
2016,11,6,11,0,1.0,171.0,3.4,22.0,172.0,167.44,128.82
2016,11,6,11,15,1.5,175.0,3.4,22.0,176.0,171.49,131.86
2016,11,6,11,30,2.0,179.0,3.4,22.0,180.0,175.52,134.92
2016,11,6,11,45,140.5,249.5,3.4,22.5,346.0,346.11,269.84
2016,11,6,12,0,279.0,320.0,3.4,23.0,512.0,509.36,392.64
2016,11,6,12,15,141.5,255.5,3.25,23.0,353.0,345.73,267.33
2016,11,6,12,30,4.0,191.0,3.1,23.0,194.0,187.39,143.16
2016,11,6,12,45,2.0,116.5,3.0,23.0,118.0,113.98,85.82
2016,11,6,13,0,0.0,42.0,2.9,23.0,42.0,40.61,27.24
2016,11,6,13,15,3.0,119.0,2.8,23.0,121.0,116.75,88.32
2016,11,6,13,30,6.0,196.0,2.7,23.0,200.0,191.47,147.11
2016,11,6,13,45,3.0,104.0,2.6,23.0,106.0,102.07,76.64
2016,11,6,14,0,0.0,12.0,2.5,23.0,12.0,11.59,3.81
2016,11,6,14,15,0.0,67.5,2.45,22.5,67.5,65.28,47.61
2016,11,6,14,30,0.0,123.0,2.4,22.0,123.0,118.21,90.5
2016,11,6,14,45,0.0,69.0,2.4,22.0,69.0,66.72,49.03
2016,11,6,15,0,0.0,15.0,2.4,22.0,15.0,14.48,6.32
2016,11,6,15,15,0.0,44.5,2.4,21.5,44.5,42.99,29.99
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,71.55,53.7
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,62.34,46.21
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,53.14,38.66
2016,11,6,16,15,0.0,45.0,2.35,20.5,45.0,43.46,30.68
2016,11,6,16,30,0.0,35.0,2.3,20.0,35.0,33.79,23.9
2016,11,6,16,45,0.0,25.5,2.25,20.0,25.5,24.61,15.65
2016,11,6,17,0,0.0,16.0,2.2,20.0,16.0,15.43,7.35
2016,11,6,17,15,0.0,9.0,2.0,19.5,9.0,8.67,0.0
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.97,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,28.0,5.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,56.0,10.0,1.3,17.0,12.0,24.7,0.0
2016,11,7,7,15,193.0,25.0,1.6,17.5,46.5,101.17,52.91
2016,11,7,7,30,330.0,40.0,1.9,18.0,81.0,177.93,131.56
2016,11,7,7,45,418.5,49.5,2.2,18.5,127.5,237.41,183.86
2016,11,7,8,0,507.0,59.0,2.5,19.0,174.0,303.19,240.08
2016,11,7,8,15,253.5,78.0,2.55,19.5,135.5,219.81,175.98
2016,11,7,8,30,0.0,97.0,2.6,20.0,97.0,96.66,74.65
2016,11,7,8,45,0.0,113.5,2.65,20.5,113.5,113.01,87.95
2016,11,7,9,0,0.0,130.0,2.7,21.0,130.0,129.32,100.8
2016,11,7,9,15,0.0,74.0,2.7,21.0,74.0,71.55,53.48
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,17.38,8.76
2016,11,7,9,45,0.0,53.5,2.75,21.5,53.5,51.71,36.95
2016,11,7,10,0,0.0,89.0,2.8,22.0,89.0,86.11,64.69
2016,11,7,10,15,0.0,68.0,2.75,22.0,68.0,65.76,48.05
2016,11,7,10,30,0.0,47.0,2.7,22.0,47.0,45.44,31.48
2016,11,7,10,45,0.0,63.0,2.7,22.5,63.0,60.93,43.9
2016,11,7,11,0,0.0,79.0,2.7,23.0,79.0,76.44,56.19
2016,11,7,11,15,0.0,54.5,2.65,23.0,54.5,52.71,37.05
2016,11,7,11,30,0.0,30.0,2.6,23.0,30.0,29.0,17.89
2016,11,7,11,45,0.0,30.0,2.55,23.5,30.0,29.0,17.84
2016,11,7,12,0,0.0,30.0,2.5,24.0,30.0,29.01,17.79
2016,11,7,12,15,0.0,77.0,2.45,24.0,77.0,74.52,54.27
2016,11,7,12,30,0.0,124.0,2.4,24.0,124.0,120.03,90.27
2016,11,7,12,45,0.0,81.5,2.4,24.0,81.5,78.88,57.68
2016,11,7,13,0,0.0,39.0,2.4,24.0,39.0,37.71,24.81
2016,11,7,13,15,8.0,134.5,2.35,24.0,140.0,134.44,102.0
2016,11,7,13,30,16.0,230.0,2.3,24.0,241.0,228.88,175.39
2016,11,7,13,45,8.0,190.0,2.25,24.0,195.5,186.13,142.21
2016,11,7,14,0,0.0,150.0,2.2,24.0,150.0,144.09,109.61
2016,11,7,14,15,25.5,190.0,2.15,24.0,204.0,190.12,145.88
2016,11,7,14,30,51.0,230.0,2.1,24.0,258.0,233.05,178.96
2016,11,7,14,45,25.5,187.0,2.05,24.0,201.0,185.18,142.08
2016,11,7,15,0,0.0,144.0,2.0,24.0,144.0,136.68,104.7
2016,11,7,15,15,330.5,117.0,1.9,23.5,250.0,182.78,131.59
2016,11,7,15,30,661.0,90.0,1.8,23.0,356.0,206.32,135.96
2016,11,7,15,45,620.0,85.0,1.7,23.0,309.0,160.63,98.92
2016,11,7,16,0,579.0,80.0,1.6,23.0,262.0,118.47,68.06
2016,11,7,16,15,521.0,72.0,1.45,22.5,214.0,76.72,43.72
2016,11,7,16,30,463.0,64.0,1.3,22.0,166.0,46.62,34.73
2016,11,7,16,45,375.5,52.5,1.2,22.0,121.0,39.75,28.44
2016,11,7,17,0,288.0,41.0,1.1,22.0,76.0,31.48,20.58
2016,11,7,17,15,144.0,20.5,1.15,21.5,38.0,15.82,3.49
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.0,1.95,17.0,2.0,0.0,0.0
2016,11,8,7,0,0.0,4.0,2.0,17.0,4.0,3.93,0.0
2016,11,8,7,15,0.0,19.0,2.1,17.0,19.0,18.35,4.82
2016,11,8,7,30,0.0,34.0,2.2,17.0,34.0,33.87,21.79
2016,11,8,7,45,0.0,54.5,2.3,17.5,54.5,55.43,40.38
2016,11,8,8,0,0.0,75.0,2.4,18.0,75.0,76.45,58.29
2016,11,8,8,15,5.5,94.5,2.35,18.0,96.5,98.64,77.02
2016,11,8,8,30,11.0,114.0,2.3,18.0,118.0,121.08,95.69
2016,11,8,8,45,5.5,122.5,2.25,18.0,124.5,125.8,99.37
2016,11,8,9,0,0.0,131.0,2.2,18.0,131.0,130.46,102.88
2016,11,8,9,15,0.0,140.0,2.25,18.0,140.0,138.82,109.42
2016,11,8,9,30,0.0,149.0,2.3,18.0,149.0,147.29,115.99
2016,11,8,9,45,0.0,106.0,2.35,18.5,106.0,103.09,79.57
2016,11,8,10,0,0.0,63.0,2.4,19.0,63.0,60.91,44.78
2016,11,8,10,15,3.5,129.0,2.5,19.0,131.5,128.05,99.49
2016,11,8,10,30,7.0,195.0,2.6,19.0,200.0,196.38,153.92
2016,11,8,10,45,8.0,202.5,2.75,19.0,208.0,204.11,159.7
2016,11,8,11,0,9.0,210.0,2.9,19.0,216.0,211.82,165.62
2016,11,8,11,15,20.0,239.0,2.95,19.0,252.5,247.81,193.97
2016,11,8,11,30,31.0,268.0,3.0,19.0,289.0,287.09,224.54
2016,11,8,11,45,15.5,216.5,3.15,19.5,227.0,221.23,172.32
2016,11,8,12,0,0.0,165.0,3.3,20.0,165.0,160.02,123.48
2016,11,8,12,15,4.5,191.5,3.3,20.0,195.0,188.52,146.22
2016,11,8,12,30,9.0,218.0,3.3,20.0,225.0,216.63,168.37
2016,11,8,12,45,8.5,213.0,3.3,20.0,219.0,210.9,163.85
2016,11,8,13,0,8.0,208.0,3.3,20.0,213.0,205.19,159.45
2016,11,8,13,15,8.5,208.5,3.2,20.0,214.0,205.29,159.64
2016,11,8,13,30,9.0,209.0,3.1,20.0,215.0,205.28,159.75
2016,11,8,13,45,7.5,199.5,3.05,20.0,204.5,194.76,151.61
2016,11,8,14,0,6.0,190.0,3.0,20.0,194.0,184.35,143.58
