Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,15,4.0,180.0,2.95,20.0,183.0,173.38,135.12
2016,11,8,14,30,2.0,170.0,2.9,20.0,172.0,162.58,126.79
2016,11,8,14,45,48.5,188.5,2.85,20.0,212.0,191.55,149.48
2016,11,8,15,0,95.0,207.0,2.8,20.0,252.0,216.72,168.31
2016,11,8,15,15,47.5,166.5,2.7,19.5,189.0,164.03,127.56
2016,11,8,15,30,0.0,126.0,2.6,19.0,126.0,118.64,92.81
2016,11,8,15,45,0.0,109.0,2.55,19.0,109.0,102.54,79.84
2016,11,8,16,0,0.0,92.0,2.5,19.0,92.0,86.53,66.71
2016,11,8,16,15,0.0,75.0,2.4,19.0,75.0,70.62,53.47
2016,11,8,16,30,0.0,58.0,2.3,19.0,58.0,54.91,42.38
2016,11,8,16,45,0.0,42.0,2.2,19.0,42.0,40.22,29.18
2016,11,8,17,0,0.0,26.0,2.1,19.0,26.0,25.1,15.44
2016,11,8,17,15,0.0,13.0,2.15,18.5,13.0,12.54,1.11
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.85,15.0,2.0,1.93,0.0
2016,11,9,7,30,0.0,4.0,3.9,15.0,4.0,3.85,0.0
2016,11,9,7,45,0.0,7.0,3.95,15.5,7.0,6.74,0.0
2016,11,9,8,0,0.0,10.0,4.0,16.0,10.0,9.64,2.51
2016,11,9,8,15,0.0,13.0,4.1,16.0,13.0,12.53,5.02
2016,11,9,8,30,0.0,16.0,4.2,16.0,16.0,15.43,7.5
2016,11,9,8,45,0.0,21.5,4.35,16.5,21.5,20.74,11.98
2016,11,9,9,0,0.0,27.0,4.5,17.0,27.0,26.06,16.4
2016,11,9,9,15,0.0,39.5,4.55,17.0,39.5,38.15,26.51
2016,11,9,9,30,0.0,52.0,4.6,17.0,52.0,50.25,36.55
2016,11,9,9,45,0.0,40.5,4.7,17.0,40.5,39.13,27.16
2016,11,9,10,0,0.0,29.0,4.8,17.0,29.0,28.01,17.81
2016,11,9,10,15,0.0,56.5,4.8,17.0,56.5,54.62,39.9
2016,11,9,10,30,0.0,84.0,4.8,17.0,84.0,81.27,61.81
2016,11,9,10,45,0.0,56.0,4.85,17.5,56.0,54.15,39.25
2016,11,9,11,0,0.0,28.0,4.9,18.0,28.0,27.06,16.77
2016,11,9,11,15,0.0,58.0,4.85,18.0,58.0,56.1,40.68
2016,11,9,11,30,0.0,88.0,4.8,18.0,88.0,85.18,64.43
2016,11,9,11,45,0.0,89.0,4.8,18.5,89.0,86.15,65.03
2016,11,9,12,0,0.0,90.0,4.8,19.0,90.0,87.12,65.66
2016,11,9,12,15,0.0,107.0,4.7,19.0,107.0,103.6,79.0
2016,11,9,12,30,0.0,124.0,4.6,19.0,124.0,120.02,92.25
2016,11,9,12,45,0.0,107.0,4.6,19.5,107.0,103.55,78.82
2016,11,9,13,0,0.0,90.0,4.6,20.0,90.0,87.12,65.45
2016,11,9,13,15,0.0,111.5,4.55,20.0,111.5,107.82,82.25
2016,11,9,13,30,0.0,133.0,4.5,20.0,133.0,128.33,98.84
2016,11,9,13,45,0.0,130.0,4.5,20.0,130.0,125.34,96.56
2016,11,9,14,0,0.0,127.0,4.5,20.0,127.0,122.34,94.3
2016,11,9,14,15,0.0,98.5,4.45,20.0,98.5,95.18,72.47
2016,11,9,14,30,0.0,70.0,4.4,20.0,70.0,67.69,50.19
2016,11,9,14,45,0.0,44.0,4.35,20.0,44.0,42.51,29.6
2016,11,9,15,0,0.0,18.0,4.3,20.0,18.0,17.38,8.82
2016,11,9,15,15,0.0,41.0,4.1,19.5,41.0,39.6,27.44
2016,11,9,15,30,0.0,64.0,3.9,19.0,64.0,61.86,46.13
2016,11,9,15,45,0.0,55.0,3.75,19.0,55.0,53.14,38.95
2016,11,9,16,0,0.0,46.0,3.6,19.0,46.0,44.43,31.71
2016,11,9,16,15,0.0,37.5,3.3,18.5,37.5,36.2,24.84
2016,11,9,16,30,0.0,29.0,3.0,18.0,29.0,27.99,18.99
2016,11,9,16,45,0.0,21.0,2.75,18.0,21.0,20.26,11.97
2016,11,9,17,0,0.0,13.0,2.5,18.0,13.0,12.53,4.9
2016,11,9,17,15,0.0,6.5,2.5,17.5,6.5,6.26,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,15.5,20.0,2.6,13.5,22.0,25.75,5.87
2016,11,10,7,30,31.0,40.0,2.7,14.0,44.0,55.52,38.92
2016,11,10,7,45,52.0,61.5,2.85,14.5,71.5,88.33,67.67
2016,11,10,8,0,73.0,83.0,3.0,15.0,99.0,127.17,101.08
2016,11,10,8,15,87.0,104.0,3.0,15.0,127.5,158.3,127.9
2016,11,10,8,30,101.0,125.0,3.0,15.0,156.0,190.0,154.72
2016,11,10,8,45,181.5,141.5,3.0,15.5,208.5,252.44,206.56
2016,11,10,9,0,262.0,158.0,3.0,16.0,261.0,325.77,266.07
2016,11,10,9,15,171.5,180.0,2.95,16.5,251.0,295.27,239.5
2016,11,10,9,30,81.0,202.0,2.9,17.0,241.0,259.63,208.6
2016,11,10,9,45,215.0,210.5,2.9,17.5,323.5,359.5,289.45
2016,11,10,10,0,349.0,219.0,2.9,18.0,406.0,463.87,370.95
2016,11,10,10,15,389.5,224.0,2.85,18.5,444.0,498.82,396.33
2016,11,10,10,30,430.0,229.0,2.8,19.0,482.0,538.9,425.35
2016,11,10,10,45,475.5,223.5,2.8,19.5,514.5,565.04,444.09
2016,11,10,11,0,521.0,218.0,2.8,20.0,547.0,589.92,461.73
2016,11,10,11,15,509.5,229.0,2.85,20.0,557.5,590.67,461.39
2016,11,10,11,30,498.0,240.0,2.9,20.0,568.0,589.39,459.72
2016,11,10,11,45,480.5,250.5,2.95,20.0,570.5,581.66,453.25
2016,11,10,12,0,463.0,261.0,3.0,20.0,573.0,572.31,445.62
2016,11,10,12,15,459.0,262.5,3.05,20.0,572.0,561.61,437.34
2016,11,10,12,30,455.0,264.0,3.1,20.0,571.0,549.41,427.89
2016,11,10,12,45,429.0,269.0,3.15,20.5,555.0,525.68,408.72
2016,11,10,13,0,403.0,274.0,3.2,21.0,539.0,500.92,388.8
2016,11,10,13,15,389.5,269.5,3.25,21.0,520.5,475.44,369.22
2016,11,10,13,30,376.0,265.0,3.3,21.0,502.0,449.6,349.16
2016,11,10,13,45,275.0,269.5,3.35,21.0,439.0,388.5,301.75
2016,11,10,14,0,174.0,274.0,3.4,21.0,376.0,334.68,259.99
2016,11,10,14,15,113.0,249.5,3.3,21.0,314.5,278.01,216.12
2016,11,10,14,30,52.0,225.0,3.2,21.0,253.0,228.39,177.79
2016,11,10,14,45,156.0,211.5,3.15,21.0,286.5,244.66,188.97
2016,11,10,15,0,260.0,198.0,3.1,21.0,320.0,250.75,190.42
2016,11,10,15,15,252.0,180.0,2.95,20.5,289.0,218.36,163.84
2016,11,10,15,30,244.0,162.0,2.8,20.0,258.0,186.48,137.74
2016,11,10,15,45,234.5,141.5,2.65,20.0,224.0,152.96,110.52
2016,11,10,16,0,225.0,121.0,2.5,20.0,190.0,120.34,85.18
2016,11,10,16,15,205.5,100.5,2.15,19.0,155.0,88.33,63.1
2016,11,10,16,30,186.0,80.0,1.8,18.0,120.0,62.89,49.44
2016,11,10,16,45,153.0,60.0,1.5,17.5,87.0,48.15,36.16
2016,11,10,17,0,120.0,40.0,1.2,17.0,54.0,32.83,21.96
2016,11,10,17,15,60.0,20.0,1.2,16.5,27.0,16.9,1.66
2016,11,10,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,60.5,19.5,2.25,12.5,26.5,45.07,10.46
2016,11,11,7,30,121.0,39.0,2.4,13.0,53.0,95.03,69.17
2016,11,11,7,45,152.0,59.0,2.55,13.5,85.5,133.82,104.4
2016,11,11,8,0,183.0,79.0,2.7,14.0,118.0,174.37,140.03
2016,11,11,8,15,202.5,98.5,2.65,14.5,152.0,210.71,171.44
2016,11,11,8,30,222.0,118.0,2.6,15.0,186.0,247.77,202.57
2016,11,11,8,45,147.0,140.0,2.55,15.5,188.0,231.91,189.04
2016,11,11,9,0,72.0,162.0,2.5,16.0,190.0,210.73,170.46
2016,11,11,9,15,53.5,173.5,2.6,16.5,196.0,212.06,170.73
2016,11,11,9,30,35.0,185.0,2.7,17.0,202.0,212.48,170.04
2016,11,11,9,45,17.5,121.0,2.8,17.5,129.5,132.4,104.34
2016,11,11,10,0,0.0,57.0,2.9,18.0,57.0,55.1,40.19
2016,11,11,10,15,5.0,129.0,2.85,18.5,132.0,129.05,100.66
2016,11,11,10,30,10.0,201.0,2.8,19.0,207.0,204.51,160.63
2016,11,11,10,45,5.0,179.5,2.8,19.5,182.5,179.01,139.56
2016,11,11,11,0,0.0,158.0,2.8,20.0,158.0,153.92,119.08
2016,11,11,11,15,4.0,184.0,2.75,20.0,187.0,182.11,141.44
2016,11,11,11,30,8.0,210.0,2.7,20.0,216.0,210.14,163.39
2016,11,11,11,45,72.0,265.5,2.7,20.5,314.0,310.32,242.1
2016,11,11,12,0,136.0,321.0,2.7,21.0,412.0,408.18,316.37
2016,11,11,12,15,68.0,237.5,2.7,21.0,283.0,275.91,214.33
2016,11,11,12,30,0.0,154.0,2.7,21.0,154.0,149.03,114.2
2016,11,11,12,45,3.0,176.0,2.75,21.5,178.0,171.88,132.33
2016,11,11,13,0,6.0,198.0,2.8,22.0,202.0,194.36,149.77
2016,11,11,13,15,35.5,238.5,2.75,22.0,261.5,248.27,192.14
2016,11,11,13,30,65.0,279.0,2.7,22.0,321.0,298.95,231.25
2016,11,11,13,45,460.0,180.5,2.7,22.0,452.0,396.01,307.4
2016,11,11,14,0,855.0,82.0,2.7,22.0,583.0,469.05,360.18
2016,11,11,14,15,843.0,80.5,2.6,22.0,552.0,428.58,325.61
2016,11,11,14,30,831.0,79.0,2.5,22.0,521.0,384.39,288.01
2016,11,11,14,45,796.0,82.0,2.45,22.0,480.5,338.23,248.54
2016,11,11,15,0,761.0,85.0,2.4,22.0,440.0,293.52,209.8
2016,11,11,15,15,735.0,81.5,2.25,22.0,397.0,246.82,169.16
2016,11,11,15,30,709.0,78.0,2.1,22.0,354.0,198.6,127.89
2016,11,11,15,45,670.5,73.0,1.95,22.0,307.0,151.49,89.82
2016,11,11,16,0,632.0,68.0,1.8,22.0,260.0,107.5,58.12
2016,11,11,16,15,575.0,61.5,1.55,21.5,212.0,64.96,34.99
2016,11,11,16,30,518.0,55.0,1.3,21.0,164.0,39.2,28.42
2016,11,11,16,45,427.5,45.0,1.05,20.5,118.0,33.37,23.05
2016,11,11,17,0,337.0,35.0,0.8,20.0,72.0,27.24,16.97
2016,11,11,17,15,168.5,17.5,0.8,19.5,36.0,13.26,0.0
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,184.0,16.5,2.9,12.5,36.5,83.31,14.94
2016,11,12,7,30,368.0,33.0,2.9,13.0,73.0,178.02,130.12
2016,11,12,7,45,461.5,41.5,2.95,13.5,119.5,237.89,185.51
2016,11,12,8,0,555.0,50.0,3.0,14.0,166.0,304.62,244.08
2016,11,12,8,15,611.0,56.0,3.0,14.5,215.0,357.27,290.16
2016,11,12,8,30,667.0,62.0,3.0,15.0,264.0,412.46,336.71
2016,11,12,8,45,703.5,66.5,3.0,16.0,311.0,455.84,371.78
2016,11,12,9,0,740.0,71.0,3.0,17.0,358.0,501.41,407.19
2016,11,12,9,15,765.5,74.5,3.0,17.5,401.0,539.19,436.18
2016,11,12,9,30,791.0,78.0,3.0,18.0,444.0,575.76,463.48
2016,11,12,9,45,807.5,81.0,3.05,18.5,481.5,604.62,484.41
2016,11,12,10,0,824.0,84.0,3.1,19.0,519.0,631.33,503.34
2016,11,12,10,15,836.5,86.0,3.05,19.5,550.5,651.95,517.03
2016,11,12,10,30,849.0,88.0,3.0,20.0,582.0,669.92,528.53
2016,11,12,10,45,856.0,90.0,2.95,20.5,606.0,678.97,533.32
2016,11,12,11,0,863.0,92.0,2.9,21.0,630.0,687.62,537.6
2016,11,12,11,15,868.5,93.0,2.8,21.0,646.5,691.12,539.04
2016,11,12,11,30,874.0,94.0,2.7,21.0,663.0,691.52,538.35
2016,11,12,11,45,674.0,173.5,2.65,21.0,616.0,632.86,491.1
2016,11,12,12,0,474.0,253.0,2.6,21.0,569.0,568.67,439.97
2016,11,12,12,15,431.5,267.5,2.55,21.0,555.0,545.8,422.14
2016,11,12,12,30,389.0,282.0,2.5,21.0,541.0,520.87,402.55
2016,11,12,12,45,633.5,187.0,2.5,21.5,602.5,569.07,440.74
2016,11,12,13,0,878.0,92.0,2.5,22.0,664.0,602.24,466.01
2016,11,12,13,15,602.5,182.5,2.5,22.0,570.5,510.05,393.81
2016,11,12,13,30,327.0,273.0,2.5,22.0,477.0,429.23,330.52
2016,11,12,13,45,390.0,246.0,2.55,22.0,480.0,421.67,324.93
2016,11,12,14,0,453.0,219.0,2.6,22.0,483.0,408.05,313.66
2016,11,12,14,15,484.5,197.0,2.6,22.0,465.5,380.98,291.38
2016,11,12,14,30,516.0,175.0,2.6,22.0,448.0,350.56,265.71
2016,11,12,14,45,497.0,165.0,2.6,22.0,412.0,310.7,232.66
2016,11,12,15,0,478.0,155.0,2.6,22.0,376.0,271.61,199.88
2016,11,12,15,15,454.5,145.0,2.4,21.5,339.0,232.42,167.26
2016,11,12,15,30,431.0,135.0,2.2,21.0,302.0,194.81,136.21
2016,11,12,15,45,410.0,119.0,2.05,21.0,261.5,154.19,103.48
2016,11,12,16,0,389.0,103.0,1.9,21.0,221.0,115.37,74.47
2016,11,12,16,15,351.0,87.5,1.7,20.0,179.5,78.3,51.72
2016,11,12,16,30,313.0,72.0,1.5,19.0,138.0,53.3,40.9
2016,11,12,16,45,255.5,55.0,1.3,18.5,99.0,41.59,30.31
2016,11,12,17,0,198.0,38.0,1.1,18.0,60.0,29.31,18.76
2016,11,12,17,15,99.0,19.0,1.1,17.5,30.0,14.76,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,29.5,19.0,1.55,12.0,22.0,31.53,0.0
2016,11,13,7,30,59.0,38.0,1.7,12.0,44.0,67.59,47.67
2016,11,13,7,45,86.0,59.0,1.9,12.5,73.5,103.22,79.79
2016,11,13,8,0,113.0,80.0,2.1,13.0,103.0,140.16,112.09
2016,11,13,8,15,135.0,99.5,2.0,13.5,134.5,174.45,141.65
2016,11,13,8,30,157.0,119.0,1.9,14.0,166.0,209.88,171.46
2016,11,13,8,45,312.5,120.0,1.8,15.0,233.5,300.83,246.15
2016,11,13,9,0,468.0,121.0,1.7,16.0,301.0,402.56,326.75
2016,11,13,9,15,479.0,135.5,1.65,16.5,338.5,435.97,351.55
2016,11,13,9,30,490.0,150.0,1.6,17.0,376.0,468.21,375.11
2016,11,13,9,45,459.0,173.0,1.55,17.5,398.5,481.94,383.45
2016,11,13,10,0,428.0,196.0,1.5,18.0,421.0,492.45,389.18
2016,11,13,10,15,454.5,203.0,1.4,18.5,455.0,521.15,409.03
2016,11,13,10,30,481.0,210.0,1.3,19.0,489.0,548.76,427.47
2016,11,13,10,45,461.0,226.0,1.25,19.5,502.5,552.89,428.04
2016,11,13,11,0,441.0,242.0,1.2,20.0,516.0,554.82,427.2
2016,11,13,11,15,477.0,236.0,1.15,20.5,539.0,570.56,437.48
2016,11,13,11,30,513.0,230.0,1.1,21.0,562.0,584.46,446.14
2016,11,13,11,45,535.0,225.0,1.1,21.5,575.5,587.85,447.43
2016,11,13,12,0,557.0,220.0,1.1,22.0,589.0,589.0,447.18
2016,11,13,12,15,515.5,236.0,1.1,22.0,577.5,567.61,430.69
2016,11,13,12,30,474.0,252.0,1.1,22.0,566.0,545.43,413.8
2016,11,13,12,45,526.0,229.0,1.1,22.0,573.5,541.89,411.73
2016,11,13,13,0,578.0,206.0,1.1,22.0,581.0,534.59,406.49
2016,11,13,13,15,479.0,232.5,1.1,22.0,538.0,486.85,370.19
2016,11,13,13,30,380.0,259.0,1.1,22.0,495.0,442.9,336.83
2016,11,13,13,45,345.5,255.0,1.1,22.5,463.5,407.22,309.4
2016,11,13,14,0,311.0,251.0,1.1,23.0,432.0,372.97,282.83
2016,11,13,14,15,386.5,219.5,1.1,23.0,431.5,361.18,272.85
2016,11,13,14,30,462.0,188.0,1.1,23.0,431.0,340.99,255.3
2016,11,13,14,45,544.0,152.0,1.15,23.0,417.5,313.35,230.77
2016,11,13,15,0,626.0,116.0,1.2,23.0,404.0,277.58,198.34
2016,11,13,15,15,627.5,108.0,1.2,22.5,373.0,239.49,165.38
2016,11,13,15,30,629.0,100.0,1.2,22.0,342.0,200.34,131.66
2016,11,13,15,45,581.0,94.5,1.25,22.0,295.5,155.79,96.86
2016,11,13,16,0,533.0,89.0,1.3,22.0,249.0,115.62,68.88
2016,11,13,16,15,472.0,79.0,1.2,21.0,201.5,74.64,46.24
2016,11,13,16,30,411.0,69.0,1.1,20.0,154.0,51.06,38.77
2016,11,13,16,45,319.5,55.0,1.05,19.5,109.5,41.71,30.25
2016,11,13,17,0,228.0,41.0,1.0,19.0,65.0,31.91,20.72
2016,11,13,17,15,114.0,20.5,1.05,18.5,32.5,16.05,0.0
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,140.5,18.5,1.35,13.5,33.0,69.87,0.0
2016,11,14,7,30,281.0,37.0,1.6,14.0,66.0,151.34,108.18
2016,11,14,7,45,381.5,48.5,1.85,14.5,111.5,212.22,163.75
2016,11,14,8,0,482.0,60.0,2.1,15.0,157.0,281.57,223.59
2016,11,14,8,15,542.5,68.0,2.25,15.5,205.5,335.69,270.37
2016,11,14,8,30,603.0,76.0,2.4,16.0,254.0,392.61,318.07
2016,11,14,8,45,648.5,80.5,2.55,17.0,301.5,440.17,356.43
2016,11,14,9,0,694.0,85.0,2.7,18.0,349.0,488.56,394.2
2016,11,14,9,15,722.0,89.5,2.8,18.5,392.5,527.23,424.0
2016,11,14,9,30,750.0,94.0,2.9,19.0,436.0,564.97,452.38
2016,11,14,9,45,773.5,96.0,3.0,20.0,475.0,594.26,472.98
2016,11,14,10,0,797.0,98.0,3.1,21.0,514.0,623.64,493.13
2016,11,14,10,15,811.0,100.0,3.15,21.5,545.5,644.75,507.49
2016,11,14,10,30,825.0,102.0,3.2,22.0,577.0,663.31,519.79
2016,11,14,10,45,836.5,103.0,3.25,22.5,602.0,676.43,527.97
2016,11,14,11,0,848.0,104.0,3.3,23.0,627.0,686.65,533.97
2016,11,14,11,15,854.0,105.0,3.25,23.0,643.5,690.16,535.67
2016,11,14,11,30,860.0,106.0,3.2,23.0,660.0,690.59,535.14
2016,11,14,11,45,879.0,98.5,3.2,23.5,671.5,686.43,530.82
2016,11,14,12,0,898.0,91.0,3.2,24.0,683.0,680.71,525.28
2016,11,14,12,15,898.0,91.0,3.15,24.0,683.0,666.96,514.35
2016,11,14,12,30,898.0,91.0,3.1,24.0,683.0,650.18,501.14
2016,11,14,12,45,895.0,90.5,3.05,24.5,674.5,628.13,483.0
2016,11,14,13,0,892.0,90.0,3.0,25.0,666.0,603.35,462.68
2016,11,14,13,15,886.5,89.0,2.95,25.0,649.0,574.09,439.71
2016,11,14,13,30,881.0,88.0,2.9,25.0,632.0,542.49,414.57
2016,11,14,13,45,872.0,86.5,2.85,25.0,607.5,506.54,385.68
2016,11,14,14,0,863.0,85.0,2.8,25.0,583.0,468.84,354.83
2016,11,14,14,15,850.5,83.5,2.75,25.0,551.5,425.83,319.32
2016,11,14,14,30,838.0,82.0,2.7,25.0,520.0,383.78,283.68
2016,11,14,14,45,820.0,79.0,2.65,25.0,481.5,337.74,244.33
2016,11,14,15,0,802.0,76.0,2.6,25.0,443.0,291.64,204.35
2016,11,14,15,15,777.0,73.0,2.4,24.5,400.0,244.1,163.51
2016,11,14,15,30,752.0,70.0,2.2,24.0,357.0,197.7,124.15
2016,11,14,15,45,716.5,65.5,2.0,24.0,310.0,149.94,85.95
2016,11,14,16,0,681.0,61.0,1.8,24.0,263.0,104.97,54.36
2016,11,14,16,15,625.0,55.0,1.6,23.0,214.0,57.83,29.45
2016,11,14,16,30,569.0,49.0,1.4,22.0,165.0,34.37,24.09
2016,11,14,16,45,479.5,40.0,1.2,21.5,118.5,29.19,19.31
2016,11,14,17,0,390.0,31.0,1.0,21.0,72.0,23.76,13.78
2016,11,14,17,15,195.0,15.5,1.05,20.5,36.0,11.64,0.0
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,234.0,13.0,2.35,12.5,36.5,88.76,0.0
2016,11,15,7,30,468.0,26.0,2.7,13.0,73.0,196.29,138.79
2016,11,15,7,45,560.5,33.0,3.05,14.0,121.5,257.68,198.26
2016,11,15,8,0,653.0,40.0,3.4,15.0,170.0,325.54,258.19
2016,11,15,8,15,706.5,44.5,3.15,15.5,220.5,378.72,305.0
2016,11,15,8,30,760.0,49.0,2.9,16.0,271.0,433.98,351.49
2016,11,15,8,45,794.5,52.0,2.65,17.0,319.5,479.21,387.49
2016,11,15,9,0,829.0,55.0,2.4,18.0,368.0,521.32,419.4
2016,11,15,9,15,852.5,57.5,2.25,18.5,412.5,559.0,447.54
2016,11,15,9,30,876.0,60.0,2.1,19.0,457.0,595.25,473.52
2016,11,15,9,45,893.0,61.5,1.95,20.0,496.0,624.57,492.53
2016,11,15,10,0,910.0,63.0,1.8,21.0,535.0,651.59,509.11
2016,11,15,10,15,921.0,64.5,1.75,22.0,567.0,672.16,521.09
2016,11,15,10,30,932.0,66.0,1.7,23.0,599.0,689.82,530.3
2016,11,15,10,45,940.0,67.0,1.7,24.0,624.0,701.87,535.7
2016,11,15,11,0,948.0,68.0,1.7,25.0,649.0,710.68,538.92
2016,11,15,11,15,952.5,68.5,1.7,25.5,666.0,713.28,538.99
2016,11,15,11,30,957.0,69.0,1.7,26.0,683.0,712.5,536.91
2016,11,15,11,45,956.0,71.0,1.7,26.5,691.0,706.24,531.21
2016,11,15,12,0,955.0,73.0,1.7,27.0,699.0,696.62,522.97
2016,11,15,12,15,955.0,73.0,1.65,27.0,699.0,682.29,511.91
2016,11,15,12,30,955.0,73.0,1.6,27.0,699.0,664.75,498.49
2016,11,15,12,45,952.0,73.0,1.55,27.0,690.5,642.26,481.45
2016,11,15,13,0,949.0,73.0,1.5,27.0,682.0,616.84,462.09
2016,11,15,13,15,943.5,72.5,1.4,27.0,665.0,586.76,438.81
2016,11,15,13,30,938.0,72.0,1.3,27.0,648.0,554.16,413.31
2016,11,15,13,45,930.0,71.0,1.25,27.5,623.0,517.53,383.94
2016,11,15,14,0,922.0,70.0,1.2,28.0,598.0,478.91,352.54
2016,11,15,14,15,910.0,68.5,1.1,27.5,566.0,436.4,318.74
2016,11,15,14,30,898.0,67.0,1.0,27.0,534.0,392.62,283.07
2016,11,15,14,45,881.0,65.0,0.9,27.0,495.0,345.73,243.75
2016,11,15,15,0,864.0,63.0,0.8,27.0,456.0,298.5,203.55
2016,11,15,15,15,840.5,60.5,0.7,27.0,412.0,249.21,161.77
2016,11,15,15,30,817.0,58.0,0.6,27.0,368.0,197.34,118.66
2016,11,15,15,45,782.0,54.5,0.5,27.0,319.5,147.46,79.67
2016,11,15,16,0,747.0,51.0,0.4,27.0,271.0,100.15,47.37
2016,11,15,16,15,693.5,46.5,0.4,26.5,221.0,54.31,25.33
2016,11,15,16,30,640.0,42.0,0.4,26.0,171.0,31.22,20.98
2016,11,15,16,45,548.5,34.5,0.45,25.5,123.0,26.65,16.81
2016,11,15,17,0,457.0,27.0,0.5,25.0,75.0,21.92,11.95
2016,11,15,17,15,228.5,13.5,0.65,24.0,37.5,10.68,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,216.0,13.5,1.3,14.0,34.5,84.41,0.0
2016,11,16,7,30,432.0,27.0,1.4,15.0,69.0,183.84,127.01
2016,11,16,7,45,526.5,35.0,1.55,16.0,117.0,245.43,186.02
2016,11,16,8,0,621.0,43.0,1.7,17.0,165.0,313.64,244.9
2016,11,16,8,15,677.0,48.5,1.7,17.5,215.5,367.8,291.6
2016,11,16,8,30,733.0,54.0,1.7,18.0,266.0,424.22,338.3
2016,11,16,8,45,768.5,57.5,1.7,19.0,314.0,469.58,374.12
2016,11,16,9,0,804.0,61.0,1.7,20.0,362.0,514.9,408.42
2016,11,16,9,15,829.0,64.0,1.7,20.5,406.5,553.2,436.99
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,587.25,461.64
2016,11,16,9,45,870.5,69.5,1.7,22.0,490.0,616.8,481.32
2016,11,16,10,0,887.0,72.0,1.7,23.0,529.0,644.08,498.78
2016,11,16,10,15,899.0,73.5,2.0,23.5,561.0,664.87,514.06
2016,11,16,10,30,911.0,75.0,2.3,24.0,593.0,682.84,527.05
2016,11,16,10,45,918.5,76.5,2.65,25.0,618.0,694.85,534.59
2016,11,16,11,0,926.0,78.0,3.0,26.0,643.0,703.7,539.59
2016,11,16,11,15,931.0,79.0,3.05,26.5,660.0,707.09,540.5
2016,11,16,11,30,936.0,80.0,3.1,27.0,677.0,707.17,539.21
2016,11,16,11,45,941.5,79.0,3.2,27.5,686.0,702.15,534.43
2016,11,16,12,0,947.0,78.0,3.3,28.0,695.0,693.78,527.14
2016,11,16,12,15,947.0,78.0,3.35,28.0,695.5,679.59,516.41
2016,11,16,12,30,947.0,78.0,3.4,28.0,696.0,662.2,503.25
2016,11,16,12,45,943.5,78.0,3.5,28.0,687.0,639.61,486.28
2016,11,16,13,0,940.0,78.0,3.6,28.0,678.0,614.14,466.89
2016,11,16,13,15,935.0,77.0,3.6,28.0,661.5,584.13,443.55
2016,11,16,13,30,930.0,76.0,3.6,28.0,645.0,551.61,417.88
2016,11,16,13,45,921.5,75.0,3.65,28.0,620.5,515.06,388.74
2016,11,16,14,0,913.0,74.0,3.7,28.0,596.0,476.58,357.43
2016,11,16,14,15,901.5,72.5,3.6,27.5,563.5,434.68,323.2
2016,11,16,14,30,890.0,71.0,3.5,27.0,531.0,391.49,287.07
2016,11,16,14,45,872.0,69.0,3.4,27.0,492.5,344.69,246.91
2016,11,16,15,0,854.0,67.0,3.3,27.0,454.0,297.64,206.0
2016,11,16,15,15,830.0,64.5,3.0,26.5,410.0,245.58,161.53
2016,11,16,15,30,806.0,62.0,2.7,26.0,366.0,197.5,120.82
2016,11,16,15,45,770.5,58.0,2.4,25.5,317.5,147.76,81.53
2016,11,16,16,0,735.0,54.0,2.1,25.0,269.0,100.69,49.14
2016,11,16,16,15,680.5,49.0,1.95,24.0,219.0,55.17,27.16
2016,11,16,16,30,626.0,44.0,1.8,23.0,169.0,33.19,22.93
2016,11,16,16,45,533.0,36.0,1.7,22.0,121.0,28.21,18.38
2016,11,16,17,0,440.0,28.0,1.6,21.0,73.0,23.06,13.04
2016,11,16,17,15,220.0,14.0,1.65,20.5,36.5,10.4,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,194.5,14.5,2.2,14.5,33.0,78.49,0.0
2016,11,17,7,30,389.0,29.0,2.5,15.0,66.0,174.63,119.44
2016,11,17,7,45,489.5,37.5,2.8,16.0,113.0,236.07,179.32
2016,11,17,8,0,590.0,46.0,3.1,17.0,160.0,305.06,239.29
2016,11,17,8,15,648.5,51.5,3.4,17.5,209.5,356.25,284.6
2016,11,17,8,30,707.0,57.0,3.7,18.0,259.0,412.73,332.68
2016,11,17,8,45,744.5,61.0,4.05,19.0,307.0,458.76,370.52
2016,11,17,9,0,782.0,65.0,4.4,20.0,355.0,504.89,407.29
2016,11,17,9,15,491.5,129.0,4.6,20.5,319.0,429.52,346.21
2016,11,17,9,30,201.0,193.0,4.8,21.0,283.0,325.54,260.49
2016,11,17,9,45,200.0,211.5,5.05,22.0,307.5,347.02,276.35
2016,11,17,10,0,199.0,230.0,5.3,23.0,332.0,367.62,290.94
2016,11,17,10,15,248.5,238.5,5.3,23.0,373.5,414.73,327.64
2016,11,17,10,30,298.0,247.0,5.3,23.0,415.0,456.29,359.73
2016,11,17,10,45,264.5,264.0,5.35,23.5,418.5,451.65,354.19
2016,11,17,11,0,231.0,281.0,5.4,24.0,422.0,440.68,344.06
2016,11,17,11,15,305.5,274.5,5.4,24.0,466.0,485.62,379.1
2016,11,17,11,30,380.0,268.0,5.4,24.0,510.0,524.64,409.21
2016,11,17,11,45,381.0,272.0,5.4,24.5,517.0,524.18,407.43
2016,11,17,12,0,382.0,276.0,5.4,25.0,524.0,522.29,404.71
2016,11,17,12,15,650.5,180.0,5.35,25.0,602.5,593.01,461.51
2016,11,17,12,30,919.0,84.0,5.3,25.0,681.0,648.53,505.39
2016,11,17,12,45,915.0,84.0,5.3,25.5,672.0,626.24,486.43
2016,11,17,13,0,911.0,84.0,5.3,26.0,663.0,601.2,465.51
2016,11,17,13,15,637.5,171.0,5.25,26.0,571.0,510.07,393.56
2016,11,17,13,30,364.0,258.0,5.2,26.0,479.0,429.97,330.21
2016,11,17,13,45,620.0,169.0,5.2,26.5,528.5,455.28,348.77
2016,11,17,14,0,876.0,80.0,5.2,27.0,578.0,463.9,351.95
2016,11,17,14,15,862.0,78.5,5.1,26.5,545.5,422.45,317.44
2016,11,17,14,30,848.0,77.0,5.0,26.0,513.0,377.42,279.51
2016,11,17,14,45,824.5,75.5,4.95,26.0,474.0,330.96,239.37
2016,11,17,15,0,801.0,74.0,4.9,26.0,435.0,284.88,199.09
2016,11,17,15,15,773.5,71.0,4.7,25.5,391.5,237.19,157.99
2016,11,17,15,30,746.0,68.0,4.5,25.0,348.0,190.86,118.73
2016,11,17,15,45,699.0,65.0,4.3,25.0,299.5,143.67,81.65
2016,11,17,16,0,652.0,62.0,4.1,25.0,251.0,97.33,49.78
2016,11,17,16,15,591.0,56.0,3.85,24.5,203.0,54.98,29.04
2016,11,17,16,30,530.0,50.0,3.6,24.0,155.0,35.56,24.83
2016,11,17,16,45,416.5,41.5,3.35,23.5,109.0,30.87,20.45
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,26.04,15.18
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,12.77,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,13.5,16.5,2.45,20.0,18.0,19.94,0.0
2016,11,18,7,30,27.0,33.0,2.5,20.0,36.0,46.68,28.47
2016,11,18,7,45,72.5,54.5,2.55,20.5,67.5,92.67,68.23
2016,11,18,8,0,118.0,76.0,2.6,21.0,99.0,136.7,105.24
2016,11,18,8,15,164.5,92.5,2.6,21.0,134.0,183.26,144.32
2016,11,18,8,30,211.0,109.0,2.6,21.0,169.0,227.68,181.28
2016,11,18,8,45,368.5,111.0,2.6,21.0,238.0,320.83,256.89
2016,11,18,9,0,526.0,113.0,2.6,21.0,307.0,417.08,333.4
2016,11,18,9,15,560.5,120.0,2.7,21.0,348.5,456.9,364.58
2016,11,18,9,30,595.0,127.0,2.8,21.0,390.0,499.4,397.4
2016,11,18,9,45,483.0,164.0,2.9,21.0,389.5,479.28,380.46
2016,11,18,10,0,371.0,201.0,3.0,21.0,389.0,449.19,355.78
2016,11,18,10,15,370.0,218.0,3.35,21.0,415.5,469.83,371.59
2016,11,18,10,30,369.0,235.0,3.7,21.0,442.0,488.91,385.84
2016,11,18,10,45,184.5,130.5,4.1,21.0,234.0,258.48,206.24
2016,11,18,11,0,0.0,26.0,4.5,21.0,26.0,25.12,14.94
2016,11,18,11,15,4.0,114.5,4.8,21.0,117.0,113.67,87.0
2016,11,18,11,30,8.0,203.0,5.1,21.0,208.0,203.15,158.31
2016,11,18,11,45,213.0,233.5,5.45,21.0,371.0,375.2,297.48
2016,11,18,12,0,418.0,264.0,5.8,21.0,534.0,532.38,420.69
2016,11,18,12,15,390.0,271.5,5.85,21.0,523.5,513.99,405.28
2016,11,18,12,30,362.0,279.0,5.9,21.0,513.0,494.97,389.92
2016,11,18,12,45,186.5,248.0,5.95,21.0,368.5,350.83,276.55
2016,11,18,13,0,11.0,217.0,6.0,21.0,224.0,215.17,167.66
2016,11,18,13,15,87.5,251.0,6.0,21.0,304.5,287.2,225.61
2016,11,18,13,30,164.0,285.0,6.0,21.0,385.0,352.89,277.15
2016,11,18,13,45,258.5,260.0,6.05,21.0,410.0,366.36,287.61
2016,11,18,14,0,353.0,235.0,6.1,21.0,435.0,373.3,292.11
2016,11,18,14,15,593.0,160.0,6.1,20.5,473.5,384.86,298.7
2016,11,18,14,30,833.0,85.0,6.1,20.0,512.0,377.86,287.54
2016,11,18,14,45,806.5,85.0,6.2,20.0,473.0,332.56,247.3
2016,11,18,15,0,780.0,85.0,6.3,20.0,434.0,287.94,207.31
2016,11,18,15,15,753.5,81.0,6.3,19.5,391.0,240.62,165.56
