Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,30,727.0,77.0,6.3,19.0,348.0,191.73,123.3
2016,11,18,15,45,694.5,71.0,6.3,19.0,302.0,144.53,84.75
2016,11,18,16,0,662.0,65.0,6.3,19.0,256.0,99.79,52.97
2016,11,18,16,15,602.5,58.5,6.15,18.0,207.0,56.67,31.55
2016,11,18,16,30,543.0,52.0,6.0,17.0,158.0,37.47,27.27
2016,11,18,16,45,455.5,41.5,5.9,16.5,112.5,30.99,21.2
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,24.17,14.08
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,11.88,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,251.0,12.5,4.05,5.5,34.5,80.86,0.0
2016,11,19,7,30,502.0,25.0,4.2,6.0,69.0,199.81,135.95
2016,11,19,7,45,601.0,32.0,4.35,6.5,119.0,263.83,206.22
2016,11,19,8,0,700.0,39.0,4.5,7.0,169.0,334.66,271.7
2016,11,19,8,15,755.5,43.5,4.7,7.5,221.5,389.77,323.0
2016,11,19,8,30,811.0,48.0,4.9,8.0,274.0,444.3,372.16
2016,11,19,8,45,846.0,51.0,5.15,8.5,324.5,490.79,413.26
2016,11,19,9,0,881.0,54.0,5.4,9.0,375.0,537.18,452.96
2016,11,19,9,15,904.0,56.5,5.35,9.5,421.0,575.68,484.45
2016,11,19,9,30,927.0,59.0,5.3,10.0,467.0,612.59,513.68
2016,11,19,9,45,943.0,61.0,5.3,11.0,507.0,642.77,535.91
2016,11,19,10,0,959.0,63.0,5.3,12.0,547.0,670.46,555.54
2016,11,19,10,15,970.0,64.5,5.2,12.0,580.5,691.68,571.39
2016,11,19,10,30,981.0,66.0,5.1,12.0,614.0,709.85,584.59
2016,11,19,10,45,988.0,67.0,5.1,12.5,639.5,721.64,591.77
2016,11,19,11,0,995.0,68.0,5.1,13.0,665.0,730.05,596.23
2016,11,19,11,15,999.5,68.5,5.0,13.5,682.5,732.79,596.05
2016,11,19,11,30,1004.0,69.0,4.9,14.0,700.0,732.01,593.34
2016,11,19,11,45,1005.0,70.0,4.85,14.5,709.0,725.92,586.73
2016,11,19,12,0,1006.0,71.0,4.8,15.0,718.0,716.31,577.22
2016,11,19,12,15,1005.5,71.0,4.7,15.0,718.0,701.26,564.42
2016,11,19,12,30,1005.0,71.0,4.6,15.0,718.0,682.85,548.92
2016,11,19,12,45,1002.0,71.0,4.6,15.5,709.0,659.68,528.99
2016,11,19,13,0,999.0,71.0,4.6,16.0,700.0,633.42,506.47
2016,11,19,13,15,994.0,70.5,4.55,16.0,683.0,602.66,480.91
2016,11,19,13,30,989.0,70.0,4.5,16.0,666.0,569.2,452.77
2016,11,19,13,45,980.5,69.0,4.45,16.0,640.5,531.09,420.42
2016,11,19,14,0,972.0,68.0,4.4,16.0,615.0,490.88,385.68
2016,11,19,14,15,960.5,66.5,4.35,16.0,582.0,447.11,347.34
2016,11,19,14,30,949.0,65.0,4.3,16.0,549.0,401.92,306.98
2016,11,19,14,45,927.5,65.0,4.25,16.0,509.0,353.75,263.6
2016,11,19,15,0,906.0,65.0,4.2,16.0,469.0,305.45,219.6
2016,11,19,15,15,882.0,62.5,4.05,15.5,423.5,254.53,173.86
2016,11,19,15,30,858.0,60.0,3.9,15.0,378.0,201.12,126.94
2016,11,19,15,45,823.0,56.5,3.75,15.0,328.5,149.7,84.58
2016,11,19,16,0,788.0,53.0,3.6,15.0,279.0,100.8,50.05
2016,11,19,16,15,732.5,48.0,3.1,14.0,227.0,52.91,27.14
2016,11,19,16,30,677.0,43.0,2.6,13.0,175.0,32.56,23.41
2016,11,19,16,45,580.5,35.5,2.15,12.0,125.0,28.01,19.05
2016,11,19,17,0,484.0,28.0,1.7,11.0,75.0,23.36,13.73
2016,11,19,17,15,242.0,14.0,1.65,10.0,37.5,11.4,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,20,7,15,239.0,12.5,1.1,3.5,32.5,76.89,0.0
2016,11,20,7,30,478.0,25.0,1.2,4.0,65.0,190.06,126.27
2016,11,20,7,45,580.0,32.0,1.35,5.0,114.5,254.45,197.42
2016,11,20,8,0,682.0,39.0,1.5,6.0,164.0,325.32,261.45
2016,11,20,8,15,739.0,43.5,1.4,6.5,216.0,380.23,310.83
2016,11,20,8,30,796.0,48.0,1.3,7.0,268.0,437.37,359.83
2016,11,20,8,45,829.0,52.5,1.25,8.0,317.5,481.4,395.93
2016,11,20,9,0,862.0,57.0,1.2,9.0,367.0,527.84,432.11
2016,11,20,9,15,886.0,59.5,1.4,10.0,413.0,566.28,462.28
2016,11,20,9,30,910.0,62.0,1.6,11.0,459.0,603.24,490.42
2016,11,20,9,45,675.5,122.0,1.85,12.0,431.0,549.96,446.57
2016,11,20,10,0,441.0,182.0,2.1,13.0,403.0,475.96,385.95
2016,11,20,10,15,703.0,125.5,2.1,13.5,504.0,589.49,476.08
2016,11,20,10,30,965.0,69.0,2.1,14.0,605.0,699.89,559.68
2016,11,20,10,45,972.5,70.0,2.1,14.5,630.5,711.88,565.97
2016,11,20,11,0,980.0,71.0,2.1,15.0,656.0,720.56,570.51
2016,11,20,11,15,984.5,71.5,2.1,15.0,673.0,723.32,571.79
2016,11,20,11,30,989.0,72.0,2.1,15.0,690.0,722.61,570.61
2016,11,20,11,45,992.0,72.0,2.1,15.5,699.0,716.91,564.65
2016,11,20,12,0,995.0,72.0,2.1,16.0,708.0,707.72,556.13
2016,11,20,12,15,994.5,72.0,2.1,16.0,708.0,692.89,544.44
2016,11,20,12,30,994.0,72.0,2.1,16.0,708.0,674.74,530.17
2016,11,20,12,45,990.5,72.0,2.15,16.5,699.0,651.58,511.31
2016,11,20,13,0,987.0,72.0,2.2,17.0,690.0,625.41,489.93
2016,11,20,13,15,981.5,71.0,2.2,17.0,673.0,594.3,465.17
2016,11,20,13,30,976.0,70.0,2.2,17.0,656.0,560.57,437.89
2016,11,20,13,45,967.0,69.5,2.25,17.5,630.5,523.24,406.61
2016,11,20,14,0,958.0,69.0,2.3,18.0,605.0,483.86,373.04
2016,11,20,14,15,946.0,67.5,2.3,18.0,572.5,440.53,336.19
2016,11,20,14,30,934.0,66.0,2.3,18.0,540.0,395.85,297.34
2016,11,20,14,45,915.0,64.5,2.3,18.0,500.5,347.83,255.13
2016,11,20,15,0,896.0,63.0,2.3,18.0,461.0,299.55,212.05
2016,11,20,15,15,872.0,60.5,2.15,17.5,416.0,249.24,167.62
2016,11,20,15,30,848.0,58.0,2.0,17.0,371.0,199.67,124.6
2016,11,20,15,45,812.0,54.5,1.9,17.0,322.0,145.5,80.73
2016,11,20,16,0,776.0,51.0,1.8,17.0,273.0,97.2,47.23
2016,11,20,16,15,720.5,46.5,1.65,15.5,221.5,50.5,25.6
2016,11,20,16,30,665.0,42.0,1.5,14.0,170.0,31.69,22.54
2016,11,20,16,45,568.0,34.5,1.35,13.0,121.0,27.09,18.15
2016,11,20,17,0,471.0,27.0,1.2,12.0,72.0,22.38,12.78
2016,11,20,17,15,235.5,13.5,1.2,11.5,36.0,10.94,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,13.0,1.25,6.5,28.5,62.51,0.0
2016,11,21,7,30,372.0,26.0,1.5,7.0,57.0,159.94,102.16
2016,11,21,7,45,478.5,35.0,1.8,8.0,103.5,223.28,171.61
2016,11,21,8,0,585.0,44.0,2.1,9.0,150.0,293.37,234.24
2016,11,21,8,15,646.0,49.5,2.05,10.0,199.0,344.59,279.97
2016,11,21,8,30,707.0,55.0,2.0,11.0,248.0,401.39,328.31
2016,11,21,8,45,747.5,59.0,2.0,12.0,296.0,448.43,367.14
2016,11,21,9,0,788.0,63.0,2.0,13.0,344.0,495.79,404.65
2016,11,21,9,15,813.0,66.0,2.4,14.0,388.0,533.32,434.63
2016,11,21,9,30,838.0,69.0,2.8,15.0,432.0,569.54,462.75
2016,11,21,9,45,856.0,71.0,3.25,16.0,470.5,598.85,484.98
2016,11,21,10,0,874.0,73.0,3.7,17.0,509.0,623.33,503.09
2016,11,21,10,15,886.0,74.5,3.75,17.5,540.5,643.88,517.53
2016,11,21,10,30,898.0,76.0,3.8,18.0,572.0,661.7,529.66
2016,11,21,10,45,905.5,77.5,3.9,19.0,596.5,673.71,536.36
2016,11,21,11,0,913.0,79.0,4.0,20.0,621.0,682.62,540.63
2016,11,21,11,15,917.5,80.0,4.0,20.0,637.5,685.86,542.36
2016,11,21,11,30,922.0,81.0,4.0,20.0,654.0,685.86,541.66
2016,11,21,11,45,926.5,80.0,4.05,20.5,663.0,680.52,536.15
2016,11,21,12,0,931.0,79.0,4.1,21.0,672.0,671.93,528.18
2016,11,21,12,15,930.0,79.0,4.1,21.5,671.5,657.68,515.75
2016,11,21,12,30,929.0,79.0,4.1,22.0,671.0,640.34,500.93
2016,11,21,12,45,925.0,79.0,4.15,22.5,662.5,618.24,482.54
2016,11,21,13,0,921.0,79.0,4.2,23.0,654.0,593.36,461.82
2016,11,21,13,15,914.5,78.0,4.15,23.0,637.0,563.51,437.76
2016,11,21,13,30,908.0,77.0,4.1,23.0,620.0,531.31,411.45
2016,11,21,13,45,897.0,76.5,4.1,23.0,595.0,495.29,381.76
2016,11,21,14,0,886.0,76.0,4.1,23.0,570.0,457.55,350.08
2016,11,21,14,15,872.5,74.0,4.05,23.0,538.0,415.92,314.67
2016,11,21,14,30,859.0,72.0,4.0,23.0,506.0,373.24,277.66
2016,11,21,14,45,833.5,72.0,3.95,23.0,467.0,325.0,235.89
2016,11,21,15,0,808.0,72.0,3.9,23.0,428.0,279.85,196.1
2016,11,21,15,15,781.5,68.5,3.6,22.5,385.0,232.08,154.62
2016,11,21,15,30,755.0,65.0,3.3,22.0,342.0,185.53,114.99
2016,11,21,15,45,713.5,61.5,3.05,22.0,295.0,138.65,77.96
2016,11,21,16,0,672.0,58.0,2.8,22.0,248.0,95.09,48.54
2016,11,21,16,15,612.5,52.0,2.5,21.0,200.0,49.37,26.11
2016,11,21,16,30,553.0,46.0,2.2,20.0,152.0,32.43,22.55
2016,11,21,16,45,451.0,37.5,1.95,19.0,107.0,27.55,17.99
2016,11,21,17,0,349.0,29.0,1.7,18.0,62.0,22.45,12.34
2016,11,21,17,15,174.5,14.5,1.85,17.5,31.0,11.08,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,4.5,13.5,2.7,17.0,14.0,14.46,0.0
2016,11,22,7,30,9.0,27.0,2.8,17.0,28.0,32.83,16.44
2016,11,22,7,45,39.5,47.0,2.9,17.5,53.5,66.61,47.82
2016,11,22,8,0,70.0,67.0,3.0,18.0,79.0,105.92,81.26
2016,11,22,8,15,87.5,88.0,3.05,18.0,108.0,138.15,109.0
2016,11,22,8,30,105.0,109.0,3.1,18.0,137.0,171.1,136.95
2016,11,22,8,45,116.5,128.5,3.2,18.5,165.5,199.96,160.79
2016,11,22,9,0,128.0,148.0,3.3,19.0,194.0,229.07,184.32
2016,11,22,9,15,80.0,158.5,3.6,19.5,188.5,209.54,167.66
2016,11,22,9,30,32.0,169.0,3.9,20.0,183.0,193.2,153.28
2016,11,22,9,45,16.0,107.5,4.2,20.5,114.5,114.37,88.85
2016,11,22,10,0,0.0,46.0,4.5,21.0,46.0,44.44,31.07
2016,11,22,10,15,8.0,123.5,4.75,21.5,128.0,125.42,97.04
2016,11,22,10,30,16.0,201.0,5.0,22.0,210.0,208.49,163.04
2016,11,22,10,45,8.0,171.0,5.3,22.5,175.5,172.52,133.75
2016,11,22,11,0,0.0,141.0,5.6,23.0,141.0,137.22,105.12
2016,11,22,11,15,18.0,198.0,5.6,23.0,209.0,205.14,159.28
2016,11,22,11,30,36.0,255.0,5.6,23.0,277.0,276.38,215.09
2016,11,22,11,45,85.5,278.5,5.7,23.0,332.5,329.99,257.44
2016,11,22,12,0,135.0,302.0,5.8,23.0,388.0,384.77,300.18
2016,11,22,12,15,103.5,295.0,5.65,23.0,361.0,352.17,274.17
2016,11,22,12,30,72.0,288.0,5.5,23.0,334.0,323.07,251.05
2016,11,22,12,45,66.0,281.5,5.4,23.0,323.0,310.27,241.02
2016,11,22,13,0,60.0,275.0,5.3,23.0,312.0,297.61,231.1
2016,11,22,13,15,36.0,241.0,5.05,23.0,263.0,249.82,193.7
2016,11,22,13,30,12.0,207.0,4.8,23.0,214.0,204.36,158.04
2016,11,22,13,45,7.0,189.0,4.6,23.0,193.0,184.17,142.3
2016,11,22,14,0,2.0,171.0,4.4,23.0,172.0,164.42,126.87
2016,11,22,14,15,11.5,181.0,4.15,23.0,186.5,176.76,136.78
2016,11,22,14,30,21.0,191.0,3.9,23.0,201.0,187.88,145.61
2016,11,22,14,45,93.0,191.5,3.65,23.0,232.5,205.77,158.35
2016,11,22,15,0,165.0,192.0,3.4,23.0,264.0,216.39,164.29
2016,11,22,15,15,154.5,174.0,3.3,22.5,236.5,188.54,142.06
2016,11,22,15,30,144.0,156.0,3.2,22.0,209.0,161.53,120.62
2016,11,22,15,45,125.5,136.5,3.15,22.0,178.0,133.27,98.58
2016,11,22,16,0,107.0,117.0,3.1,22.0,147.0,106.83,78.6
2016,11,22,16,15,86.5,96.0,3.1,21.5,117.0,81.2,60.19
2016,11,22,16,30,66.0,75.0,3.1,21.0,87.0,62.14,47.95
2016,11,22,16,45,36.5,53.5,3.1,21.0,59.5,47.31,34.5
2016,11,22,17,0,7.0,32.0,3.1,21.0,32.0,29.89,17.88
2016,11,22,17,15,3.5,16.0,3.15,20.5,16.0,15.26,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.5,12.5,3.85,10.0,25.0,54.81,0.0
2016,11,23,7,30,325.0,25.0,3.8,10.0,50.0,140.74,81.44
2016,11,23,7,45,447.0,34.0,3.8,10.5,96.0,208.37,158.01
2016,11,23,8,0,569.0,43.0,3.8,11.0,142.0,282.46,224.09
2016,11,23,8,15,634.0,49.0,3.95,11.5,191.5,334.9,271.83
2016,11,23,8,30,699.0,55.0,4.1,12.0,241.0,393.3,323.05
2016,11,23,8,45,745.0,58.0,4.35,13.0,290.0,441.46,364.15
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,490.26,404.42
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,529.12,435.68
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,566.82,465.06
2016,11,23,9,45,867.5,68.5,4.5,16.0,468.0,595.04,485.61
2016,11,23,10,0,889.0,70.0,4.5,17.0,508.0,624.06,506.08
2016,11,23,10,15,902.5,72.0,4.35,17.0,540.5,646.35,522.24
2016,11,23,10,30,916.0,74.0,4.2,17.0,573.0,665.9,536.02
2016,11,23,10,45,926.0,74.5,4.1,17.5,599.0,678.64,543.8
2016,11,23,11,0,936.0,75.0,4.0,18.0,625.0,688.29,549.1
2016,11,23,11,15,941.5,76.0,3.9,18.5,642.5,692.33,550.07
2016,11,23,11,30,947.0,77.0,3.8,19.0,660.0,693.05,548.5
2016,11,23,11,45,952.0,76.0,3.7,19.5,669.5,688.02,542.7
2016,11,23,12,0,957.0,75.0,3.6,20.0,679.0,679.64,534.37
2016,11,23,12,15,957.0,75.0,3.5,20.0,679.5,665.85,522.94
2016,11,23,12,30,957.0,75.0,3.4,20.0,680.0,648.86,509.0
2016,11,23,12,45,954.5,74.5,3.35,20.5,672.0,626.78,490.33
2016,11,23,13,0,952.0,74.0,3.3,21.0,664.0,601.78,469.27
2016,11,23,13,15,947.0,73.5,3.15,21.0,647.5,572.63,445.39
2016,11,23,13,30,942.0,73.0,3.0,21.0,631.0,540.95,419.16
2016,11,23,13,45,934.0,72.0,2.95,21.0,607.0,504.99,389.43
2016,11,23,14,0,926.0,71.0,2.9,21.0,583.0,467.03,357.46
2016,11,23,14,15,913.5,69.5,2.8,21.0,551.0,425.03,321.58
2016,11,23,14,30,901.0,68.0,2.7,21.0,519.0,381.77,283.93
2016,11,23,14,45,883.5,66.0,2.65,21.0,481.0,335.49,243.35
2016,11,23,15,0,866.0,64.0,2.6,21.0,443.0,288.86,201.96
2016,11,23,15,15,841.5,61.5,2.4,20.5,399.0,240.15,159.38
2016,11,23,15,30,817.0,59.0,2.2,20.0,355.0,189.09,115.81
2016,11,23,15,45,780.5,55.0,2.05,20.0,307.5,139.53,76.39
2016,11,23,16,0,744.0,51.0,1.9,20.0,260.0,92.67,44.62
2016,11,23,16,15,687.5,46.0,1.65,19.0,210.0,47.5,24.36
2016,11,23,16,30,631.0,41.0,1.4,18.0,160.0,30.93,21.45
2016,11,23,16,45,533.0,33.5,1.2,17.0,113.0,26.29,17.07
2016,11,23,17,0,435.0,26.0,1.0,16.0,66.0,21.51,11.58
2016,11,23,17,15,217.5,13.0,1.0,15.5,33.0,10.55,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,162.5,12.0,1.2,8.5,24.0,53.87,0.0
2016,11,24,7,30,325.0,24.0,1.4,9.0,48.0,138.01,75.15
2016,11,24,7,45,428.0,34.5,1.65,10.0,92.0,201.09,151.4
2016,11,24,8,0,531.0,45.0,1.9,11.0,136.0,268.48,211.49
2016,11,24,8,15,596.0,51.5,1.8,11.5,184.0,322.32,259.33
2016,11,24,8,30,661.0,58.0,1.7,12.0,232.0,379.39,308.12
2016,11,24,8,45,696.5,64.0,1.65,13.0,278.5,422.12,343.37
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,467.28,378.95
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,506.19,408.94
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,544.11,437.23
2016,11,24,9,45,804.5,82.0,1.9,17.0,449.5,573.04,457.89
2016,11,24,10,0,820.0,86.0,2.0,18.0,487.0,599.84,476.45
2016,11,24,10,15,834.0,88.5,1.95,18.5,519.0,621.76,491.13
2016,11,24,10,30,848.0,91.0,1.9,19.0,551.0,641.12,503.61
2016,11,24,10,45,854.0,94.0,1.9,19.5,575.5,653.17,510.77
2016,11,24,11,0,860.0,97.0,1.9,20.0,600.0,662.23,515.69
2016,11,24,11,15,866.0,98.0,1.9,20.5,617.0,666.15,516.89
2016,11,24,11,30,872.0,99.0,1.9,21.0,634.0,666.99,515.84
2016,11,24,11,45,880.5,97.0,1.9,21.5,643.5,663.19,511.54
2016,11,24,12,0,889.0,95.0,1.9,22.0,653.0,655.34,504.32
2016,11,24,12,15,889.0,95.0,1.95,22.0,654.0,642.36,494.48
2016,11,24,12,30,889.0,95.0,2.0,22.0,655.0,626.4,482.32
2016,11,24,12,45,884.5,95.5,2.1,22.5,646.5,605.43,465.62
2016,11,24,13,0,880.0,96.0,2.2,23.0,638.0,581.33,446.36
2016,11,24,13,15,874.0,95.0,2.2,23.0,622.0,552.61,423.81
2016,11,24,13,30,868.0,94.0,2.2,23.0,606.0,521.64,399.13
2016,11,24,13,45,856.5,93.0,2.2,23.0,582.0,486.03,370.44
2016,11,24,14,0,845.0,92.0,2.2,23.0,558.0,448.89,339.92
2016,11,24,14,15,830.5,90.0,2.15,23.0,527.0,408.3,306.01
2016,11,24,14,30,816.0,88.0,2.1,23.0,496.0,366.87,270.71
2016,11,24,14,45,604.5,124.0,2.1,23.0,414.0,296.7,216.94
2016,11,24,15,0,393.0,160.0,2.1,23.0,332.0,243.94,178.51
2016,11,24,15,15,556.0,118.0,1.9,22.5,334.0,222.34,153.94
2016,11,24,15,30,719.0,76.0,1.7,22.0,336.0,184.3,114.87
2016,11,24,15,45,675.5,71.0,1.5,22.0,289.5,137.66,78.62
2016,11,24,16,0,632.0,66.0,1.3,22.0,243.0,94.55,49.86
2016,11,24,16,15,569.5,59.0,1.2,21.0,195.0,53.16,30.71
2016,11,24,16,30,507.0,52.0,1.1,20.0,147.0,38.0,27.35
2016,11,24,16,45,399.5,42.0,1.05,19.5,102.5,31.96,21.68
2016,11,24,17,0,292.0,32.0,1.0,19.0,58.0,25.65,14.56
2016,11,24,17,15,146.0,16.0,1.0,18.5,29.0,12.64,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,88.5,13.5,0.7,14.5,19.5,35.93,0.0
2016,11,25,7,30,177.0,27.0,0.7,15.0,39.0,95.66,46.29
2016,11,25,7,45,279.0,41.0,0.75,15.5,79.0,156.01,114.52
2016,11,25,8,0,381.0,55.0,0.8,16.0,119.0,220.03,169.47
2016,11,25,8,15,190.5,31.5,0.85,16.5,63.5,122.48,95.54
2016,11,25,8,30,0.0,8.0,0.9,17.0,8.0,7.71,0.89
2016,11,25,8,45,0.0,9.5,1.0,17.5,9.5,9.16,2.14
2016,11,25,9,0,0.0,11.0,1.1,18.0,11.0,10.61,3.35
2016,11,25,9,15,0.0,17.5,1.25,18.0,17.5,16.88,8.64
2016,11,25,9,30,0.0,24.0,1.4,18.0,24.0,23.17,13.89
2016,11,25,9,45,0.0,24.0,1.6,18.5,24.0,23.17,13.81
2016,11,25,10,0,0.0,24.0,1.8,19.0,24.0,23.17,13.73
2016,11,25,10,15,0.0,23.0,2.0,19.0,23.0,22.21,12.88
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,21.25,12.05
2016,11,25,10,45,0.0,76.5,2.45,19.0,76.5,73.99,55.51
2016,11,25,11,0,0.0,131.0,2.7,19.0,131.0,127.36,98.75
2016,11,25,11,15,0.0,130.5,2.85,19.0,130.5,126.74,98.06
2016,11,25,11,30,0.0,130.0,3.0,19.0,130.0,126.15,97.5
2016,11,25,11,45,4.0,168.0,3.15,19.5,171.0,165.75,129.07
2016,11,25,12,0,8.0,206.0,3.3,20.0,212.0,205.09,159.95
2016,11,25,12,15,20.0,230.0,3.35,19.5,243.5,235.24,184.13
2016,11,25,12,30,32.0,254.0,3.4,19.0,275.0,266.01,208.73
2016,11,25,12,45,16.5,215.5,3.45,19.0,226.5,217.46,170.31
2016,11,25,13,0,1.0,177.0,3.5,19.0,178.0,171.26,133.57
2016,11,25,13,15,0.5,160.0,3.55,19.0,160.5,154.45,120.31
2016,11,25,13,30,0.0,143.0,3.6,19.0,143.0,137.78,107.06
2016,11,25,13,45,28.0,189.5,3.65,19.0,204.5,193.4,151.95
2016,11,25,14,0,56.0,236.0,3.7,19.0,266.0,245.56,193.3
2016,11,25,14,15,37.0,211.0,3.7,18.5,231.0,211.94,167.0
2016,11,25,14,30,18.0,186.0,3.7,18.0,196.0,182.15,143.83
2016,11,25,14,45,72.5,187.5,3.7,18.0,220.0,195.57,153.71
2016,11,25,15,0,127.0,189.0,3.7,18.0,244.0,203.22,158.08
2016,11,25,15,15,106.5,175.0,3.65,17.5,218.0,178.33,138.37
2016,11,25,15,30,86.0,161.0,3.6,17.0,192.0,157.94,122.55
2016,11,25,15,45,77.0,139.5,3.6,17.0,164.5,132.23,101.84
2016,11,25,16,0,68.0,118.0,3.6,17.0,137.0,107.51,82.23
2016,11,25,16,15,143.0,100.0,3.45,16.5,130.0,84.56,63.55
2016,11,25,16,30,218.0,82.0,3.3,16.0,123.0,64.29,50.78
2016,11,25,16,45,157.5,59.0,3.2,16.0,84.0,47.27,35.15
2016,11,25,17,0,97.0,36.0,3.1,16.0,45.0,29.6,17.8
2016,11,25,17,15,48.5,18.0,3.1,15.5,22.5,17.69,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,66.5,13.5,2.6,10.0,18.0,30.13,0.0
2016,11,26,7,30,133.0,27.0,2.7,10.0,36.0,81.69,35.89
2016,11,26,7,45,233.5,43.0,2.85,10.5,75.5,142.64,106.75
2016,11,26,8,0,334.0,59.0,3.0,11.0,115.0,206.19,162.94
2016,11,26,8,15,403.5,71.0,2.95,11.5,159.5,259.45,209.99
2016,11,26,8,30,473.0,83.0,2.9,12.0,204.0,316.97,259.54
2016,11,26,8,45,521.5,91.0,2.9,13.0,249.0,365.05,299.73
2016,11,26,9,0,570.0,99.0,2.9,14.0,294.0,413.59,339.0
2016,11,26,9,15,604.0,105.0,2.85,14.5,336.0,453.04,370.46
2016,11,26,9,30,638.0,111.0,2.8,15.0,378.0,492.17,400.8
2016,11,26,9,45,663.0,115.5,2.8,16.0,415.0,523.77,423.87
2016,11,26,10,0,688.0,120.0,2.8,17.0,452.0,554.01,445.31
2016,11,26,10,15,705.0,123.5,2.65,17.5,483.5,576.63,460.79
2016,11,26,10,30,722.0,127.0,2.5,18.0,515.0,597.16,474.33
2016,11,26,10,45,591.5,171.5,2.4,18.5,499.5,561.78,444.03
2016,11,26,11,0,461.0,216.0,2.3,19.0,484.0,524.57,412.53
2016,11,26,11,15,394.0,240.5,2.2,19.0,474.0,500.35,392.69
2016,11,26,11,30,327.0,265.0,2.1,19.0,464.0,479.2,374.95
2016,11,26,11,45,288.5,277.0,2.05,19.5,454.0,462.45,360.58
2016,11,26,12,0,250.0,289.0,2.0,20.0,444.0,442.2,343.68
2016,11,26,12,15,245.5,290.0,1.95,20.0,442.5,434.96,337.83
2016,11,26,12,30,241.0,291.0,1.9,20.0,441.0,427.0,331.36
2016,11,26,12,45,138.0,271.0,1.85,20.5,356.5,342.07,265.34
2016,11,26,13,0,35.0,251.0,1.8,21.0,272.0,260.75,201.68
2016,11,26,13,15,29.0,238.0,1.75,21.0,255.5,243.1,188.34
2016,11,26,13,30,23.0,225.0,1.7,21.0,239.0,226.58,175.61
2016,11,26,13,45,11.5,181.0,1.65,21.5,188.0,178.66,138.02
2016,11,26,14,0,0.0,137.0,1.6,22.0,137.0,131.65,100.89
2016,11,26,14,15,0.0,135.0,1.6,21.5,135.0,129.49,99.66
2016,11,26,14,30,0.0,133.0,1.6,21.0,133.0,127.27,98.29
2016,11,26,14,45,75.0,160.5,1.6,21.0,193.0,172.68,133.2
2016,11,26,15,0,150.0,188.0,1.6,21.0,253.0,208.27,158.85
2016,11,26,15,15,137.0,172.0,1.55,20.5,226.5,182.36,138.24
2016,11,26,15,30,124.0,156.0,1.5,20.0,200.0,157.45,118.68
2016,11,26,15,45,111.0,135.5,1.45,20.0,171.0,130.14,97.19
2016,11,26,16,0,98.0,115.0,1.4,20.0,142.0,104.17,77.28
2016,11,26,16,15,81.0,94.0,1.25,19.5,113.5,79.19,59.14
2016,11,26,16,30,64.0,73.0,1.1,19.0,85.0,60.61,46.97
2016,11,26,16,45,38.5,52.0,0.95,18.5,58.5,46.05,33.75
2016,11,26,17,0,13.0,31.0,0.8,18.0,32.0,28.37,16.62
2016,11,26,17,15,6.5,15.5,0.85,17.5,16.0,15.24,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,105.5,12.0,2.5,12.0,19.0,38.26,0.0
2016,11,27,7,30,211.0,24.0,2.6,12.0,38.0,99.52,37.75
2016,11,27,7,45,319.5,36.5,2.75,12.5,78.5,163.04,120.06
2016,11,27,8,0,428.0,49.0,2.9,13.0,119.0,229.45,179.09
2016,11,27,8,15,498.5,57.5,2.95,13.5,164.5,283.6,227.1
2016,11,27,8,30,569.0,66.0,3.0,14.0,210.0,341.49,277.03
2016,11,27,8,45,297.0,97.5,3.15,15.0,173.5,261.53,213.53
2016,11,27,9,0,25.0,129.0,3.3,16.0,137.0,147.94,118.64
2016,11,27,9,15,72.0,154.0,3.7,16.5,182.5,199.77,161.71
2016,11,27,9,30,119.0,179.0,4.1,17.0,228.0,259.08,209.95
2016,11,27,9,45,116.0,197.5,4.55,18.0,249.5,277.86,224.0
2016,11,27,10,0,113.0,216.0,5.0,19.0,271.0,290.52,233.03
2016,11,27,10,15,56.5,166.5,5.15,19.5,194.0,202.68,161.24
2016,11,27,10,30,0.0,117.0,5.3,20.0,117.0,113.8,87.79
2016,11,27,10,45,0.0,129.5,5.5,21.0,129.5,126.05,97.27
2016,11,27,11,0,0.0,142.0,5.7,22.0,142.0,138.26,106.53
2016,11,27,11,15,6.0,176.5,5.75,22.0,180.5,176.01,136.67
2016,11,27,11,30,12.0,211.0,5.8,22.0,219.0,213.59,166.39
2016,11,27,11,45,6.0,185.0,5.9,22.5,189.0,183.69,142.19
2016,11,27,12,0,0.0,159.0,6.0,23.0,159.0,154.23,118.42
2016,11,27,12,15,10.5,197.0,6.0,23.0,204.0,197.33,152.73
2016,11,27,12,30,21.0,235.0,6.0,23.0,249.0,239.72,186.13
2016,11,27,12,45,17.5,225.5,6.05,23.5,237.0,227.58,176.19
2016,11,27,13,0,14.0,216.0,6.1,24.0,225.0,215.63,166.53
2016,11,27,13,15,13.0,211.0,6.1,24.0,219.0,209.45,161.78
2016,11,27,13,30,12.0,206.0,6.1,24.0,213.0,203.29,157.06
2016,11,27,13,45,6.0,166.5,6.1,24.0,170.0,162.49,125.0
2016,11,27,14,0,0.0,127.0,6.1,24.0,127.0,122.21,93.12
2016,11,27,14,15,132.0,170.0,6.0,24.0,235.5,210.32,162.3
2016,11,27,14,30,264.0,213.0,5.9,24.0,344.0,285.36,218.56
2016,11,27,14,45,294.5,191.5,5.85,24.0,327.5,262.2,198.27
2016,11,27,15,0,325.0,170.0,5.8,24.0,311.0,236.11,175.18
2016,11,27,15,15,307.0,156.0,5.6,23.5,278.5,202.86,147.92
2016,11,27,15,30,289.0,142.0,5.4,23.0,246.0,170.84,122.0
2016,11,27,15,45,385.5,113.0,5.25,23.0,231.5,138.35,91.58
2016,11,27,16,0,482.0,84.0,5.1,23.0,217.0,98.99,58.96
2016,11,27,16,15,417.0,74.0,4.9,22.5,173.0,62.5,40.65
2016,11,27,16,30,352.0,64.0,4.7,22.0,129.0,47.87,35.5
2016,11,27,16,45,250.5,49.5,4.55,22.0,88.5,37.86,26.31
2016,11,27,17,0,149.0,35.0,4.4,22.0,48.0,27.4,15.43
2016,11,27,17,15,74.5,17.5,4.45,21.5,24.0,17.2,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,91.5,12.0,5.8,20.0,17.5,34.5,0.0
2016,11,28,7,30,183.0,24.0,5.8,20.0,35.0,90.52,26.2
2016,11,28,7,45,314.0,36.0,5.85,20.0,77.0,159.71,113.86
2016,11,28,8,0,445.0,48.0,5.9,20.0,119.0,233.42,177.9
2016,11,28,8,15,519.5,56.0,5.95,20.5,166.0,289.09,226.68
2016,11,28,8,30,594.0,64.0,6.0,21.0,213.0,348.76,277.67
2016,11,28,8,45,470.0,92.5,6.05,21.5,225.0,337.57,270.92
2016,11,28,9,0,346.0,121.0,6.1,22.0,237.0,319.09,256.52
2016,11,28,9,15,173.0,119.5,6.0,22.5,177.5,226.03,180.82
2016,11,28,9,30,0.0,118.0,5.9,23.0,118.0,116.22,89.53
2016,11,28,9,45,48.0,164.5,5.85,23.5,187.0,196.39,154.48
2016,11,28,10,0,96.0,211.0,5.8,24.0,256.0,274.72,216.47
2016,11,28,10,15,487.0,147.0,5.85,24.0,402.5,461.66,368.12
2016,11,28,10,30,878.0,83.0,5.9,24.0,549.0,642.52,509.92
2016,11,28,10,45,895.5,82.5,5.95,24.0,577.0,656.38,519.6
2016,11,28,11,0,913.0,82.0,6.0,24.0,605.0,669.73,529.31
2016,11,28,11,15,921.0,83.0,5.9,24.0,624.0,675.56,532.75
2016,11,28,11,30,929.0,84.0,5.8,24.0,643.0,678.17,533.71
2016,11,28,11,45,773.0,133.5,5.75,24.5,603.5,626.02,490.63
2016,11,28,12,0,617.0,183.0,5.7,25.0,564.0,569.89,444.79
2016,11,28,12,15,591.0,192.0,5.6,25.0,557.5,551.21,429.71
2016,11,28,12,30,565.0,201.0,5.5,25.0,551.0,532.78,414.6
2016,11,28,12,45,540.0,207.5,5.45,25.0,539.0,511.39,397.36
2016,11,28,13,0,515.0,214.0,5.4,25.0,527.0,489.18,379.41
2016,11,28,13,15,513.0,209.0,5.45,24.5,514.0,467.52,362.89
2016,11,28,13,30,511.0,204.0,5.5,24.0,501.0,444.5,344.97
2016,11,28,13,45,717.5,138.5,5.55,24.0,538.0,459.6,355.19
2016,11,28,14,0,924.0,73.0,5.6,24.0,575.0,461.94,353.42
2016,11,28,14,15,604.5,141.5,5.45,24.0,462.5,363.55,276.6
2016,11,28,14,30,285.0,210.0,5.3,24.0,350.0,289.76,221.1
2016,11,28,14,45,531.0,141.0,5.2,24.0,378.0,287.23,212.38
2016,11,28,15,0,777.0,72.0,5.1,24.0,406.0,266.02,185.31
2016,11,28,15,15,794.0,66.0,4.6,23.5,377.5,227.44,149.65
2016,11,28,15,30,811.0,60.0,4.1,23.0,349.0,186.0,112.47
2016,11,28,15,45,771.5,56.5,3.65,22.5,301.5,137.32,74.51
2016,11,28,16,0,732.0,53.0,3.2,22.0,254.0,91.6,44.39
2016,11,28,16,15,672.0,48.0,2.8,21.0,204.5,47.47,25.41
2016,11,28,16,30,612.0,43.0,2.4,20.0,155.0,33.08,23.06
