Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,100.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,200.0,14.0,3.5,-1.0,21.0,66.27,0.0
2016,12,9,7,45,347.5,25.0,3.7,-0.5,61.0,148.55,97.57
2016,12,9,8,0,495.0,36.0,3.9,0.0,101.0,225.34,178.05
2016,12,9,8,15,575.0,43.5,4.05,0.5,148.5,282.14,232.35
2016,12,9,8,30,655.0,51.0,4.2,1.0,196.0,341.12,287.15
2016,12,9,8,45,705.0,55.5,4.4,1.5,244.0,389.97,332.34
2016,12,9,9,0,755.0,60.0,4.6,2.0,292.0,439.9,377.13
2016,12,9,9,15,787.5,63.5,4.45,2.5,336.5,480.48,412.17
2016,12,9,9,30,820.0,67.0,4.3,3.0,381.0,520.34,445.38
2016,12,9,9,45,842.5,69.5,4.2,3.5,421.0,552.45,471.33
2016,12,9,10,0,865.0,72.0,4.1,4.0,461.0,582.73,495.02
2016,12,9,10,15,880.0,74.0,3.9,4.5,495.0,605.93,511.93
2016,12,9,10,30,895.0,76.0,3.7,5.0,529.0,624.32,524.95
2016,12,9,10,45,725.0,125.0,3.55,5.5,504.0,582.72,487.78
2016,12,9,11,0,555.0,174.0,3.4,6.0,479.0,528.58,440.87
2016,12,9,11,15,558.5,179.5,3.2,6.0,494.5,535.43,445.56
2016,12,9,11,30,562.0,185.0,3.0,6.0,510.0,540.23,448.17
2016,12,9,11,45,563.0,188.0,2.85,6.5,518.5,538.89,445.23
2016,12,9,12,0,564.0,191.0,2.7,7.0,527.0,535.54,440.68
2016,12,9,12,15,564.0,192.0,2.5,7.0,529.0,527.6,433.14
2016,12,9,12,30,564.0,193.0,2.3,7.0,531.0,517.74,424.02
2016,12,9,12,45,563.5,190.5,2.15,7.5,526.0,502.33,409.94
2016,12,9,13,0,563.0,188.0,2.0,8.0,521.0,485.16,394.4
2016,12,9,13,15,317.0,220.0,1.9,8.0,406.5,373.39,303.91
2016,12,9,13,30,71.0,252.0,1.8,8.0,292.0,274.02,222.89
2016,12,9,13,45,60.5,238.0,1.7,8.0,271.5,252.59,205.83
2016,12,9,14,0,50.0,224.0,1.6,8.0,251.0,231.82,188.96
2016,12,9,14,15,35.5,203.5,1.55,8.0,222.0,204.44,166.73
2016,12,9,14,30,21.0,183.0,1.5,8.0,193.0,180.28,147.15
2016,12,9,14,45,10.5,158.5,1.45,8.0,163.5,153.12,124.96
2016,12,9,15,0,0.0,134.0,1.4,8.0,134.0,126.97,103.54
2016,12,9,15,15,382.5,102.0,1.3,8.0,236.0,169.74,125.24
2016,12,9,15,30,765.0,70.0,1.2,8.0,338.0,188.25,122.38
2016,12,9,15,45,724.5,65.5,1.2,8.0,292.0,141.43,84.03
2016,12,9,16,0,684.0,61.0,1.2,8.0,246.0,94.53,50.74
2016,12,9,16,15,622.0,54.5,1.1,7.0,198.5,51.59,29.88
2016,12,9,16,30,560.0,48.0,1.0,6.0,151.0,34.63,25.99
2016,12,9,16,45,456.0,38.5,0.9,5.5,105.5,28.81,20.25
2016,12,9,17,0,352.0,29.0,0.8,5.0,60.0,22.71,13.1
2016,12,9,17,15,176.0,14.5,0.85,4.5,30.0,11.18,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,53.0,7.0,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,106.0,14.0,1.3,2.0,18.0,41.37,0.0
2016,12,10,7,45,241.0,28.5,1.6,2.5,54.5,118.45,74.59
2016,12,10,8,0,376.0,43.0,1.9,3.0,91.0,190.73,148.54
2016,12,10,8,15,460.0,52.5,1.85,3.5,136.5,247.13,200.36
2016,12,10,8,30,544.0,62.0,1.8,4.0,182.0,308.41,254.94
2016,12,10,8,45,598.0,68.5,1.8,4.5,228.0,357.28,298.17
2016,12,10,9,0,652.0,75.0,1.8,5.0,274.0,407.81,341.38
2016,12,10,9,15,688.0,80.0,1.85,5.5,317.5,448.73,375.67
2016,12,10,9,30,724.0,85.0,1.9,6.0,361.0,489.4,408.76
2016,12,10,9,45,750.0,88.0,1.95,7.0,400.0,521.67,433.57
2016,12,10,10,0,776.0,91.0,2.0,8.0,439.0,551.05,455.46
2016,12,10,10,15,388.0,119.0,2.0,8.0,293.0,362.13,302.16
2016,12,10,10,30,0.0,147.0,2.0,8.0,147.0,144.06,116.96
2016,12,10,10,45,0.0,157.5,2.05,8.5,158.0,154.22,125.51
2016,12,10,11,0,0.0,168.0,2.1,9.0,169.0,164.34,133.47
2016,12,10,11,15,0.5,170.5,2.15,9.0,171.5,166.75,135.3
2016,12,10,11,30,1.0,173.0,2.2,9.0,174.0,169.2,137.2
2016,12,10,11,45,6.5,191.5,2.25,9.5,195.5,190.45,154.45
2016,12,10,12,0,12.0,210.0,2.3,10.0,217.0,211.46,171.31
2016,12,10,12,15,6.0,178.5,2.35,10.0,182.0,176.62,142.61
2016,12,10,12,30,0.0,147.0,2.4,10.0,147.0,142.29,114.25
2016,12,10,12,45,1.0,163.5,2.45,10.5,164.5,158.6,127.63
2016,12,10,13,0,2.0,180.0,2.5,11.0,182.0,174.7,140.66
2016,12,10,13,15,1.0,145.5,2.55,11.0,146.5,140.86,112.85
2016,12,10,13,30,0.0,111.0,2.6,11.0,111.0,107.22,85.04
2016,12,10,13,45,0.0,109.0,2.65,11.5,109.0,105.23,83.38
2016,12,10,14,0,0.0,107.0,2.7,12.0,107.0,103.24,81.68
2016,12,10,14,15,0.0,109.5,2.7,12.0,109.5,105.49,83.71
2016,12,10,14,30,0.0,112.0,2.7,12.0,112.0,107.65,85.69
2016,12,10,14,45,0.0,100.0,2.75,12.0,100.0,96.2,76.25
2016,12,10,15,0,0.0,88.0,2.8,12.0,88.0,84.78,66.79
2016,12,10,15,15,351.0,83.5,2.65,11.5,206.5,147.16,106.41
2016,12,10,15,30,702.0,79.0,2.5,11.0,325.0,183.52,120.32
2016,12,10,15,45,663.5,73.0,2.4,11.0,280.5,138.37,83.41
2016,12,10,16,0,625.0,67.0,2.3,11.0,236.0,96.14,53.65
2016,12,10,16,15,561.0,60.0,1.95,10.0,190.0,55.69,33.65
2016,12,10,16,30,497.0,53.0,1.6,9.0,144.0,39.14,29.7
2016,12,10,16,45,392.5,42.0,1.3,8.5,100.5,32.07,22.87
2016,12,10,17,0,288.0,31.0,1.0,8.0,57.0,24.65,14.54
2016,12,10,17,15,144.0,15.5,1.0,7.5,28.5,12.11,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,68.5,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,137.0,13.0,4.1,10.0,17.0,48.17,0.0
2016,12,11,7,45,277.0,25.0,4.35,10.5,53.0,124.76,73.64
2016,12,11,8,0,417.0,37.0,4.6,11.0,89.0,197.88,149.56
2016,12,11,8,15,499.5,45.0,4.65,11.5,134.0,253.04,200.12
2016,12,11,8,30,582.0,53.0,4.7,12.0,179.0,313.14,253.53
2016,12,11,8,45,628.0,59.0,4.8,12.5,224.0,358.9,294.36
2016,12,11,9,0,674.0,65.0,4.9,13.0,269.0,405.87,334.96
2016,12,11,9,15,337.0,75.0,4.85,13.0,177.0,260.92,216.89
2016,12,11,9,30,0.0,85.0,4.8,13.0,85.0,82.73,64.91
2016,12,11,9,45,4.5,122.0,4.8,13.5,124.0,122.67,98.44
2016,12,11,10,0,9.0,159.0,4.8,14.0,163.0,162.91,131.54
2016,12,11,10,15,84.0,193.0,4.85,14.5,235.0,246.38,200.84
2016,12,11,10,30,159.0,227.0,4.9,15.0,307.0,331.94,270.24
2016,12,11,10,45,158.5,240.0,4.95,15.5,323.5,344.66,279.28
2016,12,11,11,0,158.0,253.0,5.0,16.0,340.0,356.7,287.87
2016,12,11,11,15,91.0,238.5,5.05,16.5,289.0,294.65,236.58
2016,12,11,11,30,24.0,224.0,5.1,17.0,238.0,233.98,186.21
2016,12,11,11,45,24.5,228.0,5.2,17.5,242.5,237.48,188.63
2016,12,11,12,0,25.0,232.0,5.3,18.0,247.0,240.88,190.89
2016,12,11,12,15,25.0,233.0,5.3,18.0,248.0,240.94,190.84
2016,12,11,12,30,25.0,234.0,5.3,18.0,249.0,240.92,190.77
2016,12,11,12,45,12.5,201.0,5.35,18.0,209.0,201.13,158.79
2016,12,11,13,0,0.0,168.0,5.4,18.0,169.0,162.13,127.33
2016,12,11,13,15,31.5,208.5,5.4,18.0,226.5,216.45,171.51
2016,12,11,13,30,63.0,249.0,5.4,18.0,284.0,267.45,212.34
2016,12,11,13,45,178.0,239.5,5.4,18.5,334.5,306.5,242.91
2016,12,11,14,0,293.0,230.0,5.4,19.0,385.0,336.98,265.35
2016,12,11,14,15,378.0,200.0,5.3,19.0,389.0,329.41,257.28
2016,12,11,14,30,463.0,170.0,5.2,19.0,393.0,313.49,241.47
2016,12,11,14,45,386.5,169.5,5.15,19.0,346.0,268.8,205.03
2016,12,11,15,0,310.0,169.0,5.1,19.0,299.0,231.49,175.15
2016,12,11,15,15,292.5,156.0,4.9,18.5,269.5,200.26,149.14
2016,12,11,15,30,275.0,143.0,4.7,18.0,240.0,170.14,124.36
2016,12,11,15,45,263.5,124.5,4.55,17.5,207.5,137.53,98.07
2016,12,11,16,0,252.0,106.0,4.4,17.0,175.0,105.88,74.11
2016,12,11,16,15,226.0,88.0,4.05,16.5,141.0,75.34,54.19
2016,12,11,16,30,200.0,70.0,3.7,16.0,107.0,55.6,43.19
2016,12,11,16,45,156.0,51.5,3.4,15.5,75.0,41.7,30.43
2016,12,11,17,0,112.0,33.0,3.1,15.0,43.0,27.31,16.19
2016,12,11,17,15,56.0,16.5,2.95,14.5,21.5,14.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,67.0,6.0,3.35,6.0,7.5,0.0,0.0
2016,12,12,7,30,134.0,12.0,3.5,6.0,15.0,46.16,0.0
2016,12,12,7,45,279.0,24.0,3.65,6.5,51.5,123.25,71.02
2016,12,12,8,0,424.0,36.0,3.8,7.0,88.0,198.37,151.4
2016,12,12,8,15,507.0,44.0,3.9,7.5,133.5,253.79,202.93
2016,12,12,8,30,590.0,52.0,4.0,8.0,179.0,314.23,257.29
2016,12,12,8,45,642.0,57.5,4.1,8.5,225.0,362.29,300.49
2016,12,12,9,0,694.0,63.0,4.2,9.0,271.0,410.04,342.21
2016,12,12,9,15,728.5,67.0,4.1,9.5,314.5,450.52,376.42
2016,12,12,9,30,763.0,71.0,4.0,10.0,358.0,490.56,409.12
2016,12,12,9,45,786.5,74.0,3.9,10.5,397.0,522.64,434.61
2016,12,12,10,0,810.0,77.0,3.8,11.0,436.0,553.1,458.09
2016,12,12,10,15,826.5,79.0,3.7,11.5,469.0,576.49,475.42
2016,12,12,10,30,843.0,81.0,3.6,12.0,502.0,597.55,490.5
2016,12,12,10,45,854.0,83.0,3.5,12.5,528.5,612.73,500.66
2016,12,12,11,0,865.0,85.0,3.4,13.0,555.0,625.11,508.44
2016,12,12,11,15,872.5,86.0,3.2,13.5,573.5,631.35,511.01
2016,12,12,11,30,880.0,87.0,3.0,14.0,592.0,633.11,510.08
2016,12,12,11,45,890.5,85.0,2.9,14.5,604.5,632.23,507.46
2016,12,12,12,0,901.0,83.0,2.8,15.0,617.0,628.23,502.38
2016,12,12,12,15,902.0,83.0,2.6,15.0,619.5,617.46,492.55
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,603.66,480.3
2016,12,12,12,45,900.0,83.0,2.2,15.5,616.0,584.67,463.07
2016,12,12,13,0,897.0,83.0,2.0,16.0,610.0,562.93,443.61
2016,12,12,13,15,892.0,82.0,1.8,16.0,596.5,536.55,421.23
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,507.77,396.66
2016,12,12,13,45,877.5,80.5,1.45,16.5,561.0,475.18,368.28
2016,12,12,14,0,868.0,80.0,1.3,17.0,539.0,440.76,338.07
2016,12,12,14,15,855.0,78.0,1.2,17.0,510.5,399.9,303.29
2016,12,12,14,30,842.0,76.0,1.1,17.0,482.0,359.71,268.32
2016,12,12,14,45,819.5,75.0,1.05,17.0,446.0,316.69,230.82
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,273.81,193.03
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,228.19,153.52
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,183.67,115.62
2016,12,12,15,45,703.0,63.0,0.85,16.0,284.0,138.3,79.64
2016,12,12,16,0,662.0,59.0,0.8,16.0,239.0,93.08,48.26
2016,12,12,16,15,602.0,53.0,0.8,15.5,193.0,51.67,28.15
2016,12,12,16,30,542.0,47.0,0.8,15.0,147.0,33.6,24.1
2016,12,12,16,45,440.5,38.0,0.85,14.5,103.5,28.2,18.94
2016,12,12,17,0,339.0,29.0,0.9,14.0,60.0,22.56,12.58
2016,12,12,17,15,169.5,14.5,0.95,13.5,30.0,11.08,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,37.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,74.0,12.0,1.9,11.0,14.0,30.63,0.0
2016,12,13,7,45,208.5,26.5,2.2,11.5,48.5,103.86,55.81
2016,12,13,8,0,343.0,41.0,2.5,12.0,83.0,175.28,130.9
2016,12,13,8,15,429.0,51.0,2.45,12.5,127.0,231.21,181.0
2016,12,13,8,30,515.0,61.0,2.4,13.0,171.0,292.35,234.05
2016,12,13,8,45,575.0,67.0,2.35,14.0,217.0,342.2,276.52
2016,12,13,9,0,635.0,73.0,2.3,15.0,263.0,394.16,319.21
2016,12,13,9,15,672.0,78.0,2.4,15.5,306.0,435.09,352.78
2016,12,13,9,30,709.0,83.0,2.5,16.0,349.0,475.9,385.32
2016,12,13,9,45,738.0,85.5,2.7,17.0,388.5,509.02,410.63
2016,12,13,10,0,767.0,88.0,2.9,18.0,428.0,539.52,433.33
2016,12,13,10,15,565.5,143.5,2.9,18.0,404.5,490.78,393.58
2016,12,13,10,30,364.0,199.0,2.9,18.0,381.0,429.22,343.42
2016,12,13,10,45,600.0,147.0,2.95,18.5,464.5,526.68,420.69
2016,12,13,11,0,836.0,95.0,3.0,19.0,548.0,617.28,490.1
2016,12,13,11,15,844.0,96.0,2.95,19.0,566.5,623.77,493.7
2016,12,13,11,30,852.0,97.0,2.9,19.0,585.0,627.34,495.55
2016,12,13,11,45,880.5,88.0,2.85,19.5,600.5,628.78,495.2
2016,12,13,12,0,909.0,79.0,2.8,20.0,616.0,628.52,493.41
2016,12,13,12,15,910.0,79.0,2.85,20.0,619.0,617.8,484.73
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,604.03,473.65
2016,12,13,12,45,908.5,79.0,2.95,20.0,616.5,585.31,458.66
2016,12,13,13,0,906.0,79.0,3.0,20.0,611.0,563.8,441.28
2016,12,13,13,15,901.0,78.5,3.1,20.0,597.5,537.82,420.29
2016,12,13,13,30,896.0,78.0,3.2,20.0,584.0,509.4,396.93
2016,12,13,13,45,888.0,76.5,3.3,20.0,562.5,476.38,369.48
2016,12,13,14,0,880.0,75.0,3.4,20.0,541.0,441.42,339.84
2016,12,13,14,15,867.5,73.5,3.45,19.5,512.5,402.99,307.3
2016,12,13,14,30,855.0,72.0,3.5,19.0,484.0,363.33,272.92
2016,12,13,14,45,832.0,71.5,3.6,19.0,448.0,317.83,232.94
2016,12,13,15,0,809.0,71.0,3.7,19.0,412.0,274.82,194.5
2016,12,13,15,15,783.5,68.0,3.6,18.5,371.5,229.39,154.52
2016,12,13,15,30,758.0,65.0,3.5,18.0,331.0,184.94,116.17
2016,12,13,15,45,720.0,60.5,3.45,17.5,286.5,138.82,79.31
2016,12,13,16,0,682.0,56.0,3.4,17.0,242.0,95.46,49.3
2016,12,13,16,15,623.5,50.5,3.2,16.0,196.0,53.77,29.1
2016,12,13,16,30,565.0,45.0,3.0,15.0,150.0,31.81,22.48
2016,12,13,16,45,465.0,36.5,2.85,14.5,105.5,26.78,17.68
2016,12,13,17,0,365.0,28.0,2.7,14.0,61.0,21.53,11.79
2016,12,13,17,15,182.5,14.0,2.8,13.5,30.5,10.58,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.9,5.0,13.0,12.78,0.0
2016,12,14,7,45,178.0,26.5,3.0,5.5,47.5,94.23,49.06
2016,12,14,8,0,356.0,40.0,3.1,6.0,82.0,178.01,135.55
2016,12,14,8,15,442.5,50.0,2.9,6.5,127.0,234.43,187.47
2016,12,14,8,30,529.0,60.0,2.7,7.0,172.0,296.12,242.27
2016,12,14,8,45,264.5,74.0,2.55,7.5,130.0,209.76,174.11
2016,12,14,9,0,0.0,88.0,2.4,8.0,88.0,87.3,70.18
2016,12,14,9,15,0.5,108.5,2.4,9.0,109.0,108.28,88.0
2016,12,14,9,30,1.0,129.0,2.4,10.0,130.0,129.15,105.2
2016,12,14,9,45,6.0,144.5,2.4,11.0,147.5,147.1,119.69
2016,12,14,10,0,11.0,160.0,2.4,12.0,165.0,165.2,134.06
2016,12,14,10,15,12.5,171.5,2.4,12.5,177.5,177.19,143.41
2016,12,14,10,30,14.0,183.0,2.4,13.0,190.0,189.19,152.68
2016,12,14,10,45,37.0,210.5,2.4,13.5,230.5,235.06,189.74
2016,12,14,11,0,60.0,238.0,2.4,14.0,271.0,276.55,222.57
2016,12,14,11,15,62.0,245.5,2.4,14.0,280.5,284.07,228.13
2016,12,14,11,30,64.0,253.0,2.4,14.0,290.0,291.36,233.64
2016,12,14,11,45,58.5,254.5,2.45,14.5,288.5,287.77,230.04
2016,12,14,12,0,53.0,256.0,2.5,15.0,287.0,284.09,226.47
2016,12,14,12,15,44.0,250.5,2.45,15.0,276.5,271.4,216.14
2016,12,14,12,30,35.0,245.0,2.4,15.0,266.0,258.93,206.05
2016,12,14,12,45,47.5,251.5,2.35,15.5,280.0,270.25,214.74
2016,12,14,13,0,60.0,258.0,2.3,16.0,294.0,280.75,222.62
2016,12,14,13,15,47.0,244.0,2.3,16.0,272.0,257.98,204.53
2016,12,14,13,30,34.0,230.0,2.3,16.0,250.0,235.95,187.11
2016,12,14,13,45,36.0,223.5,2.3,16.5,243.5,228.44,180.95
2016,12,14,14,0,38.0,217.0,2.3,17.0,237.0,220.69,174.54
2016,12,14,14,15,83.0,216.5,2.35,16.5,257.5,234.51,185.61
2016,12,14,14,30,128.0,216.0,2.4,16.0,278.0,242.87,191.75
2016,12,14,14,45,436.5,154.0,2.45,16.0,342.0,271.14,206.96
2016,12,14,15,0,745.0,92.0,2.5,16.0,406.0,275.75,198.89
2016,12,14,15,15,716.5,87.5,2.45,15.5,366.0,230.85,159.55
2016,12,14,15,30,688.0,83.0,2.4,15.0,326.0,187.32,122.2
2016,12,14,15,45,643.5,78.0,2.4,15.0,281.0,143.01,86.76
2016,12,14,16,0,599.0,73.0,2.4,15.0,236.0,102.23,58.28
2016,12,14,16,15,537.0,65.0,2.15,14.0,190.5,62.13,37.55
2016,12,14,16,30,475.0,57.0,1.9,13.0,145.0,42.67,32.34
2016,12,14,16,45,375.0,45.5,1.7,12.5,102.0,35.23,25.27
2016,12,14,17,0,275.0,34.0,1.5,12.0,59.0,27.44,16.85
2016,12,14,17,15,137.5,17.0,1.6,11.5,29.5,13.31,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,10.0,3.3,5.5,10.0,9.64,0.0
2016,12,15,8,0,0.0,18.0,3.4,6.0,18.0,17.36,8.92
2016,12,15,8,15,0.0,29.0,3.5,6.0,29.0,27.99,18.57
2016,12,15,8,30,0.0,40.0,3.6,6.0,40.0,38.63,28.16
2016,12,15,8,45,0.0,51.0,3.7,6.5,51.0,49.27,37.59
2016,12,15,9,0,0.0,62.0,3.8,7.0,62.0,60.02,46.97
2016,12,15,9,15,0.0,73.0,3.75,7.0,73.0,70.91,56.42
2016,12,15,9,30,0.0,84.0,3.7,7.0,84.0,81.78,65.74
2016,12,15,9,45,0.0,84.5,3.7,7.5,84.5,82.01,65.68
2016,12,15,10,0,0.0,85.0,3.7,8.0,85.0,82.36,65.7
2016,12,15,10,15,0.0,97.0,3.6,8.5,97.0,94.19,75.54
2016,12,15,10,30,0.0,109.0,3.5,9.0,109.0,106.0,85.25
2016,12,15,10,45,0.0,122.5,3.4,9.5,122.5,119.27,96.1
2016,12,15,11,0,0.0,136.0,3.3,10.0,136.0,132.49,106.82
2016,12,15,11,15,17.0,184.0,3.15,10.0,194.0,190.39,155.09
2016,12,15,11,30,34.0,232.0,3.0,10.0,252.0,251.66,205.18
2016,12,15,11,45,32.0,234.5,2.85,10.5,253.0,251.57,204.24
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,251.42,203.46
2016,12,15,12,15,27.5,235.0,2.6,11.0,251.0,244.42,197.6
2016,12,15,12,30,25.0,233.0,2.5,11.0,248.0,240.01,193.9
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.0,230.25,185.56
2016,12,15,13,0,18.0,219.0,2.3,12.0,230.0,220.63,177.41
2016,12,15,13,15,14.5,208.5,2.2,12.0,217.5,207.84,167.08
2016,12,15,13,30,11.0,198.0,2.1,12.0,205.0,195.27,156.95
2016,12,15,13,45,8.0,187.5,2.05,12.5,192.5,183.15,146.95
2016,12,15,14,0,5.0,177.0,2.0,13.0,180.0,171.26,137.18
2016,12,15,14,15,85.0,196.5,1.95,13.0,238.0,217.44,174.22
2016,12,15,14,30,165.0,216.0,1.9,13.0,296.0,255.84,203.49
2016,12,15,14,45,206.0,196.5,1.9,13.0,289.0,242.37,190.87
2016,12,15,15,0,247.0,177.0,1.9,13.0,282.0,223.05,173.0
2016,12,15,15,15,419.0,143.0,1.85,12.5,300.0,215.76,159.81
2016,12,15,15,30,591.0,109.0,1.8,12.0,318.0,195.27,134.12
2016,12,15,15,45,553.0,99.5,1.75,12.0,274.5,152.32,99.37
2016,12,15,16,0,515.0,90.0,1.7,12.0,231.0,111.1,69.46
2016,12,15,16,15,451.5,79.0,1.5,11.0,186.0,72.08,47.7
2016,12,15,16,30,388.0,68.0,1.3,10.0,141.0,50.97,40.18
2016,12,15,16,45,298.0,53.0,1.1,9.5,99.0,40.58,30.36
2016,12,15,17,0,208.0,38.0,0.9,9.0,57.0,29.74,19.12
2016,12,15,17,15,104.0,19.0,0.95,8.5,28.5,14.96,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.0,19.5,2.75,8.5,39.0,82.61,36.26
2016,12,16,8,0,338.0,39.0,3.0,9.0,78.0,169.77,126.9
2016,12,16,8,15,426.5,49.0,3.05,9.5,121.5,225.99,178.29
2016,12,16,8,30,515.0,59.0,3.1,10.0,165.0,287.69,232.77
2016,12,16,8,45,578.0,64.5,3.2,11.0,211.0,338.13,276.75
2016,12,16,9,0,641.0,70.0,3.3,12.0,257.0,390.9,321.31
2016,12,16,9,15,678.0,74.5,3.4,12.5,300.0,431.44,355.4
2016,12,16,9,30,715.0,79.0,3.5,13.0,343.0,471.89,388.46
2016,12,16,9,45,747.0,80.5,3.6,13.5,383.0,504.27,414.4
2016,12,16,10,0,779.0,82.0,3.7,14.0,423.0,537.36,440.25
2016,12,16,10,15,389.5,100.0,3.7,14.5,270.5,339.76,280.03
2016,12,16,10,30,0.0,118.0,3.7,15.0,118.0,114.99,90.5
2016,12,16,10,45,0.0,129.0,3.75,16.0,129.0,125.75,99.1
2016,12,16,11,0,0.0,140.0,3.8,17.0,140.0,136.48,107.3
2016,12,16,11,15,0.0,149.0,3.85,17.5,149.0,145.17,114.0
2016,12,16,11,30,0.0,158.0,3.9,18.0,158.0,153.83,120.64
2016,12,16,11,45,0.0,161.0,4.0,18.5,161.0,156.54,122.49
2016,12,16,12,0,0.0,164.0,4.1,19.0,164.0,159.25,124.36
2016,12,16,12,15,3.5,180.0,4.15,19.0,182.5,176.66,138.34
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,193.83,152.08
2016,12,16,12,45,6.0,192.5,4.3,19.5,196.5,189.38,148.24
2016,12,16,13,0,5.0,189.0,4.4,20.0,192.0,184.98,144.52
2016,12,16,13,15,2.5,164.5,4.45,20.0,166.0,159.82,124.49
2016,12,16,13,30,0.0,140.0,4.5,20.0,140.0,134.94,104.62
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,137.58,106.7
2016,12,16,14,0,0.0,146.0,4.6,21.0,146.0,140.14,108.71
2016,12,16,14,15,399.5,117.0,4.55,21.0,310.0,262.04,202.61
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,358.77,269.77
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.0,317.26,232.71
2016,12,16,15,0,770.0,80.0,4.5,21.0,406.0,275.32,195.26
2016,12,16,15,15,743.5,76.5,4.25,20.5,366.5,231.0,156.53
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,185.13,117.37
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,140.53,81.84
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,99.17,53.11
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,58.72,32.49
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,37.84,27.45
2016,12,16,16,45,413.5,42.0,2.4,17.5,104.5,31.67,21.67
2016,12,16,17,0,315.0,32.0,2.0,17.0,61.0,25.22,14.83
2016,12,16,17,15,157.5,16.0,2.0,16.5,30.5,12.31,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,175.0,18.0,3.85,17.5,38.0,81.89,31.28
2016,12,17,8,0,350.0,36.0,4.0,18.0,76.0,170.27,122.51
2016,12,17,8,15,437.0,45.5,4.15,18.0,119.5,225.5,172.29
2016,12,17,8,30,524.0,55.0,4.3,18.0,163.0,286.25,225.2
2016,12,17,8,45,572.5,62.5,4.5,18.5,207.0,332.72,265.77
2016,12,17,9,0,621.0,70.0,4.7,19.0,251.0,380.72,306.47
2016,12,17,9,15,658.0,75.0,4.95,19.5,293.5,421.27,340.33
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,461.79,373.32
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,493.18,398.46
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,523.1,421.92
2016,12,17,10,15,368.5,94.5,5.85,21.5,255.0,321.24,259.95
2016,12,17,10,30,0.0,99.0,5.9,22.0,99.0,96.07,72.97
2016,12,17,10,45,0.0,105.5,5.95,22.5,105.5,102.41,77.94
2016,12,17,11,0,0.0,112.0,6.0,23.0,112.0,108.74,82.75
2016,12,17,11,15,6.0,156.5,5.9,23.0,160.0,156.29,120.84
2016,12,17,11,30,12.0,201.0,5.8,23.0,208.0,203.8,158.44
2016,12,17,11,45,10.0,198.5,5.75,23.5,204.5,199.57,154.54
2016,12,17,12,0,8.0,196.0,5.7,24.0,201.0,195.4,150.82
2016,12,17,12,15,61.0,237.5,5.55,24.0,274.0,268.67,208.93
2016,12,17,12,30,114.0,279.0,5.4,24.0,347.0,337.51,262.46
2016,12,17,12,45,151.5,277.5,5.25,24.5,367.0,354.68,275.13
2016,12,17,13,0,189.0,276.0,5.1,25.0,387.0,367.96,284.66
2016,12,17,13,15,148.5,268.5,4.95,25.0,355.0,333.51,257.6
2016,12,17,13,30,108.0,261.0,4.8,25.0,323.0,300.74,232.01
2016,12,17,13,45,133.0,252.5,4.65,25.0,325.5,298.82,230.37
2016,12,17,14,0,158.0,244.0,4.5,25.0,328.0,294.99,226.95
2016,12,17,14,15,155.5,232.5,4.25,25.0,311.5,275.81,211.57
2016,12,17,14,30,153.0,221.0,4.0,25.0,295.0,256.47,196.04
2016,12,17,14,45,331.5,177.5,3.8,25.0,322.5,263.03,196.72
2016,12,17,15,0,510.0,134.0,3.6,25.0,350.0,253.75,182.56
2016,12,17,15,15,486.0,126.5,3.15,24.5,316.5,217.23,152.02
2016,12,17,15,30,462.0,119.0,2.7,24.0,283.0,182.03,123.14
2016,12,17,15,45,446.0,104.5,2.25,23.5,246.0,143.4,92.44
2016,12,17,16,0,430.0,90.0,1.8,23.0,209.0,105.85,65.12
2016,12,17,16,15,391.0,76.5,1.6,22.0,169.5,69.65,44.13
2016,12,17,16,30,352.0,63.0,1.4,21.0,130.0,46.8,34.82
2016,12,17,16,45,293.0,48.0,1.25,20.5,92.5,36.37,25.4
2016,12,17,17,0,234.0,33.0,1.1,20.0,55.0,25.48,14.91
2016,12,17,17,15,117.0,16.5,1.1,19.5,27.5,12.83,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,5.5,7.6,-4.0,5.5,5.3,0.0
2016,12,18,8,0,0.0,11.0,7.6,-4.0,11.0,10.6,3.46
2016,12,18,8,15,0.0,18.0,7.6,-3.5,18.0,17.36,9.81
2016,12,18,8,30,0.0,25.0,7.6,-3.0,25.0,24.12,16.09
2016,12,18,8,45,0.0,32.0,7.65,-3.0,32.0,30.88,22.35
2016,12,18,9,0,0.0,39.0,7.7,-3.0,39.0,37.65,28.54
2016,12,18,9,15,0.0,45.5,7.65,-2.5,45.5,43.94,34.17
2016,12,18,9,30,0.0,52.0,7.6,-2.0,52.0,50.23,39.72
2016,12,18,9,45,0.0,93.5,7.6,-1.5,93.5,91.14,76.13
2016,12,18,10,0,0.0,135.0,7.6,-1.0,135.0,133.13,112.97
2016,12,18,10,15,133.0,173.0,7.55,-0.5,238.5,258.23,224.31
2016,12,18,10,30,266.0,211.0,7.5,0.0,342.0,382.89,332.54
2016,12,18,10,45,314.0,215.0,7.5,0.0,378.0,416.38,361.24
2016,12,18,11,0,362.0,219.0,7.5,0.0,414.0,449.58,389.61
2016,12,18,11,15,301.5,239.0,7.5,0.0,405.0,432.24,373.26
2016,12,18,11,30,241.0,259.0,7.5,0.0,396.0,409.4,352.36
2016,12,18,11,45,338.5,244.5,7.5,0.0,441.0,454.36,391.61
2016,12,18,12,0,436.0,230.0,7.5,0.0,486.0,496.49,427.9
2016,12,18,12,15,249.0,246.0,7.45,0.0,393.0,392.58,337.09
2016,12,18,12,30,62.0,262.0,7.4,0.0,300.0,291.19,247.79
2016,12,18,12,45,107.5,268.5,7.4,0.5,332.5,320.22,272.68
2016,12,18,13,0,153.0,275.0,7.4,1.0,365.0,347.93,295.9
2016,12,18,13,15,233.5,260.0,7.3,1.0,393.5,369.12,314.12
2016,12,18,13,30,314.0,245.0,7.2,1.0,422.0,385.87,327.95
2016,12,18,13,45,218.0,243.5,7.15,1.0,364.5,329.38,279.23
2016,12,18,14,0,122.0,242.0,7.1,1.0,307.0,278.23,235.49
2016,12,18,14,15,76.5,217.0,7.0,1.0,257.0,232.92,196.88
2016,12,18,14,30,31.0,192.0,6.9,1.0,207.0,190.22,160.69
2016,12,18,14,45,217.0,173.0,6.85,1.0,266.0,224.16,185.87
2016,12,18,15,0,403.0,154.0,6.8,1.0,325.0,243.69,195.73
2016,12,18,15,15,587.5,112.0,6.65,0.5,335.0,228.15,173.09
2016,12,18,15,30,772.0,70.0,6.5,0.0,345.0,196.77,134.89
2016,12,18,15,45,736.5,65.5,6.4,0.0,300.0,150.3,94.23
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,106.31,60.59
2016,12,18,16,15,642.5,55.0,6.1,0.0,207.5,59.71,33.45
2016,12,18,16,30,584.0,49.0,5.9,0.0,160.0,35.0,26.98
2016,12,18,16,45,490.5,40.0,5.7,0.0,114.5,29.65,21.56
2016,12,18,17,0,397.0,31.0,5.5,0.0,69.0,24.06,15.24
2016,12,18,17,15,198.5,15.5,5.35,0.0,34.5,11.72,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,236.0,15.0,4.85,-4.0,41.0,94.44,32.06
