Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,0,472.0,30.0,5.1,-4.0,82.0,199.19,153.93
2016,12,19,8,15,559.0,37.5,5.15,-3.5,128.5,257.1,211.75
2016,12,19,8,30,646.0,45.0,5.2,-3.0,175.0,320.15,271.51
2016,12,19,8,45,698.0,50.0,5.3,-2.5,222.5,369.71,318.75
2016,12,19,9,0,750.0,55.0,5.4,-2.0,270.0,420.69,365.79
2016,12,19,9,15,784.0,58.5,5.4,-1.5,315.5,462.04,403.15
2016,12,19,9,30,818.0,62.0,5.4,-1.0,361.0,502.87,438.9
2016,12,19,9,45,841.0,64.5,5.4,-0.5,401.5,535.71,466.92
2016,12,19,10,0,864.0,67.0,5.4,0.0,442.0,564.34,490.73
2016,12,19,10,15,648.5,123.5,5.35,0.0,417.0,517.58,449.04
2016,12,19,10,30,433.0,180.0,5.3,0.0,392.0,453.97,392.6
2016,12,19,10,45,558.5,154.0,5.3,0.5,443.0,504.54,435.97
2016,12,19,11,0,684.0,128.0,5.3,1.0,494.0,558.14,480.73
2016,12,19,11,15,642.5,147.0,5.2,1.5,501.0,552.66,473.64
2016,12,19,11,30,601.0,166.0,5.1,2.0,508.0,544.34,464.4
2016,12,19,11,45,636.5,158.5,5.1,2.5,527.0,553.95,471.34
2016,12,19,12,0,672.0,151.0,5.1,3.0,546.0,560.94,475.91
2016,12,19,12,15,671.5,152.5,5.0,3.0,549.0,552.86,468.21
2016,12,19,12,30,671.0,154.0,4.9,3.0,552.0,542.51,458.61
2016,12,19,12,45,680.0,149.5,4.85,3.5,550.5,529.32,446.06
2016,12,19,13,0,689.0,145.0,4.8,4.0,549.0,513.67,431.31
2016,12,19,13,15,631.0,159.5,4.7,4.0,523.5,479.63,401.56
2016,12,19,13,30,573.0,174.0,4.6,4.0,498.0,445.33,371.6
2016,12,19,13,45,597.0,159.5,4.6,4.5,486.5,424.36,352.14
2016,12,19,14,0,621.0,145.0,4.6,5.0,475.0,399.36,328.76
2016,12,19,14,15,665.0,124.5,4.5,5.0,461.0,373.41,304.16
2016,12,19,14,30,709.0,104.0,4.4,5.0,447.0,342.96,274.76
2016,12,19,14,45,781.5,86.0,4.35,5.0,439.5,321.1,250.67
2016,12,19,15,0,854.0,68.0,4.3,5.0,432.0,289.7,217.19
2016,12,19,15,15,829.0,65.5,4.15,4.5,390.5,243.05,173.61
2016,12,19,15,30,804.0,63.0,4.0,4.0,349.0,197.18,131.53
2016,12,19,15,45,765.5,59.5,3.9,4.0,303.5,149.71,90.77
2016,12,19,16,0,727.0,56.0,3.8,4.0,258.0,104.92,57.1
2016,12,19,16,15,670.5,50.5,3.4,3.5,210.5,60.72,32.68
2016,12,19,16,30,614.0,45.0,3.0,3.0,163.0,34.44,26.17
2016,12,19,16,45,516.0,37.0,2.6,2.5,117.0,26.85,18.85
2016,12,19,17,0,418.0,29.0,2.2,2.0,71.0,22.05,13.49
2016,12,19,17,15,209.0,14.5,2.2,1.5,35.5,10.76,0.0
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.5,1.7,0.5,37.0,82.46,22.84
2016,12,20,8,0,378.0,33.0,1.9,1.0,74.0,174.85,131.99
2016,12,20,8,15,467.0,42.0,1.7,1.5,118.0,230.87,185.43
2016,12,20,8,30,556.0,51.0,1.5,2.0,162.0,292.66,241.05
2016,12,20,8,45,611.0,57.0,1.35,3.0,208.0,341.24,283.99
2016,12,20,9,0,666.0,63.0,1.2,4.0,254.0,391.75,326.66
2016,12,20,9,15,702.0,67.5,1.05,4.5,297.0,432.58,360.31
2016,12,20,9,30,738.0,72.0,0.9,5.0,340.0,471.74,391.18
2016,12,20,9,45,762.5,75.0,0.75,6.0,379.5,504.21,414.7
2016,12,20,10,0,787.0,78.0,0.6,7.0,419.0,535.24,435.92
2016,12,20,10,15,804.5,80.5,0.5,7.5,452.0,559.94,452.65
2016,12,20,10,30,822.0,83.0,0.4,8.0,485.0,582.45,467.16
2016,12,20,10,45,834.0,85.0,0.3,8.5,512.0,598.71,476.59
2016,12,20,11,0,846.0,87.0,0.2,9.0,539.0,612.27,483.84
2016,12,20,11,15,564.0,170.0,0.35,9.5,476.5,526.06,417.02
2016,12,20,11,30,282.0,253.0,0.5,10.0,414.0,432.37,343.62
2016,12,20,11,45,283.5,258.0,0.7,10.5,422.5,434.9,346.8
2016,12,20,12,0,285.0,263.0,0.9,11.0,431.0,436.35,347.97
2016,12,20,12,15,285.0,265.0,1.0,11.0,433.5,432.86,345.39
2016,12,20,12,30,285.0,267.0,1.1,11.0,436.0,428.37,342.01
2016,12,20,12,45,580.5,177.5,1.2,11.5,518.5,500.42,399.76
2016,12,20,13,0,876.0,88.0,1.3,12.0,601.0,559.39,444.68
2016,12,20,13,15,871.0,87.0,1.35,12.0,588.0,534.2,423.71
2016,12,20,13,30,866.0,86.0,1.4,12.0,575.0,505.6,400.41
2016,12,20,13,45,858.0,84.5,1.5,12.5,555.0,473.64,373.45
2016,12,20,14,0,850.0,83.0,1.6,13.0,535.0,439.82,344.35
2016,12,20,14,15,837.5,81.5,1.65,13.0,507.5,402.56,312.32
2016,12,20,14,30,825.0,80.0,1.7,13.0,480.0,364.15,278.55
2016,12,20,14,45,792.0,82.0,1.75,13.0,443.5,321.69,241.23
2016,12,20,15,0,759.0,84.0,1.8,13.0,407.0,280.22,204.34
2016,12,20,15,15,732.0,80.0,1.7,12.5,368.0,233.33,163.06
2016,12,20,15,30,705.0,76.0,1.6,12.0,329.0,189.89,125.15
2016,12,20,15,45,668.5,71.0,1.5,12.0,285.5,145.72,88.64
2016,12,20,16,0,632.0,66.0,1.4,12.0,242.0,104.16,58.14
2016,12,20,16,15,574.0,59.0,1.3,11.0,197.0,63.01,35.29
2016,12,20,16,30,516.0,52.0,1.2,10.0,152.0,37.46,28.16
2016,12,20,16,45,425.5,42.0,1.1,9.5,109.0,31.29,22.25
2016,12,20,17,0,335.0,32.0,1.0,9.0,66.0,24.82,15.48
2016,12,20,17,15,167.5,16.0,1.0,8.5,33.0,12.06,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,188.5,16.5,2.7,5.5,36.5,81.81,17.66
2016,12,21,8,0,377.0,33.0,3.1,6.0,73.0,174.04,128.73
2016,12,21,8,15,467.0,41.5,3.1,6.5,117.0,229.78,181.74
2016,12,21,8,30,557.0,50.0,3.1,7.0,161.0,291.34,237.09
2016,12,21,8,45,614.5,55.5,3.15,8.0,207.0,340.43,280.83
2016,12,21,9,0,672.0,61.0,3.2,9.0,253.0,391.64,324.86
2016,12,21,9,15,708.0,65.5,3.45,10.0,296.5,431.01,358.22
2016,12,21,9,30,744.0,70.0,3.7,11.0,340.0,472.14,391.89
2016,12,21,9,45,769.5,73.0,3.95,12.0,379.0,505.35,418.27
2016,12,21,10,0,795.0,76.0,4.2,13.0,418.0,537.15,442.93
2016,12,21,10,15,812.5,78.0,4.25,13.5,452.0,561.53,461.55
2016,12,21,10,30,830.0,80.0,4.3,14.0,486.0,583.71,478.06
2016,12,21,10,45,841.5,82.0,4.4,14.5,513.0,599.85,489.73
2016,12,21,11,0,853.0,84.0,4.5,15.0,540.0,613.28,499.09
2016,12,21,11,15,861.0,85.5,4.5,15.0,560.0,621.19,504.65
2016,12,21,11,30,869.0,87.0,4.5,15.0,580.0,626.12,507.81
2016,12,21,11,45,651.5,159.0,4.55,15.5,532.5,563.94,455.35
2016,12,21,12,0,434.0,231.0,4.6,16.0,485.0,496.88,399.13
2016,12,21,12,15,386.5,244.0,4.6,16.0,471.5,472.03,378.91
2016,12,21,12,30,339.0,257.0,4.6,16.0,458.0,449.87,360.55
2016,12,21,12,45,218.0,264.0,4.65,16.5,393.0,379.35,303.17
2016,12,21,13,0,97.0,271.0,4.7,17.0,328.0,313.57,249.45
2016,12,21,13,15,485.0,178.0,4.65,17.0,453.5,422.58,338.34
2016,12,21,13,30,873.0,85.0,4.6,17.0,579.0,509.99,405.71
2016,12,21,13,45,863.5,84.5,4.6,17.5,558.5,477.14,376.55
2016,12,21,14,0,854.0,84.0,4.6,18.0,538.0,443.53,346.74
2016,12,21,14,15,842.0,82.0,4.5,18.0,510.5,405.91,313.75
2016,12,21,14,30,830.0,80.0,4.4,18.0,483.0,367.07,279.16
2016,12,21,14,45,807.0,79.0,4.3,18.0,448.0,324.74,241.43
2016,12,21,15,0,784.0,78.0,4.2,18.0,413.0,282.56,203.49
2016,12,21,15,15,758.0,74.5,3.8,17.5,373.5,237.81,163.87
2016,12,21,15,30,732.0,71.0,3.4,17.0,334.0,194.07,125.77
2016,12,21,15,45,694.0,67.0,3.05,17.0,290.5,146.8,86.98
2016,12,21,16,0,656.0,63.0,2.7,17.0,247.0,104.72,56.4
2016,12,21,16,15,598.5,56.5,2.4,16.0,201.0,62.75,33.28
2016,12,21,16,30,541.0,50.0,2.1,15.0,155.0,35.58,25.89
2016,12,21,16,45,449.0,41.0,1.85,14.0,111.5,30.27,20.91
2016,12,21,17,0,357.0,32.0,1.6,13.0,68.0,24.72,15.15
2016,12,21,17,15,178.5,16.0,1.6,12.5,34.0,12.0,0.0
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,169.5,17.0,4.25,7.5,34.5,76.58,11.76
2016,12,22,8,0,339.0,34.0,4.4,8.0,69.0,162.36,118.94
2016,12,22,8,15,430.5,43.5,4.55,8.5,112.5,218.3,171.8
2016,12,22,8,30,522.0,53.0,4.7,9.0,156.0,280.24,227.38
2016,12,22,8,45,581.5,59.0,4.9,9.5,201.5,329.65,272.05
2016,12,22,9,0,641.0,65.0,5.1,10.0,247.0,381.35,317.54
2016,12,22,9,15,678.5,69.5,5.05,10.5,290.0,422.27,352.79
2016,12,22,9,30,716.0,74.0,5.0,11.0,333.0,463.22,386.98
2016,12,22,9,45,742.0,77.5,5.0,11.5,372.0,495.01,412.97
2016,12,22,10,0,768.0,81.0,5.0,12.0,411.0,527.16,438.52
2016,12,22,10,15,786.0,84.0,4.9,12.5,445.0,552.54,457.82
2016,12,22,10,30,804.0,87.0,4.8,13.0,479.0,575.79,474.96
2016,12,22,10,45,816.5,89.0,4.7,13.5,506.0,592.33,486.44
2016,12,22,11,0,829.0,91.0,4.6,14.0,533.0,606.25,495.61
2016,12,22,11,15,683.0,140.0,4.5,14.5,513.0,570.46,463.87
2016,12,22,11,30,537.0,189.0,4.4,15.0,493.0,527.17,426.55
2016,12,22,11,45,556.5,185.0,4.35,15.5,506.0,530.89,428.42
2016,12,22,12,0,576.0,181.0,4.3,16.0,519.0,532.53,428.38
2016,12,22,12,15,735.5,130.5,4.2,16.0,565.0,569.69,458.06
2016,12,22,12,30,895.0,80.0,4.1,16.0,611.0,598.5,480.58
2016,12,22,12,45,890.0,81.0,4.05,16.5,606.0,580.54,464.39
2016,12,22,13,0,885.0,82.0,4.0,17.0,601.0,559.89,446.18
2016,12,22,13,15,880.0,81.5,3.95,17.0,588.5,535.2,425.47
2016,12,22,13,30,875.0,81.0,3.9,17.0,576.0,508.11,402.48
2016,12,22,13,45,864.0,80.5,3.85,17.0,555.5,475.98,375.14
2016,12,22,14,0,853.0,80.0,3.8,17.0,535.0,440.42,344.59
2016,12,22,14,15,841.0,78.5,3.75,17.0,507.5,403.39,312.23
2016,12,22,14,30,829.0,77.0,3.7,17.0,480.0,365.14,278.23
2016,12,22,14,45,805.5,76.5,3.65,17.0,445.5,323.21,240.89
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,281.44,203.32
2016,12,22,15,15,756.5,73.0,3.3,16.5,372.0,237.37,164.19
2016,12,22,15,30,731.0,70.0,3.0,16.0,333.0,194.25,126.45
2016,12,22,15,45,691.0,66.0,2.7,15.5,289.5,149.47,89.8
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,104.65,56.77
2016,12,22,16,15,594.5,56.0,2.2,14.5,200.5,63.31,33.54
2016,12,22,16,30,538.0,50.0,2.0,14.0,155.0,35.48,25.93
2016,12,22,16,45,443.0,41.5,1.8,13.5,111.5,30.62,21.29
2016,12,22,17,0,348.0,33.0,1.6,13.0,68.0,25.58,15.95
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.0,12.39,0.0
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,145.5,17.5,1.65,10.5,32.5,69.99,5.96
2016,12,23,8,0,291.0,35.0,2.0,11.0,65.0,147.52,106.16
2016,12,23,8,15,381.5,45.5,2.15,11.5,107.0,202.36,156.72
2016,12,23,8,30,472.0,56.0,2.3,12.0,149.0,263.2,209.94
2016,12,23,8,45,533.5,62.5,2.45,12.5,193.0,312.43,253.14
2016,12,23,9,0,595.0,69.0,2.6,13.0,237.0,364.14,297.29
2016,12,23,9,15,634.0,74.0,2.6,13.5,279.5,405.1,331.49
2016,12,23,9,30,673.0,79.0,2.6,14.0,322.0,446.27,364.84
2016,12,23,9,45,703.0,82.0,2.65,14.5,360.5,480.14,391.67
2016,12,23,10,0,733.0,85.0,2.7,15.0,399.0,513.04,417.1
2016,12,23,10,15,366.5,98.0,2.7,15.5,255.0,323.19,264.54
2016,12,23,10,30,0.0,111.0,2.7,16.0,111.0,108.04,84.38
2016,12,23,10,45,0.0,123.0,2.75,16.5,123.0,119.82,94.02
2016,12,23,11,0,0.0,135.0,2.8,17.0,135.0,131.56,103.24
2016,12,23,11,15,19.0,185.0,2.95,17.5,196.0,192.73,152.7
2016,12,23,11,30,38.0,235.0,3.1,18.0,257.0,257.51,203.94
2016,12,23,11,45,23.5,217.0,3.3,18.5,231.0,226.2,178.28
2016,12,23,12,0,9.0,199.0,3.5,19.0,205.0,199.05,156.13
2016,12,23,12,15,23.0,222.5,3.6,19.0,237.0,229.77,180.75
2016,12,23,12,30,37.0,246.0,3.7,19.0,269.0,261.55,205.9
2016,12,23,12,45,18.5,207.5,3.8,19.5,219.0,210.97,165.33
2016,12,23,13,0,0.0,169.0,3.9,20.0,169.0,163.19,126.93
2016,12,23,13,15,37.0,211.5,3.95,20.0,233.0,222.72,174.79
2016,12,23,13,30,74.0,254.0,4.0,20.0,297.0,278.56,218.81
2016,12,23,13,45,41.5,219.5,4.05,20.5,243.5,227.95,178.45
2016,12,23,14,0,9.0,185.0,4.1,21.0,190.0,180.62,140.83
2016,12,23,14,15,22.0,191.0,3.9,21.0,202.5,190.27,148.65
2016,12,23,14,30,35.0,197.0,3.7,21.0,215.0,196.57,153.56
2016,12,23,14,45,17.5,139.0,3.55,21.0,148.0,137.98,106.99
2016,12,23,15,0,0.0,81.0,3.4,21.0,81.0,78.27,59.04
2016,12,23,15,15,0.0,73.0,2.9,21.0,73.0,70.58,52.89
2016,12,23,15,30,0.0,65.0,2.4,21.0,65.0,62.82,46.6
2016,12,23,15,45,269.0,72.5,1.95,21.0,148.5,96.72,62.98
2016,12,23,16,0,538.0,80.0,1.5,21.0,232.0,111.89,65.59
2016,12,23,16,15,479.0,71.5,1.4,20.0,189.0,73.82,43.78
2016,12,23,16,30,420.0,63.0,1.3,19.0,146.0,47.32,35.65
2016,12,23,16,45,326.5,51.0,1.25,18.5,104.5,38.5,27.6
2016,12,23,17,0,233.0,39.0,1.2,18.0,63.0,30.18,19.45
2016,12,23,17,15,116.5,19.5,1.25,17.5,31.5,15.14,0.1
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,135.5,17.5,2.9,18.5,31.5,65.45,0.63
2016,12,24,8,0,271.0,35.0,3.2,19.0,63.0,140.79,97.93
2016,12,24,8,15,363.0,46.0,3.3,19.0,104.5,195.87,147.65
2016,12,24,8,30,455.0,57.0,3.4,19.0,146.0,257.14,200.32
2016,12,24,8,45,515.5,64.0,3.55,19.5,189.5,305.95,242.33
2016,12,24,9,0,576.0,71.0,3.7,20.0,233.0,357.23,285.28
2016,12,24,9,15,616.0,76.5,3.85,20.5,275.5,398.75,319.52
2016,12,24,9,30,656.0,82.0,4.0,21.0,318.0,440.57,353.08
2016,12,24,9,45,688.5,84.5,4.15,21.5,357.0,474.91,380.08
2016,12,24,10,0,721.0,87.0,4.3,22.0,396.0,508.43,405.84
2016,12,24,10,15,461.0,152.0,4.45,22.0,355.5,436.33,347.81
2016,12,24,10,30,201.0,217.0,4.6,22.0,315.0,345.75,274.0
2016,12,24,10,45,181.0,231.0,4.75,22.5,323.0,348.58,275.32
2016,12,24,11,0,161.0,245.0,4.9,23.0,331.0,350.3,275.46
2016,12,24,11,15,84.0,217.0,4.95,23.0,262.0,268.53,210.44
2016,12,24,11,30,7.0,189.0,5.0,23.0,193.0,188.93,146.29
2016,12,24,11,45,25.5,219.0,5.05,23.5,234.0,229.43,178.16
2016,12,24,12,0,44.0,249.0,5.1,24.0,275.0,272.26,211.25
2016,12,24,12,15,88.0,264.5,5.1,24.0,317.0,311.82,242.35
2016,12,24,12,30,132.0,280.0,5.1,24.0,359.0,351.79,273.38
2016,12,24,12,45,185.0,276.0,5.1,24.5,385.5,373.25,289.62
2016,12,24,13,0,238.0,272.0,5.1,25.0,412.0,392.2,303.63
2016,12,24,13,15,146.5,259.0,5.05,25.0,345.0,325.0,251.22
2016,12,24,13,30,55.0,246.0,5.0,25.0,278.0,261.93,202.0
2016,12,24,13,45,27.5,192.0,5.0,25.0,208.0,196.04,150.79
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,132.67,101.01
2016,12,24,14,15,0.0,147.0,4.9,24.5,147.0,140.82,107.92
2016,12,24,14,30,0.0,156.0,4.8,24.0,156.0,148.7,114.6
2016,12,24,14,45,13.0,161.5,4.7,24.0,167.5,157.15,121.29
2016,12,24,15,0,26.0,167.0,4.6,24.0,179.0,164.07,126.61
2016,12,24,15,15,22.5,152.0,4.35,23.5,161.5,147.54,113.77
2016,12,24,15,30,19.0,137.0,4.1,23.0,144.0,131.3,101.12
2016,12,24,15,45,283.0,107.0,3.9,23.0,188.5,131.85,90.43
2016,12,24,16,0,547.0,77.0,3.7,23.0,233.0,111.04,63.95
2016,12,24,16,15,488.0,69.0,3.7,22.5,190.0,72.84,41.93
2016,12,24,16,30,429.0,61.0,3.7,22.0,147.0,45.24,33.41
2016,12,24,16,45,339.0,49.5,3.7,21.5,106.0,37.22,26.15
2016,12,24,17,0,249.0,38.0,3.7,21.0,65.0,29.29,18.49
2016,12,24,17,15,124.5,19.0,3.8,21.0,32.5,14.69,0.69
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,95.0,17.0,4.8,19.0,27.0,53.25,0.0
2016,12,25,8,0,190.0,34.0,5.0,19.0,54.0,113.66,78.53
2016,12,25,8,15,242.0,50.0,5.25,19.5,88.5,156.31,117.77
2016,12,25,8,30,294.0,66.0,5.5,20.0,123.0,202.42,157.78
2016,12,25,8,45,326.0,81.5,5.8,20.5,160.0,242.28,192.33
2016,12,25,9,0,358.0,97.0,6.1,21.0,197.0,283.28,227.05
2016,12,25,9,15,377.5,111.0,6.4,21.0,232.0,317.29,255.87
2016,12,25,9,30,397.0,125.0,6.7,21.0,267.0,351.13,283.98
2016,12,25,9,45,306.5,154.0,7.05,21.5,271.5,335.71,270.8
2016,12,25,10,0,216.0,183.0,7.4,22.0,276.0,315.53,253.23
2016,12,25,10,15,142.0,196.5,7.5,22.5,259.5,289.04,230.44
2016,12,25,10,30,68.0,210.0,7.6,23.0,243.0,254.67,201.16
2016,12,25,10,45,104.0,227.5,7.75,23.5,281.5,293.83,232.09
2016,12,25,11,0,140.0,245.0,7.9,24.0,320.0,337.65,266.23
2016,12,25,11,15,216.0,248.0,7.85,24.0,368.5,385.67,304.56
2016,12,25,11,30,292.0,251.0,7.8,24.0,417.0,437.34,345.24
2016,12,25,11,45,328.5,249.5,7.8,24.5,440.0,454.74,358.02
2016,12,25,12,0,365.0,248.0,7.8,25.0,463.0,470.7,369.59
2016,12,25,12,15,239.5,263.5,7.65,25.0,405.0,403.17,315.36
2016,12,25,12,30,114.0,279.0,7.5,25.0,347.0,338.54,263.29
2016,12,25,12,45,58.0,227.5,7.4,25.0,262.5,253.69,196.68
2016,12,25,13,0,2.0,176.0,7.3,25.0,178.0,171.02,131.11
2016,12,25,13,15,1.0,158.0,7.1,25.0,159.0,152.92,116.91
2016,12,25,13,30,0.0,140.0,6.9,25.0,140.0,134.99,102.78
2016,12,25,13,45,0.0,143.0,6.7,25.0,143.0,137.65,105.01
2016,12,25,14,0,0.0,146.0,6.5,25.0,146.0,140.23,107.19
2016,12,25,14,15,32.5,179.0,6.3,24.5,195.0,182.23,140.72
2016,12,25,14,30,65.0,212.0,6.1,24.0,244.0,220.88,171.16
2016,12,25,14,45,102.0,201.0,5.9,24.0,247.5,218.52,168.39
2016,12,25,15,0,139.0,190.0,5.7,24.0,251.0,210.76,160.87
2016,12,25,15,15,357.0,148.0,5.5,23.5,283.0,215.12,156.78
2016,12,25,15,30,575.0,106.0,5.3,23.0,315.0,199.15,133.98
2016,12,25,15,45,522.0,100.5,5.1,23.0,272.5,157.46,101.08
2016,12,25,16,0,469.0,95.0,4.9,23.0,230.0,120.32,74.5
2016,12,25,16,15,407.5,85.0,4.75,22.5,187.0,83.59,52.46
2016,12,25,16,30,346.0,75.0,4.6,22.0,144.0,55.89,42.57
2016,12,25,16,45,252.5,60.0,4.45,22.0,103.5,45.7,33.3
2016,12,25,17,0,159.0,45.0,4.3,22.0,63.0,36.63,24.5
2016,12,25,17,15,79.5,22.5,4.3,21.5,31.5,18.91,3.48
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,0.0,13.5,2.85,19.5,13.5,13.03,0.0
2016,12,26,8,0,0.0,27.0,3.1,20.0,27.0,26.49,14.8
2016,12,26,8,15,0.0,45.0,3.15,20.5,45.0,45.41,31.32
2016,12,26,8,30,0.0,63.0,3.2,21.0,63.0,63.83,46.95
2016,12,26,8,45,1.5,81.0,3.3,21.5,81.5,82.62,62.66
2016,12,26,9,0,3.0,99.0,3.4,22.0,100.0,101.35,78.07
2016,12,26,9,15,7.5,115.5,3.5,22.0,118.0,119.88,93.24
2016,12,26,9,30,12.0,132.0,3.6,22.0,136.0,138.61,108.39
2016,12,26,9,45,394.0,102.5,3.7,22.5,270.5,332.32,266.63
2016,12,26,10,0,776.0,73.0,3.8,23.0,405.0,522.52,415.43
2016,12,26,10,15,457.0,146.0,3.9,23.5,345.5,427.78,338.53
2016,12,26,10,30,138.0,219.0,4.0,24.0,286.0,310.87,243.45
2016,12,26,10,45,492.5,148.5,4.15,24.5,407.0,459.52,362.53
2016,12,26,11,0,847.0,78.0,4.3,25.0,528.0,602.41,472.54
2016,12,26,11,15,854.5,79.0,4.3,25.0,548.0,610.25,477.23
2016,12,26,11,30,862.0,80.0,4.3,25.0,568.0,615.17,480.3
2016,12,26,11,45,486.5,177.0,4.35,25.5,454.0,481.84,374.91
2016,12,26,12,0,111.0,274.0,4.4,26.0,340.0,337.85,259.7
2016,12,26,12,15,112.0,275.5,4.3,26.0,342.5,337.22,259.31
2016,12,26,12,30,113.0,277.0,4.2,26.0,345.0,336.18,258.27
2016,12,26,12,45,71.0,256.0,4.15,26.0,299.0,288.73,221.52
2016,12,26,13,0,29.0,235.0,4.1,26.0,253.0,243.02,186.01
2016,12,26,13,15,28.5,230.5,3.95,26.0,248.0,236.61,181.15
2016,12,26,13,30,28.0,226.0,3.8,26.0,243.0,230.44,176.42
2016,12,26,13,45,14.0,141.5,3.7,26.0,150.0,142.74,108.23
2016,12,26,14,0,0.0,57.0,3.6,26.0,57.0,55.1,38.81
2016,12,26,14,15,0.0,84.0,3.45,26.0,84.0,81.25,59.89
2016,12,26,14,30,0.0,111.0,3.3,26.0,111.0,106.81,80.38
2016,12,26,14,45,374.5,97.0,3.2,26.0,259.5,207.94,153.2
2016,12,26,15,0,749.0,83.0,3.1,26.0,408.0,284.54,200.42
2016,12,26,15,15,723.0,79.5,2.8,25.5,369.5,238.84,161.3
2016,12,26,15,30,697.0,76.0,2.5,25.0,331.0,196.37,125.42
2016,12,26,15,45,653.0,72.5,2.2,25.0,288.0,152.59,90.5
2016,12,26,16,0,609.0,69.0,1.9,25.0,245.0,112.1,61.36
2016,12,26,16,15,551.5,62.5,1.75,24.0,200.5,71.96,38.35
2016,12,26,16,30,494.0,56.0,1.6,23.0,156.0,40.32,29.09
2016,12,26,16,45,397.0,46.5,1.45,22.5,113.5,34.75,24.0
2016,12,26,17,0,300.0,37.0,1.3,22.0,71.0,28.97,18.32
2016,12,26,17,15,150.0,18.5,1.35,21.5,35.5,14.23,1.9
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,16.0,1.8,16.5,16.0,15.54,0.0
2016,12,27,8,0,0.0,32.0,2.1,17.0,32.0,32.88,19.94
2016,12,27,8,15,15.0,52.0,2.1,17.0,54.5,62.43,45.53
2016,12,27,8,30,30.0,72.0,2.1,17.0,77.0,90.02,69.17
2016,12,27,8,45,40.5,91.5,2.15,17.5,101.5,115.63,90.89
2016,12,27,9,0,51.0,111.0,2.2,18.0,126.0,141.62,112.56
2016,12,27,9,15,60.5,129.0,2.1,18.5,149.5,165.7,132.22
2016,12,27,9,30,70.0,147.0,2.0,19.0,173.0,190.06,151.71
2016,12,27,9,45,51.5,158.0,1.95,19.5,178.5,191.63,152.24
2016,12,27,10,0,33.0,169.0,1.9,20.0,184.0,192.39,152.0
2016,12,27,10,15,34.0,183.5,1.85,20.0,199.5,207.46,163.69
2016,12,27,10,30,35.0,198.0,1.8,20.0,215.0,222.39,175.1
2016,12,27,10,45,27.0,200.0,1.8,20.5,213.5,214.03,167.69
2016,12,27,11,0,19.0,202.0,1.8,21.0,212.0,210.53,164.21
2016,12,27,11,15,20.0,209.5,1.8,21.0,220.5,218.05,169.89
2016,12,27,11,30,21.0,217.0,1.8,21.0,229.0,225.51,175.49
2016,12,27,11,45,63.5,245.0,1.8,21.5,282.5,282.01,219.41
2016,12,27,12,0,106.0,273.0,1.8,22.0,336.0,333.99,258.77
2016,12,27,12,15,102.0,274.5,1.8,22.0,335.5,330.46,255.56
2016,12,27,12,30,98.0,276.0,1.8,22.0,335.0,326.68,252.46
2016,12,27,12,45,142.0,277.0,1.8,22.0,361.5,350.87,271.18
2016,12,27,13,0,186.0,278.0,1.8,22.0,388.0,370.81,286.28
2016,12,27,13,15,209.0,270.0,1.8,22.0,391.5,368.77,284.56
2016,12,27,13,30,232.0,262.0,1.8,22.0,395.0,365.07,281.52
2016,12,27,13,45,229.0,254.0,1.8,22.0,381.5,347.38,267.68
2016,12,27,14,0,226.0,246.0,1.8,22.0,368.0,329.26,253.43
2016,12,27,14,15,480.0,176.5,1.8,22.0,418.0,355.76,271.23
2016,12,27,14,30,734.0,107.0,1.8,22.0,468.0,364.26,272.17
2016,12,27,14,45,678.0,109.5,1.8,22.0,425.5,317.91,233.83
2016,12,27,15,0,622.0,112.0,1.8,22.0,383.0,274.61,197.98
2016,12,27,15,15,613.0,106.0,1.7,21.5,352.5,238.24,166.51
2016,12,27,15,30,604.0,100.0,1.6,21.0,322.0,201.64,134.98
2016,12,27,15,45,560.5,93.5,1.5,21.0,280.0,159.5,101.31
2016,12,27,16,0,517.0,87.0,1.4,21.0,238.0,120.87,73.03
2016,12,27,16,15,458.5,78.0,1.25,20.5,194.5,82.23,49.53
2016,12,27,16,30,400.0,69.0,1.1,20.0,151.0,50.92,38.67
2016,12,27,16,45,316.5,55.5,0.95,19.5,109.5,41.86,30.48
2016,12,27,17,0,233.0,42.0,0.8,19.0,68.0,32.41,21.55
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.0,16.23,3.76
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,2.55,18.5,13.5,13.03,0.0
2016,12,28,8,0,0.0,27.0,2.9,19.0,27.0,26.6,14.83
2016,12,28,8,15,1.5,47.0,3.1,19.5,47.5,48.49,33.9
2016,12,28,8,30,3.0,67.0,3.3,20.0,68.0,69.82,52.02
2016,12,28,8,45,12.0,86.5,3.5,20.5,90.0,93.51,71.85
2016,12,28,9,0,21.0,106.0,3.7,21.0,112.0,117.58,91.74
2016,12,28,9,15,29.5,123.5,3.85,21.5,133.5,144.17,113.37
2016,12,28,9,30,38.0,141.0,4.0,22.0,155.0,166.74,131.43
2016,12,28,9,45,316.5,133.0,4.15,22.5,266.5,317.86,254.47
2016,12,28,10,0,595.0,125.0,4.3,23.0,378.0,478.88,380.89
2016,12,28,10,15,617.5,129.5,4.35,23.0,411.0,505.74,401.07
2016,12,28,10,30,640.0,134.0,4.4,23.0,444.0,531.09,420.33
2016,12,28,10,45,521.5,171.5,4.45,23.5,434.0,501.8,395.47
2016,12,28,11,0,403.0,209.0,4.5,24.0,424.0,465.45,365.26
2016,12,28,11,15,407.5,217.5,4.5,24.0,441.5,476.63,373.38
2016,12,28,11,30,412.0,226.0,4.5,24.0,459.0,486.31,380.12
2016,12,28,11,45,358.5,243.5,4.5,24.5,450.0,468.09,364.29
2016,12,28,12,0,305.0,261.0,4.5,25.0,441.0,448.79,347.8
2016,12,28,12,15,308.5,263.0,4.45,25.0,446.0,447.47,346.39
2016,12,28,12,30,312.0,265.0,4.4,25.0,451.0,444.98,344.01
2016,12,28,12,45,295.0,266.5,4.35,25.5,441.5,429.23,330.8
2016,12,28,13,0,278.0,268.0,4.3,26.0,432.0,413.08,317.41
2016,12,28,13,15,275.0,264.0,4.25,26.0,423.5,398.8,306.2
2016,12,28,13,30,272.0,260.0,4.2,26.0,415.0,383.86,294.38
2016,12,28,13,45,204.5,254.5,4.2,26.0,369.0,336.87,258.16
2016,12,28,14,0,137.0,249.0,4.2,26.0,323.0,293.68,224.96
2016,12,28,14,15,203.0,231.5,4.1,25.5,335.0,297.44,227.61
2016,12,28,14,30,269.0,214.0,4.0,25.0,347.0,294.78,224.4
2016,12,28,14,45,259.5,199.5,3.95,25.0,321.0,265.75,200.88
2016,12,28,15,0,250.0,185.0,3.9,25.0,295.0,237.07,177.5
2016,12,28,15,15,441.0,139.0,3.55,24.5,310.5,227.45,162.82
2016,12,28,15,30,632.0,93.0,3.2,24.0,326.0,202.04,133.4
2016,12,28,15,45,597.5,86.0,2.9,24.0,285.0,159.37,98.81
2016,12,28,16,0,563.0,79.0,2.6,24.0,244.0,119.24,68.98
2016,12,28,16,15,507.0,71.0,2.3,23.0,200.5,79.92,45.38
2016,12,28,16,30,451.0,63.0,2.0,22.0,157.0,46.45,34.52
2016,12,28,16,45,370.5,51.5,1.7,21.5,115.0,39.21,27.97
2016,12,28,17,0,290.0,40.0,1.4,21.0,73.0,30.7,19.98
2016,12,28,17,15,145.0,20.0,1.4,20.5,36.5,15.38,3.75
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,14.0,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,29.16,17.28
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,48.63,35.08
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,67.51,51.79
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,88.32,69.95
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,109.43,88.19
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,127.93,104.02
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,146.59,119.78
2016,12,29,9,45,23.5,150.0,6.7,12.5,160.0,162.95,133.17
2016,12,29,10,0,26.0,165.0,6.8,13.0,177.0,179.34,146.41
2016,12,29,10,15,91.0,191.5,6.85,13.0,235.5,249.21,205.21
2016,12,29,10,30,156.0,218.0,6.9,13.0,294.0,320.81,264.64
2016,12,29,10,45,112.0,225.5,7.0,13.0,282.0,301.81,247.87
2016,12,29,11,0,68.0,233.0,7.1,13.0,270.0,277.01,226.42
2016,12,29,11,15,138.0,247.5,7.05,13.0,325.0,338.09,277.21
2016,12,29,11,30,208.0,262.0,7.0,13.0,380.0,394.14,323.22
2016,12,29,11,45,201.5,269.0,6.95,13.5,385.5,394.62,322.34
2016,12,29,12,0,195.0,276.0,6.9,14.0,391.0,394.38,320.98
2016,12,29,12,15,129.5,270.5,6.75,14.0,347.0,345.9,280.65
2016,12,29,12,30,64.0,265.0,6.6,14.0,303.0,296.44,239.53
2016,12,29,12,45,267.0,244.5,6.45,14.0,403.0,392.53,319.59
2016,12,29,13,0,470.0,224.0,6.3,14.0,503.0,477.8,388.55
2016,12,29,13,15,475.5,216.5,6.15,14.0,494.0,460.27,373.41
2016,12,29,13,30,481.0,209.0,6.0,14.0,485.0,441.12,357.02
2016,12,29,13,45,446.0,210.0,5.9,14.5,459.0,409.29,329.61
2016,12,29,14,0,411.0,211.0,5.8,15.0,433.0,378.28,302.88
2016,12,29,14,15,411.0,199.5,5.6,14.5,412.5,351.08,280.02
2016,12,29,14,30,411.0,188.0,5.4,14.0,392.0,323.0,255.97
2016,12,29,14,45,224.0,182.5,5.25,14.0,292.5,239.76,189.81
2016,12,29,15,0,37.0,177.0,5.1,14.0,193.0,174.11,139.57
2016,12,29,15,15,34.5,162.0,4.95,14.0,176.0,157.06,125.61
2016,12,29,15,30,32.0,147.0,4.8,14.0,159.0,140.22,111.71
2016,12,29,15,45,390.5,102.5,4.7,14.0,219.0,144.21,99.46
2016,12,29,16,0,749.0,58.0,4.6,14.0,279.0,123.62,67.63
2016,12,29,16,15,698.5,53.0,4.35,13.0,231.0,78.12,39.43
2016,12,29,16,30,648.0,48.0,4.1,12.0,183.0,37.08,27.65
2016,12,29,16,45,563.5,40.5,3.9,11.5,136.0,31.67,22.54
2016,12,29,17,0,479.0,33.0,3.7,11.0,89.0,24.73,15.81
2016,12,29,17,15,239.5,23.5,3.7,10.5,51.5,18.36,6.62
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,13.76,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,3.0,1.9,7.5,3.0,2.89,0.0
2016,12,30,8,0,0.0,6.0,2.1,8.0,6.0,5.78,0.0
2016,12,30,8,15,0.0,10.5,2.1,8.0,10.5,10.12,2.99
2016,12,30,8,30,0.0,15.0,2.1,8.0,15.0,14.46,6.91
2016,12,30,8,45,0.0,19.5,2.15,8.5,19.5,18.81,10.78
2016,12,30,9,0,0.0,24.0,2.2,9.0,24.0,23.15,14.59
2016,12,30,9,15,0.0,28.5,2.25,9.5,28.5,27.5,18.35
2016,12,30,9,30,0.0,33.0,2.3,10.0,33.0,31.86,22.06
2016,12,30,9,45,0.0,75.5,2.35,10.5,75.5,73.05,57.35
2016,12,30,10,0,0.0,118.0,2.4,11.0,118.0,115.82,93.3
2016,12,30,10,15,0.0,120.0,2.4,11.0,120.0,117.41,94.35
2016,12,30,10,30,0.0,122.0,2.4,11.0,122.0,119.09,95.56
2016,12,30,10,45,72.0,183.5,2.4,11.5,222.0,228.47,186.97
2016,12,30,11,0,144.0,245.0,2.4,12.0,322.0,340.86,277.35
2016,12,30,11,15,189.0,252.5,2.25,12.0,357.5,374.86,303.89
2016,12,30,11,30,234.0,260.0,2.1,12.0,393.0,408.39,329.99
2016,12,30,11,45,130.0,246.5,2.0,12.0,320.5,328.25,264.81
2016,12,30,12,0,26.0,233.0,1.9,12.0,248.0,243.05,195.09
2016,12,30,12,15,30.0,239.0,1.85,12.0,257.0,252.76,203.08
2016,12,30,12,30,34.0,245.0,1.8,12.0,266.0,259.42,208.28
2016,12,30,12,45,75.5,261.5,1.8,12.0,307.0,297.23,238.85
2016,12,30,13,0,117.0,278.0,1.8,12.0,348.0,332.9,267.14
2016,12,30,13,15,58.5,222.5,1.8,12.0,257.5,245.15,196.87
2016,12,30,13,30,0.0,167.0,1.8,12.0,167.0,160.79,128.45
2016,12,30,13,45,0.0,148.0,1.85,12.0,148.0,142.45,113.77
2016,12,30,14,0,0.0,129.0,1.9,12.0,129.0,124.21,98.9
2016,12,30,14,15,0.0,140.0,1.95,11.5,140.0,134.36,107.71
2016,12,30,14,30,0.0,151.0,2.0,11.0,151.0,144.23,116.31
2016,12,30,14,45,0.0,110.0,2.1,11.0,110.0,105.7,84.33
2016,12,30,15,0,0.0,69.0,2.2,11.0,69.0,66.7,51.57
2016,12,30,15,15,0.0,62.5,2.1,11.0,62.5,60.4,46.35
2016,12,30,15,30,0.0,56.0,2.0,11.0,56.0,54.11,41.06
2016,12,30,15,45,0.0,49.0,1.95,11.0,49.0,47.33,35.31
2016,12,30,16,0,0.0,42.0,1.9,11.0,42.0,40.56,29.5
2016,12,30,16,15,0.0,34.5,1.7,10.5,34.5,33.3,23.25
2016,12,30,16,30,0.0,27.0,1.5,10.0,27.0,26.05,18.0
2016,12,30,16,45,0.0,20.0,1.3,10.0,20.0,19.29,11.68
2016,12,30,17,0,0.0,13.0,1.1,10.0,13.0,12.53,5.33
2016,12,30,17,15,0.0,7.5,1.15,9.5,7.5,7.23,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.97,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
